ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 00:00,2,0.000,ALERT,213.96,300.87,60.002,1473307203,"201051344000645","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,548345.2,548345.2,6653,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307205,975830.00
09/08/2016 00:00,2,0.000,ALERT,213.06,299.67,59.991,1473307203,"274151322000085","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,788894.4,788894.4,6592,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307207,975831.00
09/08/2016 00:00,2,0.000,ALERT,214.19,300.87,60.002,1473307203,"201051344000633","219011344069620",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,539904.2,539904.2,6653,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473307208,975832.00
09/08/2016 00:00,2,0.000,ALERT,213.74,300.87,59.991,1473307203,"201051344000469","219011344069620",0.00,18.00,0,296.66,302.37,0.0,0.0,0.000,542423.7,542423.7,6668,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473307210,975833.00
09/08/2016 00:00,2,0.000,ALERT,212.83,299.07,60.002,1473307203,"201051344000646","219011344069620",0.00,18.70,0,294.86,300.27,0.0,0.0,0.000,543087.4,543087.4,6643,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307212,975834.00
09/08/2016 00:00,2,0.000,ALERT,212.83,299.07,60.018,1473307203,"274151322000052","219011344069620",0.00,19.80,0,296.36,301.77,0.0,0.0,0.000,810457.6,810457.6,6594,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307214,975835.00
09/08/2016 00:00,2,0.000,ALERT,213.51,299.37,60.002,1473307203,"201051344000585","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,552820.8,552820.8,6638,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307216,975836.00
09/08/2016 00:00,2,0.000,ALERT,213.06,299.67,60.002,1473307203,"201051344001230","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,546181.5,546181.5,6674,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307217,975837.00
09/08/2016 00:00,2,0.000,ALERT,213.51,299.97,60.012,1473307203,"201051344000582","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,538929.0,538929.0,6636,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307219,975838.00
09/08/2016 00:00,2,0.000,ALERT,212.83,299.07,59.996,1473307203,"201051344000955","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,552799.3,552799.3,6641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307221,975839.00
09/08/2016 00:00,2,0.000,ALERT,213.29,299.37,59.996,1473307203,"274151322000094","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,666136.8,666136.8,6724,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307223,975840.00
09/08/2016 00:00,2,0.000,ALERT,213.74,301.77,59.996,1473307203,"201051344000579","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,556728.4,556728.4,6654,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307225,975841.00
09/08/2016 00:00,2,0.000,ALERT,213.06,299.67,59.991,1473307203,"201051344000890","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,550063.4,550063.4,6637,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307226,975842.00
09/08/2016 00:00,2,0.000,ALERT,213.29,299.37,59.996,1473307203,"201051344000438","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,551529.0,551529.0,6646,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307228,975843.00
09/08/2016 00:00,2,0.000,ALERT,213.29,298.47,59.991,1473307203,"201051344000417","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,542716.7,542716.7,6644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307230,975844.00
09/08/2016 00:00,2,0.000,ALERT,213.06,300.27,59.991,1473307203,"274151322000083","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,803104.3,803104.3,6614,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307232,975845.00
09/08/2016 00:00,2,0.000,ALERT,213.51,300.27,59.991,1473307203,"274151322000076","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,857093.5,857093.5,6618,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307233,975846.00
09/08/2016 00:00,2,0.000,ALERT,213.74,301.77,59.991,1473307203,"201051344000868","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,541229.6,541229.6,6659,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307235,975847.00
09/08/2016 00:00,2,0.000,ALERT,213.06,300.57,59.986,1473307203,"274151322000095","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,848454.5,848454.5,6631,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307237,975848.00
09/08/2016 00:00,2,0.000,ALERT,213.74,301.17,59.986,1473307203,"201051344000988","219011344069620",0.00,18.70,0,296.66,302.68,0.0,0.0,0.000,526643.5,526643.5,6666,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307239,975849.00
09/08/2016 00:00,2,0.000,ALERT,213.06,298.77,59.991,1473307203,"201051344001025","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,551551.0,551551.0,6642,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307241,975850.00
09/08/2016 00:00,2,0.000,ALERT,213.74,301.47,59.996,1473307203,"201051344000458","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,548593.1,548593.1,6646,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307243,975851.00
09/08/2016 00:00,2,0.000,ALERT,214.19,301.17,59.991,1473307203,"201051344000853","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,547857.7,547857.7,6650,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307244,975852.00
09/08/2016 00:00,2,0.000,ALERT,213.51,299.07,59.996,1473307203,"201051344000685","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,550772.7,550772.7,6661,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473307246,975853.00
09/08/2016 00:00,2,0.000,ALERT,213.29,299.07,59.986,1473307203,"201051344000917","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,547732.6,547732.6,6670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307248,975854.00
09/08/2016 00:00,2,0.000,ALERT,213.51,299.37,59.991,1473307203,"201051344001145","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,552935.5,552935.5,6669,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307250,975855.00
09/08/2016 00:00,2,0.000,ALERT,213.29,298.47,59.986,1473307203,"201051344000651","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,545954.5,545954.5,6639,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307252,975856.00
09/08/2016 00:00,2,0.000,ALERT,212.38,299.37,59.991,1473307203,"274151322000088","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,773119.8,773119.8,6601,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473307254,975857.00
09/08/2016 00:00,2,0.000,ALERT,213.51,299.07,59.986,1473307203,"274151322000068","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,666551.0,666551.0,6718,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307256,975858.00
09/08/2016 00:00,2,0.000,ALERT,212.83,299.07,59.986,1473307203,"201051344001135","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,542106.1,542106.1,6635,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307258,975859.00
09/08/2016 00:00,2,0.000,ALERT,213.51,301.77,59.944,1473307203,"201051344000594","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,552988.7,552988.7,6648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307259,975860.00
09/08/2016 00:00,2,0.000,ALERT,213.29,299.07,59.981,1473307203,"201051344001203","219011344069620",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,550259.2,550259.2,6657,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307261,975861.00
09/08/2016 00:00,2,0.000,ALERT,212.61,299.67,59.965,1473307203,"274151322000054","219011344069620",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,789063.6,789063.6,6594,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473307263,975862.00
09/08/2016 00:00,2,0.000,ALERT,213.96,300.87,59.975,1473307203,"201051344000867","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,540296.8,540296.8,6653,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307265,975863.00
09/08/2016 00:00,2,0.000,ALERT,213.06,299.07,59.970,1473307203,"201051344001093","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,547114.0,547114.0,6676,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473307266,975864.00
09/08/2016 00:00,2,0.000,ALERT,213.51,301.17,59.965,1473307203,"201051344000900","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,557023.6,557023.6,6664,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307268,975865.00
09/08/2016 00:00,2,0.000,ALERT,213.74,300.27,59.944,1473307203,"201051344000648","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,545924.9,545924.9,6646,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307270,975866.00
09/08/2016 00:00,2,0.000,ALERT,213.74,302.07,59.938,1473307203,"201051344000569","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,557070.0,557070.0,6648,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307272,975867.00
09/08/2016 00:00,2,0.000,ALERT,213.74,301.47,59.981,1473307203,"201051344000983","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,549473.6,549473.6,6642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307274,975868.00
09/08/2016 00:00,2,0.000,ALERT,213.74,300.87,59.949,1473307203,"201051344001158","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,541338.6,541338.6,6646,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473307275,975869.00
09/08/2016 00:00,2,0.000,ALERT,214.19,301.77,59.981,1473307203,"201051344000576","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,548860.8,548860.8,6664,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307277,975870.00
09/08/2016 00:00,2,0.000,ALERT,213.06,298.47,59.938,1473307203,"274151322000087","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,761271.2,761271.2,6672,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473307279,975871.00
09/08/2016 00:15,2,0.000,ALERT,213.96,300.57,59.965,1473308103,"201051344000645","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,548345.2,548345.2,6655,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473308105,975872.00
09/08/2016 00:15,2,0.000,ALERT,212.83,299.37,59.965,1473308103,"274151322000085","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,788894.4,788894.4,6594,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308107,975873.00
09/08/2016 00:15,2,0.000,ALERT,213.96,300.57,59.965,1473308103,"201051344000633","219011344069620",0.00,18.30,0,296.66,302.37,0.0,0.0,0.000,539904.2,539904.2,6655,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308109,975874.00
09/08/2016 00:15,2,0.000,ALERT,213.51,300.87,59.970,1473308103,"201051344000469","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,542423.7,542423.7,6670,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308111,975875.00
09/08/2016 00:15,2,0.000,ALERT,212.83,298.77,59.975,1473308103,"201051344000646","219011344069620",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,543087.4,543087.4,6645,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308113,975876.00
09/08/2016 00:15,2,0.000,ALERT,212.61,298.77,59.959,1473308103,"274151322000052","219011344069620",0.00,19.80,0,296.36,301.77,0.0,0.0,0.000,810457.6,810457.6,6596,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308114,975877.00
09/08/2016 00:15,2,0.000,ALERT,213.51,299.07,59.970,1473308103,"201051344000585","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,552820.8,552820.8,6640,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308116,975878.00
09/08/2016 00:15,2,0.000,ALERT,213.29,299.37,59.975,1473308103,"201051344001230","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,546181.5,546181.5,6676,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473308118,975879.00
09/08/2016 00:15,2,0.000,ALERT,213.74,299.67,59.965,1473308103,"201051344000582","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,538929.0,538929.0,6638,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308120,975880.00
09/08/2016 00:15,2,0.000,ALERT,213.06,298.77,60.002,1473308103,"201051344000955","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,552799.3,552799.3,6643,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308122,975881.00
09/08/2016 00:15,2,0.000,ALERT,212.83,298.77,59.965,1473308103,"274151322000094","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,666136.8,666136.8,6726,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308124,975882.00
09/08/2016 00:15,2,0.000,ALERT,213.51,301.17,59.970,1473308103,"201051344000579","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,556728.4,556728.4,6656,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308125,975883.00
09/08/2016 00:15,2,0.000,ALERT,213.06,299.37,59.986,1473308103,"201051344000890","219011344069620",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,550063.4,550063.4,6639,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473308127,975884.00
09/08/2016 00:15,2,0.000,ALERT,213.51,299.07,59.975,1473308103,"201051344000438","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,551529.0,551529.0,6648,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308129,975885.00
09/08/2016 00:15,2,0.000,ALERT,213.29,298.17,59.981,1473308103,"201051344000417","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,542716.7,542716.7,6646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308131,975886.00
09/08/2016 00:15,2,0.000,ALERT,212.83,299.37,59.965,1473308103,"274151322000083","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,803104.3,803104.3,6616,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473308133,975887.00
09/08/2016 00:15,2,0.000,ALERT,213.29,299.37,59.970,1473308103,"274151322000076","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,857093.5,857093.5,6620,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308134,975888.00
09/08/2016 00:15,2,0.000,ALERT,213.51,301.47,59.975,1473308103,"201051344000868","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,541229.6,541229.6,6661,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308136,975889.00
09/08/2016 00:15,2,0.000,ALERT,212.83,299.97,59.970,1473308103,"274151322000095","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,848454.5,848454.5,6633,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473308138,975890.00
09/08/2016 00:15,2,0.000,ALERT,213.29,300.57,59.986,1473308103,"201051344000988","219011344069620",0.00,18.70,0,296.06,302.68,0.0,0.0,0.000,526643.5,526643.5,6668,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308140,975891.00
09/08/2016 00:15,2,0.000,ALERT,213.06,298.47,59.970,1473308103,"201051344001025","219011344069620",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,551551.0,551551.0,6644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308142,975892.00
09/08/2016 00:15,2,0.000,ALERT,213.29,300.87,59.986,1473308103,"201051344000458","219011344069620",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,548593.1,548593.1,6648,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308143,975893.00
09/08/2016 00:15,2,0.000,ALERT,214.19,300.87,59.981,1473308103,"201051344000853","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,547857.7,547857.7,6652,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308145,975894.00
09/08/2016 00:15,2,0.000,ALERT,213.74,299.07,59.959,1473308103,"201051344000685","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,550772.7,550772.7,6663,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308147,975895.00
09/08/2016 00:15,2,0.000,ALERT,213.51,298.77,59.986,1473308103,"201051344000917","219011344069620",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,547732.6,547732.6,6672,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473308149,975896.00
09/08/2016 00:15,2,0.000,ALERT,213.51,299.37,59.975,1473308103,"201051344001145","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,552935.5,552935.5,6671,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308151,975897.00
09/08/2016 00:15,2,0.000,ALERT,213.51,298.47,60.023,1473308103,"201051344000651","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,545954.5,545954.5,6641,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308152,975898.00
09/08/2016 00:15,2,0.000,ALERT,212.38,299.37,59.975,1473308103,"274151322000088","219011344069620",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,773119.8,773119.8,6603,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308154,975899.00
09/08/2016 00:15,2,0.000,ALERT,213.29,298.17,59.970,1473308103,"274151322000068","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,666551.0,666551.0,6720,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308156,975900.00
09/08/2016 00:15,2,0.000,ALERT,213.06,299.07,59.991,1473308103,"201051344001135","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,542106.1,542106.1,6637,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308158,975901.00
09/08/2016 00:15,2,0.000,ALERT,213.29,301.47,59.975,1473308103,"201051344000594","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,552988.7,552988.7,6650,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308160,975902.00
09/08/2016 00:15,2,0.000,ALERT,213.51,298.77,59.970,1473308103,"201051344001203","219011344069620",0.00,18.70,0,296.36,302.37,0.0,0.0,0.000,550259.2,550259.2,6659,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308161,975903.00
09/08/2016 00:15,2,0.000,ALERT,212.61,299.67,59.965,1473308103,"274151322000054","219011344069620",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,789063.6,789063.6,6596,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308163,975904.00
09/08/2016 00:15,2,0.000,ALERT,213.74,300.57,59.991,1473308103,"201051344000867","219011344069620",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,540296.8,540296.8,6655,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308165,975905.00
09/08/2016 00:15,2,0.000,ALERT,213.29,299.37,59.981,1473308103,"201051344001093","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,547114.0,547114.0,6678,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473308167,975906.00
09/08/2016 00:15,2,0.000,ALERT,213.51,300.87,59.981,1473308103,"201051344000900","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,557023.6,557023.6,6666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308168,975907.00
09/08/2016 00:15,2,0.000,ALERT,213.74,300.27,59.981,1473308103,"201051344000648","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,545924.9,545924.9,6648,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308170,975908.00
09/08/2016 00:15,2,0.000,ALERT,213.51,301.17,59.981,1473308103,"201051344000569","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,557070.0,557070.0,6650,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473308172,975909.00
09/08/2016 00:15,2,0.000,ALERT,213.51,300.87,59.975,1473308103,"201051344000983","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,549473.6,549473.6,6644,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308174,975910.00
09/08/2016 00:15,2,0.000,ALERT,213.51,300.57,59.954,1473308103,"201051344001158","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,541338.6,541338.6,6648,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308176,975911.00
09/08/2016 00:15,2,0.000,ALERT,213.96,301.17,59.986,1473308103,"201051344000576","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,548860.8,548860.8,6666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308177,975912.00
09/08/2016 00:15,2,0.000,ALERT,212.83,298.77,59.986,1473308103,"274151322000087","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,761271.2,761271.2,6674,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473308179,975913.00
09/08/2016 00:30,2,0.000,ALERT,214.19,300.87,59.975,1473309003,"201051344000645","219011344069620",0.00,19.30,0,287.05,302.37,0.0,0.0,0.000,548345.2,548345.2,6657,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309005,975914.00
09/08/2016 00:30,2,0.000,ALERT,212.61,298.77,59.922,1473309003,"274151322000085","219011344069620",0.00,19.80,0,286.14,303.28,0.0,0.0,0.000,788894.4,788894.4,6596,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309007,975915.00
09/08/2016 00:30,2,0.000,ALERT,214.19,300.87,59.965,1473309003,"201051344000633","219011344069620",0.00,18.30,0,285.84,302.07,0.0,0.0,0.000,539904.2,539904.2,6657,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309009,975916.00
09/08/2016 00:30,2,0.000,ALERT,213.74,300.87,59.970,1473309003,"201051344000469","219011344069620",0.00,18.00,0,286.44,302.07,0.0,0.0,0.000,542423.7,542423.7,6672,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309010,975917.00
09/08/2016 00:30,2,0.000,ALERT,213.29,299.67,59.965,1473309003,"201051344000646","219011344069620",0.00,18.70,0,285.54,300.57,0.0,0.0,0.000,543087.4,543087.4,6647,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309012,975918.00
09/08/2016 00:30,2,0.000,ALERT,212.16,298.17,59.959,1473309003,"274151322000052","219011344069620",0.00,19.80,0,286.44,303.88,0.0,0.0,0.000,810457.6,810457.6,6598,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309014,975919.00
09/08/2016 00:30,2,0.000,ALERT,213.51,299.97,59.986,1473309003,"201051344000585","219011344069620",0.00,19.00,0,285.84,300.87,0.0,0.0,0.000,552820.8,552820.8,6642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309016,975920.00
09/08/2016 00:30,2,0.000,ALERT,213.51,299.97,59.965,1473309003,"201051344001230","219011344069620",0.00,18.70,0,286.14,301.17,0.0,0.0,0.000,546181.5,546181.5,6678,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309018,975921.00
09/08/2016 00:30,2,0.000,ALERT,213.96,300.57,59.933,1473309003,"201051344000582","219011344069620",0.00,18.30,0,286.74,301.47,0.0,0.0,0.000,538929.0,538929.0,6640,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309020,975922.00
09/08/2016 00:30,2,0.000,ALERT,213.06,299.67,59.975,1473309003,"201051344000955","219011344069620",0.00,19.00,0,285.84,300.57,0.0,0.0,0.000,552799.3,552799.3,6645,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309021,975923.00
09/08/2016 00:30,2,0.000,ALERT,212.38,298.17,59.954,1473309003,"274151322000094","219011344069620",0.00,19.30,0,285.84,302.98,0.0,0.0,0.000,666136.8,666136.8,6728,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309023,975924.00
09/08/2016 00:30,2,0.000,ALERT,213.74,301.47,59.959,1473309003,"201051344000579","219011344069620",0.00,19.00,0,287.95,303.28,0.0,0.0,0.000,556728.4,556728.4,6658,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309025,975925.00
09/08/2016 00:30,2,0.000,ALERT,213.51,300.27,59.965,1473309003,"201051344000890","219011344069620",0.00,19.00,0,286.44,302.07,0.0,0.0,0.000,550063.4,550063.4,6641,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309027,975926.00
09/08/2016 00:30,2,0.000,ALERT,213.74,299.97,59.965,1473309003,"201051344000438","219011344069620",0.00,18.70,0,285.84,301.17,0.0,0.0,0.000,551529.0,551529.0,6650,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309029,975927.00
09/08/2016 00:30,2,0.000,ALERT,213.74,299.37,59.965,1473309003,"201051344000417","219011344069620",0.00,19.00,0,285.24,300.27,0.0,0.0,0.000,542716.7,542716.7,6648,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309030,975928.00
09/08/2016 00:30,2,0.000,ALERT,212.61,298.77,59.959,1473309003,"274151322000083","219011344069620",0.00,19.50,0,286.74,304.18,0.0,0.0,0.000,803104.3,803104.3,6618,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309032,975929.00
09/08/2016 00:30,2,0.000,ALERT,213.06,299.07,59.959,1473309003,"274151322000076","219011344069620",0.00,19.50,0,286.14,303.58,0.0,0.0,0.000,857093.5,857093.5,6622,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309034,975930.00
09/08/2016 00:30,2,0.000,ALERT,213.74,301.77,59.954,1473309003,"201051344000868","219011344069620",0.00,18.70,0,287.95,303.28,0.0,0.0,0.000,541229.6,541229.6,6663,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309036,975931.00
09/08/2016 00:30,2,0.000,ALERT,212.61,299.97,59.965,1473309003,"274151322000095","219011344069620",0.00,19.00,0,287.65,304.48,0.0,0.0,0.000,848454.5,848454.5,6635,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309038,975932.00
09/08/2016 00:30,2,0.000,ALERT,213.74,301.17,59.975,1473309003,"201051344000988","219011344069620",0.00,18.70,0,285.24,302.37,0.0,0.0,0.000,526643.5,526643.5,6670,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309040,975933.00
09/08/2016 00:30,2,0.000,ALERT,213.51,299.37,59.996,1473309003,"201051344001025","219011344069620",0.00,18.30,0,285.24,301.47,0.0,0.0,0.000,551551.0,551551.0,6646,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309042,975934.00
09/08/2016 00:30,2,0.000,ALERT,213.74,301.17,59.959,1473309003,"201051344000458","219011344069620",0.00,19.30,0,287.35,303.28,0.0,0.0,0.000,548593.1,548593.1,6650,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309043,975935.00
09/08/2016 00:30,2,0.000,ALERT,214.41,301.17,59.954,1473309003,"201051344000853","219011344069620",0.00,18.70,0,287.05,302.68,0.0,0.0,0.000,547857.7,547857.7,6654,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309045,975936.00
09/08/2016 00:30,2,0.000,ALERT,213.96,300.27,59.954,1473309003,"201051344000685","219011344069620",0.00,19.00,0,285.84,300.87,0.0,0.0,0.000,550772.7,550772.7,6665,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309047,975937.00
09/08/2016 00:30,2,0.000,ALERT,213.74,299.67,59.944,1473309003,"201051344000917","219011344069620",0.00,19.50,0,284.94,300.57,0.0,0.0,0.000,547732.6,547732.6,6674,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309049,975938.00
09/08/2016 00:30,2,0.000,ALERT,213.96,300.27,59.954,1473309003,"201051344001145","219011344069620",0.00,18.70,0,286.14,301.77,0.0,0.0,0.000,552935.5,552935.5,6673,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309051,975939.00
09/08/2016 00:30,2,0.000,ALERT,213.74,299.37,59.986,1473309003,"201051344000651","219011344069620",0.00,18.30,0,285.24,300.57,0.0,0.0,0.000,545954.5,545954.5,6643,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309052,975940.00
09/08/2016 00:30,2,0.000,ALERT,212.16,299.07,59.949,1473309003,"274151322000088","219011344069620",0.00,19.80,0,286.44,303.58,0.0,0.0,0.000,773119.8,773119.8,6605,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309054,975941.00
09/08/2016 00:30,2,0.000,ALERT,213.06,298.17,59.922,1473309003,"274151322000068","219011344069620",0.00,20.00,0,285.84,302.68,0.0,0.0,0.000,666551.0,666551.0,6722,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309056,975942.00
09/08/2016 00:30,2,0.000,ALERT,213.29,299.97,59.954,1473309003,"201051344001135","219011344069620",0.00,18.70,0,285.84,301.47,0.0,0.0,0.000,542106.1,542106.1,6639,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309058,975943.00
09/08/2016 00:30,2,0.000,ALERT,213.74,301.77,59.922,1473309003,"201051344000594","219011344069620",0.00,18.70,0,287.35,302.98,0.0,0.0,0.000,552988.7,552988.7,6652,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309060,975944.00
09/08/2016 00:30,2,0.000,ALERT,213.74,299.97,59.959,1473309003,"201051344001203","219011344069620",0.00,18.70,0,285.84,302.68,0.0,0.0,0.000,550259.2,550259.2,6661,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309061,975945.00
09/08/2016 00:30,2,0.000,ALERT,212.61,299.07,59.949,1473309003,"274151322000054","219011344069620",0.00,20.00,0,286.44,304.18,0.0,0.0,0.000,789063.6,789063.6,6598,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309063,975946.00
09/08/2016 00:30,2,0.000,ALERT,214.19,301.17,59.954,1473309003,"201051344000867","219011344069620",0.00,19.30,0,287.05,302.68,0.0,0.0,0.000,540296.8,540296.8,6657,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309065,975947.00
09/08/2016 00:30,2,0.000,ALERT,213.74,299.97,59.954,1473309003,"201051344001093","219011344069620",0.00,19.30,0,286.14,300.87,0.0,0.0,0.000,547114.0,547114.0,6680,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309067,975948.00
09/08/2016 00:30,2,0.000,ALERT,213.74,301.47,59.970,1473309003,"201051344000900","219011344069620",0.00,18.70,0,287.35,302.37,0.0,0.0,0.000,557023.6,557023.6,6668,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309069,975949.00
09/08/2016 00:30,2,0.000,ALERT,214.19,300.87,59.949,1473309003,"201051344000648","219011344069620",0.00,18.30,0,286.74,302.68,0.0,0.0,0.000,545924.9,545924.9,6650,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309070,975950.00
09/08/2016 00:30,2,0.000,ALERT,213.96,301.77,59.959,1473309003,"201051344000569","219011344069620",0.00,19.00,0,287.95,303.28,0.0,0.0,0.000,557070.0,557070.0,6652,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309072,975951.00
09/08/2016 00:30,2,0.000,ALERT,213.96,301.47,59.970,1473309003,"201051344000983","219011344069620",0.00,19.00,0,287.65,302.98,0.0,0.0,0.000,549473.6,549473.6,6646,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309074,975952.00
09/08/2016 00:30,2,0.000,ALERT,213.96,300.87,60.002,1473309003,"201051344001158","219011344069620",0.00,18.30,0,286.74,302.07,0.0,0.0,0.000,541338.6,541338.6,6650,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309076,975953.00
09/08/2016 00:30,2,0.000,ALERT,214.41,301.77,59.954,1473309003,"201051344000576","219011344069620",0.00,18.30,0,287.65,302.68,0.0,0.0,0.000,548860.8,548860.8,6668,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309078,975954.00
09/08/2016 00:30,2,0.000,ALERT,212.61,297.87,59.938,1473309003,"274151322000087","219011344069620",0.00,20.30,0,285.84,303.58,0.0,0.0,0.000,761271.2,761271.2,6676,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309079,975955.00
09/08/2016 00:45,2,0.000,ALERT,213.96,300.87,59.959,1473309904,"201051344000645","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,548345.2,548345.2,6659,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309906,975956.00
09/08/2016 00:45,2,0.000,ALERT,212.38,298.17,59.954,1473309904,"274151322000085","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,788894.4,788894.4,6598,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309907,975957.00
09/08/2016 00:45,2,0.000,ALERT,213.96,300.27,59.965,1473309904,"201051344000633","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,539904.2,539904.2,6659,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309909,975958.00
09/08/2016 00:45,2,0.000,ALERT,213.51,300.57,59.996,1473309904,"201051344000469","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,542423.7,542423.7,6674,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309911,975959.00
09/08/2016 00:45,2,0.000,ALERT,213.06,299.37,59.965,1473309904,"201051344000646","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,543087.4,543087.4,6649,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309913,975960.00
09/08/2016 00:45,2,0.000,ALERT,211.93,298.77,59.959,1473309904,"274151322000052","219011344069620",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,810457.6,810457.6,6600,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309915,975961.00
09/08/2016 00:45,2,0.000,ALERT,213.29,299.67,59.959,1473309904,"201051344000585","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,552820.8,552820.8,6644,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309917,975962.00
09/08/2016 00:45,2,0.000,ALERT,213.06,299.67,59.959,1473309904,"201051344001230","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,546181.5,546181.5,6680,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309918,975963.00
09/08/2016 00:45,2,0.000,ALERT,213.74,300.27,59.949,1473309904,"201051344000582","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,538929.0,538929.0,6642,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309920,975964.00
09/08/2016 00:45,2,0.000,ALERT,212.83,299.37,59.965,1473309904,"201051344000955","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,552799.3,552799.3,6647,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309922,975965.00
09/08/2016 00:45,2,0.000,ALERT,212.38,297.87,60.012,1473309904,"274151322000094","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,666136.8,666136.8,6730,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309924,975966.00
09/08/2016 00:45,2,0.000,ALERT,213.51,301.17,59.959,1473309904,"201051344000579","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,556728.4,556728.4,6660,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309925,975967.00
09/08/2016 00:45,2,0.000,ALERT,213.06,299.67,59.944,1473309904,"201051344000890","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,550063.4,550063.4,6643,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309927,975968.00
09/08/2016 00:45,2,0.000,ALERT,213.51,299.67,59.965,1473309904,"201051344000438","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,551529.0,551529.0,6652,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309929,975969.00
09/08/2016 00:45,2,0.000,ALERT,213.51,298.77,59.959,1473309904,"201051344000417","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,542716.7,542716.7,6650,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309931,975970.00
09/08/2016 00:45,2,0.000,ALERT,212.16,298.77,59.996,1473309904,"274151322000083","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,803104.3,803104.3,6620,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309933,975971.00
09/08/2016 00:45,2,0.000,ALERT,212.83,298.17,59.965,1473309904,"274151322000076","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,857093.5,857093.5,6624,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309934,975972.00
09/08/2016 00:45,2,0.000,ALERT,213.51,301.47,59.922,1473309904,"201051344000868","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,541229.6,541229.6,6665,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309936,975973.00
09/08/2016 00:45,2,0.000,ALERT,212.38,299.67,59.959,1473309904,"274151322000095","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,848454.5,848454.5,6637,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309938,975974.00
