ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 00:45,2,0.000,ALERT,213.51,300.87,59.970,1473309904,"201051344000988","219011344069620",0.00,18.70,0,296.66,302.68,0.0,0.0,0.000,526643.5,526643.5,6672,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309940,975975.00
09/08/2016 00:45,2,0.000,ALERT,213.29,298.77,59.981,1473309904,"201051344001025","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,551551.0,551551.0,6648,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309942,975976.00
09/08/2016 00:45,2,0.000,ALERT,213.51,301.17,59.981,1473309904,"201051344000458","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,548593.1,548593.1,6652,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309944,975977.00
09/08/2016 00:45,2,0.000,ALERT,214.19,300.87,59.933,1473309904,"201051344000853","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,547857.7,547857.7,6656,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309946,975978.00
09/08/2016 00:45,2,0.000,ALERT,213.74,299.67,59.981,1473309904,"201051344000685","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,550772.7,550772.7,6667,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309947,975979.00
09/08/2016 00:45,2,0.000,ALERT,213.51,298.77,59.965,1473309904,"201051344000917","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,547732.6,547732.6,6676,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309949,975980.00
09/08/2016 00:45,2,0.000,ALERT,213.74,299.97,59.965,1473309904,"201051344001145","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,552935.5,552935.5,6675,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309951,975981.00
09/08/2016 00:45,2,0.000,ALERT,213.74,299.07,59.975,1473309904,"201051344000651","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,545954.5,545954.5,6645,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309953,975982.00
09/08/2016 00:45,2,0.000,ALERT,211.93,298.17,59.928,1473309904,"274151322000088","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,773119.8,773119.8,6607,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309955,975983.00
09/08/2016 00:45,2,0.000,ALERT,213.06,298.17,59.938,1473309904,"274151322000068","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,666551.0,666551.0,6724,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309957,975984.00
09/08/2016 00:45,2,0.000,ALERT,213.06,299.67,59.970,1473309904,"201051344001135","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,542106.1,542106.1,6641,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309958,975985.00
09/08/2016 00:45,2,0.000,ALERT,213.51,301.77,59.970,1473309904,"201051344000594","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,552988.7,552988.7,6654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309960,975986.00
09/08/2016 00:45,2,0.000,ALERT,213.51,299.37,59.965,1473309904,"201051344001203","219011344069620",0.00,18.70,0,297.57,303.28,0.0,0.0,0.000,550259.2,550259.2,6663,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309962,975987.00
09/08/2016 00:45,2,0.000,ALERT,212.16,298.47,59.959,1473309904,"274151322000054","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,789063.6,789063.6,6600,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309964,975988.00
09/08/2016 00:45,2,0.000,ALERT,213.96,300.57,59.965,1473309904,"201051344000867","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,540296.8,540296.8,6659,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309965,975989.00
09/08/2016 00:45,2,0.000,ALERT,213.29,299.37,59.970,1473309904,"201051344001093","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,547114.0,547114.0,6682,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309967,975990.00
09/08/2016 00:45,2,0.000,ALERT,213.51,300.87,59.975,1473309904,"201051344000900","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,557023.6,557023.6,6670,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309969,975991.00
09/08/2016 00:45,2,0.000,ALERT,213.96,300.57,59.965,1473309904,"201051344000648","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,545924.9,545924.9,6652,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309971,975992.00
09/08/2016 00:45,2,0.000,ALERT,213.74,301.47,59.965,1473309904,"201051344000569","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,557070.0,557070.0,6654,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309973,975993.00
09/08/2016 00:45,2,0.000,ALERT,213.74,301.17,59.981,1473309904,"201051344000983","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,549473.6,549473.6,6648,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309975,975994.00
09/08/2016 00:45,2,0.000,ALERT,213.74,300.57,59.959,1473309904,"201051344001158","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,541338.6,541338.6,6652,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473309977,975995.00
09/08/2016 00:45,2,0.000,ALERT,213.96,301.47,59.965,1473309904,"201051344000576","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,548860.8,548860.8,6670,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309978,975996.00
09/08/2016 00:45,2,0.000,ALERT,212.61,297.57,59.975,1473309904,"274151322000087","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,761271.2,761271.2,6678,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473309980,975997.00
09/08/2016 01:00,2,0.000,ALERT,213.51,299.97,59.970,1473310803,"201051344000645","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,548345.2,548345.2,6661,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310805,975998.00
09/08/2016 01:00,2,0.000,ALERT,212.83,299.07,60.023,1473310803,"274151322000085","219011344069620",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,788894.4,788894.4,6600,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310807,975999.00
09/08/2016 01:00,2,0.000,ALERT,213.96,299.97,59.975,1473310803,"201051344000633","219011344069620",0.00,18.70,0,296.66,302.37,0.0,0.0,0.000,539904.2,539904.2,6661,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473310809,976000.00
09/08/2016 01:00,2,0.000,ALERT,213.29,299.97,59.970,1473310803,"201051344000469","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,542423.7,542423.7,6676,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473310811,976001.00
09/08/2016 01:00,2,0.000,ALERT,213.06,299.67,59.975,1473310803,"201051344000646","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,543087.4,543087.4,6651,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310813,976002.00
09/08/2016 01:00,2,0.000,ALERT,212.38,299.97,59.944,1473310803,"274151322000052","219011344069620",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,810457.6,810457.6,6602,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473310814,976003.00
09/08/2016 01:00,2,0.000,ALERT,213.74,299.97,59.970,1473310803,"201051344000585","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,552820.8,552820.8,6646,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310816,976004.00
09/08/2016 01:00,2,0.000,ALERT,213.51,300.27,59.996,1473310803,"201051344001230","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,546181.5,546181.5,6682,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310818,976005.00
09/08/2016 01:00,2,0.000,ALERT,213.96,300.57,59.965,1473310803,"201051344000582","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,538929.0,538929.0,6644,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310820,976006.00
09/08/2016 01:00,2,0.000,ALERT,213.06,299.67,59.965,1473310803,"201051344000955","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,552799.3,552799.3,6649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310821,976007.00
09/08/2016 01:00,2,0.000,ALERT,212.38,297.87,59.965,1473310803,"274151322000094","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,666136.8,666136.8,6732,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310823,976008.00
09/08/2016 01:00,2,0.000,ALERT,213.29,300.87,59.965,1473310803,"201051344000579","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,556728.4,556728.4,6662,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310825,976009.00
09/08/2016 01:00,2,0.000,ALERT,213.29,300.27,59.996,1473310803,"201051344000890","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,550063.4,550063.4,6645,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310827,976010.00
09/08/2016 01:00,2,0.000,ALERT,213.51,299.67,59.970,1473310803,"201051344000438","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,551529.0,551529.0,6654,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310829,976011.00
09/08/2016 01:00,2,0.000,ALERT,213.51,299.07,59.970,1473310803,"201051344000417","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,542716.7,542716.7,6652,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310831,976012.00
09/08/2016 01:00,2,0.000,ALERT,212.38,299.37,59.949,1473310803,"274151322000083","219011344069620",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,803104.3,803104.3,6622,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310832,976013.00
09/08/2016 01:00,2,0.000,ALERT,213.06,299.07,59.959,1473310803,"274151322000076","219011344069620",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,857093.5,857093.5,6626,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310834,976014.00
09/08/2016 01:00,2,0.000,ALERT,213.06,300.87,59.954,1473310803,"201051344000868","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,541229.6,541229.6,6667,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310836,976015.00
09/08/2016 01:00,2,0.000,ALERT,212.38,299.67,59.970,1473310803,"274151322000095","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,848454.5,848454.5,6639,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310838,976016.00
09/08/2016 01:00,2,0.000,ALERT,213.06,300.27,59.949,1473310803,"201051344000988","219011344069620",0.00,19.00,0,296.06,302.68,0.0,0.0,0.000,526643.5,526643.5,6674,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310840,976017.00
09/08/2016 01:00,2,0.000,ALERT,213.29,299.37,59.965,1473310803,"201051344001025","219011344069620",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,551551.0,551551.0,6650,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310842,976018.00
09/08/2016 01:00,2,0.000,ALERT,213.06,299.97,59.959,1473310803,"201051344000458","219011344069620",0.00,19.50,0,298.47,303.88,0.0,0.0,0.000,548593.1,548593.1,6654,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310843,976019.00
09/08/2016 01:00,2,0.000,ALERT,213.74,299.67,59.954,1473310803,"201051344000853","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,547857.7,547857.7,6658,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310845,976020.00
09/08/2016 01:00,2,0.000,ALERT,213.74,299.67,59.954,1473310803,"201051344000685","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,550772.7,550772.7,6669,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310847,976021.00
09/08/2016 01:00,2,0.000,ALERT,213.51,299.37,59.954,1473310803,"201051344000917","219011344069620",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,547732.6,547732.6,6678,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310849,976022.00
09/08/2016 01:00,2,0.000,ALERT,213.74,299.97,59.944,1473310803,"201051344001145","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,552935.5,552935.5,6677,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310850,976023.00
09/08/2016 01:00,2,0.000,ALERT,213.51,299.07,59.954,1473310803,"201051344000651","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,545954.5,545954.5,6647,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473310852,976024.00
09/08/2016 01:00,2,0.000,ALERT,211.93,298.47,59.959,1473310803,"274151322000088","219011344069620",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,773119.8,773119.8,6609,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473310854,976025.00
09/08/2016 01:00,2,0.000,ALERT,213.06,298.17,59.954,1473310803,"274151322000068","219011344069620",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,666551.0,666551.0,6726,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310856,976026.00
09/08/2016 01:00,2,0.000,ALERT,213.29,299.67,59.954,1473310803,"201051344001135","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,542106.1,542106.1,6643,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310858,976027.00
09/08/2016 01:00,2,0.000,ALERT,213.06,300.87,59.901,1473310803,"201051344000594","219011344069620",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,552988.7,552988.7,6656,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473310859,976028.00
09/08/2016 01:00,2,0.000,ALERT,213.51,299.37,59.954,1473310803,"201051344001203","219011344069620",0.00,19.00,0,296.66,302.98,0.0,0.0,0.000,550259.2,550259.2,6665,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310861,976029.00
09/08/2016 01:00,2,0.000,ALERT,212.38,299.07,59.949,1473310803,"274151322000054","219011344069620",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,789063.6,789063.6,6602,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310863,976030.00
09/08/2016 01:00,2,0.000,ALERT,213.51,299.97,59.949,1473310803,"201051344000867","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,540296.8,540296.8,6661,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310865,976031.00
09/08/2016 01:00,2,0.000,ALERT,213.51,299.67,59.949,1473310803,"201051344001093","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,547114.0,547114.0,6684,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473310867,976032.00
09/08/2016 01:00,2,0.000,ALERT,213.06,300.27,59.938,1473310803,"201051344000900","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,557023.6,557023.6,6672,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310869,976033.00
09/08/2016 01:00,2,0.000,ALERT,213.29,299.67,59.954,1473310803,"201051344000648","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,545924.9,545924.9,6654,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473310871,976034.00
09/08/2016 01:00,2,0.000,ALERT,213.06,300.57,59.938,1473310803,"201051344000569","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,557070.0,557070.0,6656,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310873,976035.00
09/08/2016 01:00,2,0.000,ALERT,213.06,300.27,59.991,1473310803,"201051344000983","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,549473.6,549473.6,6650,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310874,976036.00
09/08/2016 01:00,2,0.000,ALERT,213.06,299.97,59.907,1473310803,"201051344001158","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,541338.6,541338.6,6654,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310876,976037.00
09/08/2016 01:00,2,0.000,ALERT,213.51,300.57,59.954,1473310803,"201051344000576","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,548860.8,548860.8,6672,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473310878,976038.00
09/08/2016 01:00,2,0.000,ALERT,212.38,297.87,59.949,1473310803,"274151322000087","219011344069620",0.00,20.30,0,294.86,299.97,0.0,0.0,0.000,761271.2,761271.2,6680,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473310880,976039.00
09/08/2016 01:15,2,0.000,ALERT,213.51,299.67,59.996,1473311703,"201051344000645","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,548345.2,548345.2,6663,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311705,976040.00
09/08/2016 01:15,2,0.000,ALERT,212.61,298.17,60.007,1473311703,"274151322000085","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,788894.4,788894.4,6602,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311707,976041.00
09/08/2016 01:15,2,0.000,ALERT,213.74,299.37,59.986,1473311703,"201051344000633","219011344069620",0.00,18.70,0,296.36,302.07,0.0,0.0,0.000,539904.2,539904.2,6663,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311709,976042.00
09/08/2016 01:15,2,0.000,ALERT,213.06,299.37,59.991,1473311703,"201051344000469","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,542423.7,542423.7,6678,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311711,976043.00
09/08/2016 01:15,2,0.000,ALERT,212.83,299.07,60.012,1473311703,"201051344000646","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,543087.4,543087.4,6653,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473311712,976044.00
09/08/2016 01:15,2,0.000,ALERT,212.16,298.47,59.981,1473311703,"274151322000052","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,810457.6,810457.6,6604,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311714,976045.00
09/08/2016 01:15,2,0.000,ALERT,213.51,299.37,60.023,1473311703,"201051344000585","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,552820.8,552820.8,6648,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311716,976046.00
09/08/2016 01:15,2,0.000,ALERT,213.29,299.67,59.981,1473311703,"201051344001230","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,546181.5,546181.5,6684,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311718,976047.00
09/08/2016 01:15,2,0.000,ALERT,213.74,299.97,59.981,1473311703,"201051344000582","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,538929.0,538929.0,6646,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473311719,976048.00
09/08/2016 01:15,2,0.000,ALERT,213.06,299.37,59.991,1473311703,"201051344000955","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,552799.3,552799.3,6651,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311721,976049.00
09/08/2016 01:15,2,0.000,ALERT,212.61,298.17,60.012,1473311703,"274151322000094","219011344069620",0.00,19.50,0,296.36,299.67,0.0,0.0,0.000,666136.8,666136.8,6734,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311723,976050.00
09/08/2016 01:15,2,0.000,ALERT,213.06,300.57,59.991,1473311703,"201051344000579","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,556728.4,556728.4,6664,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311725,976051.00
09/08/2016 01:15,2,0.000,ALERT,213.29,299.67,59.986,1473311703,"201051344000890","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,550063.4,550063.4,6647,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473311727,976052.00
09/08/2016 01:15,2,0.000,ALERT,213.51,299.37,59.981,1473311703,"201051344000438","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,551529.0,551529.0,6656,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473311728,976053.00
09/08/2016 01:15,2,0.000,ALERT,213.51,298.77,59.954,1473311703,"201051344000417","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,542716.7,542716.7,6654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311730,976054.00
09/08/2016 01:15,2,0.000,ALERT,212.61,299.07,59.975,1473311703,"274151322000083","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,803104.3,803104.3,6624,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473311732,976055.00
09/08/2016 01:15,2,0.000,ALERT,212.83,298.47,60.007,1473311703,"274151322000076","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,857093.5,857093.5,6628,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311734,976056.00
09/08/2016 01:15,2,0.000,ALERT,213.29,300.57,59.986,1473311703,"201051344000868","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,541229.6,541229.6,6669,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311736,976057.00
09/08/2016 01:15,2,0.000,ALERT,212.38,299.67,59.975,1473311703,"274151322000095","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,848454.5,848454.5,6641,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311738,976058.00
09/08/2016 01:15,2,0.000,ALERT,213.06,299.97,60.002,1473311703,"201051344000988","219011344069620",0.00,19.00,0,295.76,302.07,0.0,0.0,0.000,526643.5,526643.5,6676,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311740,976059.00
09/08/2016 01:15,2,0.000,ALERT,213.29,298.77,59.954,1473311703,"201051344001025","219011344069620",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,551551.0,551551.0,6652,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311742,976060.00
09/08/2016 01:15,2,0.000,ALERT,213.29,299.97,59.986,1473311703,"201051344000458","219011344069620",0.00,19.50,0,298.17,303.58,0.0,0.0,0.000,548593.1,548593.1,6656,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311743,976061.00
09/08/2016 01:15,2,0.000,ALERT,213.74,299.67,59.970,1473311703,"201051344000853","219011344069620",0.00,19.00,0,297.87,302.98,0.0,0.0,0.000,547857.7,547857.7,6660,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311745,976062.00
09/08/2016 01:15,2,0.000,ALERT,213.74,299.07,59.986,1473311703,"201051344000685","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,550772.7,550772.7,6671,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311747,976063.00
09/08/2016 01:15,2,0.000,ALERT,213.74,298.77,59.996,1473311703,"201051344000917","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,547732.6,547732.6,6680,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473311749,976064.00
09/08/2016 01:15,2,0.000,ALERT,213.74,299.67,59.986,1473311703,"201051344001145","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,552935.5,552935.5,6679,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311751,976065.00
09/08/2016 01:15,2,0.000,ALERT,213.74,298.47,59.991,1473311703,"201051344000651","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,545954.5,545954.5,6649,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311753,976066.00
09/08/2016 01:15,2,0.000,ALERT,211.93,298.77,59.981,1473311703,"274151322000088","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,773119.8,773119.8,6611,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311755,976067.00
09/08/2016 01:15,2,0.000,ALERT,213.06,298.47,59.981,1473311703,"274151322000068","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,666551.0,666551.0,6728,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311756,976068.00
09/08/2016 01:15,2,0.000,ALERT,213.06,299.07,59.981,1473311703,"201051344001135","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,542106.1,542106.1,6645,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311758,976069.00
09/08/2016 01:15,2,0.000,ALERT,213.06,300.57,59.970,1473311703,"201051344000594","219011344069620",0.00,19.00,0,297.87,302.98,0.0,0.0,0.000,552988.7,552988.7,6658,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473311760,976070.00
09/08/2016 01:15,2,0.000,ALERT,213.51,299.07,59.986,1473311703,"201051344001203","219011344069620",0.00,19.00,0,297.26,302.98,0.0,0.0,0.000,550259.2,550259.2,6667,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473311762,976071.00
09/08/2016 01:15,2,0.000,ALERT,212.38,299.07,59.970,1473311703,"274151322000054","219011344069620",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,789063.6,789063.6,6604,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311763,976072.00
09/08/2016 01:15,2,0.000,ALERT,213.51,299.97,59.986,1473311703,"201051344000867","219011344069620",0.00,19.30,0,297.57,303.28,0.0,0.0,0.000,540296.8,540296.8,6663,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311765,976073.00
09/08/2016 01:15,2,0.000,ALERT,213.06,298.77,59.954,1473311703,"201051344001093","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,547114.0,547114.0,6686,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311767,976074.00
09/08/2016 01:15,2,0.000,ALERT,212.83,299.67,59.986,1473311703,"201051344000900","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,557023.6,557023.6,6674,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473311769,976075.00
09/08/2016 01:15,2,0.000,ALERT,213.29,299.37,59.996,1473311703,"201051344000648","219011344069620",0.00,18.30,0,297.26,303.28,0.0,0.0,0.000,545924.9,545924.9,6656,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311771,976076.00
09/08/2016 01:15,2,0.000,ALERT,213.06,300.57,59.975,1473311703,"201051344000569","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,557070.0,557070.0,6658,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473311772,976077.00
09/08/2016 01:15,2,0.000,ALERT,213.29,300.27,59.991,1473311703,"201051344000983","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,549473.6,549473.6,6652,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311774,976078.00
09/08/2016 01:15,2,0.000,ALERT,213.06,299.37,59.986,1473311703,"201051344001158","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,541338.6,541338.6,6656,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311776,976079.00
09/08/2016 01:15,2,0.000,ALERT,213.51,300.27,59.986,1473311703,"201051344000576","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,548860.8,548860.8,6674,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311778,976080.00
09/08/2016 01:15,2,0.000,ALERT,212.61,298.17,59.981,1473311703,"274151322000087","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,761271.2,761271.2,6682,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473311780,976081.00
09/08/2016 01:30,2,0.000,ALERT,213.51,300.27,59.991,1473312604,"201051344000645","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,548345.2,548345.2,6665,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312606,976082.00
09/08/2016 01:30,2,0.000,ALERT,212.61,299.97,59.981,1473312604,"274151322000085","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,788894.4,788894.4,6604,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312608,976083.00
09/08/2016 01:30,2,0.000,ALERT,213.51,299.97,59.981,1473312604,"201051344000633","219011344069620",0.00,19.00,0,295.76,301.77,0.0,0.0,0.000,539904.2,539904.2,6665,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312609,976084.00
09/08/2016 01:30,2,0.000,ALERT,213.29,300.57,59.996,1473312604,"201051344000469","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,542423.7,542423.7,6680,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312611,976085.00
09/08/2016 01:30,2,0.000,ALERT,212.61,299.37,59.986,1473312604,"201051344000646","219011344069620",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,543087.4,543087.4,6655,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473312613,976086.00
09/08/2016 01:30,2,0.000,ALERT,212.16,299.97,59.986,1473312604,"274151322000052","219011344069620",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,810457.6,810457.6,6606,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473312615,976087.00
09/08/2016 01:30,2,0.000,ALERT,213.29,299.67,59.986,1473312604,"201051344000585","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,552820.8,552820.8,6650,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312617,976088.00
09/08/2016 01:30,2,0.000,ALERT,212.83,299.97,59.975,1473312604,"201051344001230","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,546181.5,546181.5,6686,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312618,976089.00
09/08/2016 01:30,2,0.000,ALERT,213.51,300.27,59.981,1473312604,"201051344000582","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,538929.0,538929.0,6648,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312620,976090.00
09/08/2016 01:30,2,0.000,ALERT,212.61,299.37,59.986,1473312604,"201051344000955","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,552799.3,552799.3,6653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312622,976091.00
09/08/2016 01:30,2,0.000,ALERT,212.61,299.07,59.954,1473312604,"274151322000094","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,666136.8,666136.8,6736,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473312624,976092.00
09/08/2016 01:30,2,0.000,ALERT,213.06,301.17,59.949,1473312604,"201051344000579","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,556728.4,556728.4,6666,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312625,976093.00
09/08/2016 01:30,2,0.000,ALERT,213.06,299.97,59.954,1473312604,"201051344000890","219011344069620",0.00,19.30,0,297.57,302.98,0.0,0.0,0.000,550063.4,550063.4,6649,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473312627,976094.00
09/08/2016 01:30,2,0.000,ALERT,213.29,299.67,59.981,1473312604,"201051344000438","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,551529.0,551529.0,6658,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473312629,976095.00
09/08/2016 01:30,2,0.000,ALERT,213.29,299.07,59.981,1473312604,"201051344000417","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,542716.7,542716.7,6656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312631,976096.00
09/08/2016 01:30,2,0.000,ALERT,212.61,300.57,59.981,1473312604,"274151322000083","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,803104.3,803104.3,6626,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312633,976097.00
09/08/2016 01:30,2,0.000,ALERT,213.06,299.97,59.954,1473312604,"274151322000076","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,857093.5,857093.5,6630,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312634,976098.00
09/08/2016 01:30,2,0.000,ALERT,213.06,301.17,59.981,1473312604,"201051344000868","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,541229.6,541229.6,6671,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312636,976099.00
09/08/2016 01:30,2,0.000,ALERT,212.61,300.57,59.933,1473312604,"274151322000095","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,848454.5,848454.5,6643,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312638,976100.00
09/08/2016 01:30,2,0.000,ALERT,213.29,300.57,59.975,1473312604,"201051344000988","219011344069620",0.00,19.30,0,295.76,302.07,0.0,0.0,0.000,526643.5,526643.5,6678,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312640,976101.00
09/08/2016 01:30,2,0.000,ALERT,213.06,298.77,59.970,1473312604,"201051344001025","219011344069620",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,551551.0,551551.0,6654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312642,976102.00
09/08/2016 01:30,2,0.000,ALERT,213.29,300.57,59.975,1473312604,"201051344000458","219011344069620",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,548593.1,548593.1,6658,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473312644,976103.00
09/08/2016 01:30,2,0.000,ALERT,213.74,300.57,59.938,1473312604,"201051344000853","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,547857.7,547857.7,6662,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312645,976104.00
09/08/2016 01:30,2,0.000,ALERT,213.51,299.67,59.975,1473312604,"201051344000685","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,550772.7,550772.7,6673,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312647,976105.00
09/08/2016 01:30,2,0.000,ALERT,213.29,299.07,59.986,1473312604,"201051344000917","219011344069620",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,547732.6,547732.6,6682,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312649,976106.00
09/08/2016 01:30,2,0.000,ALERT,213.51,299.97,59.970,1473312604,"201051344001145","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,552935.5,552935.5,6681,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312651,976107.00
09/08/2016 01:30,2,0.000,ALERT,213.29,299.07,59.981,1473312604,"201051344000651","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,545954.5,545954.5,6651,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312653,976108.00
09/08/2016 01:30,2,0.000,ALERT,212.16,299.97,59.954,1473312604,"274151322000088","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,773119.8,773119.8,6613,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312655,976109.00
09/08/2016 01:30,2,0.000,ALERT,213.06,299.07,59.981,1473312604,"274151322000068","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,666551.0,666551.0,6730,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312657,976110.00
09/08/2016 01:30,2,0.000,ALERT,212.83,299.37,59.981,1473312604,"201051344001135","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,542106.1,542106.1,6647,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312658,976111.00
09/08/2016 01:30,2,0.000,ALERT,213.06,301.17,59.981,1473312604,"201051344000594","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,552988.7,552988.7,6660,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312660,976112.00
09/08/2016 01:30,2,0.000,ALERT,213.29,299.37,60.012,1473312604,"201051344001203","219011344069620",0.00,19.00,0,297.26,303.58,0.0,0.0,0.000,550259.2,550259.2,6669,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312662,976113.00
09/08/2016 01:30,2,0.000,ALERT,212.38,300.27,59.965,1473312604,"274151322000054","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,789063.6,789063.6,6606,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312664,976114.00
09/08/2016 01:30,2,0.000,ALERT,213.29,300.27,59.975,1473312604,"201051344000867","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,540296.8,540296.8,6665,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312666,976115.00
09/08/2016 01:30,2,0.000,ALERT,213.06,299.67,59.970,1473312604,"201051344001093","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,547114.0,547114.0,6688,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312668,976116.00
09/08/2016 01:30,2,0.000,ALERT,213.06,300.27,59.959,1473312604,"201051344000900","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,557023.6,557023.6,6676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312669,976117.00
09/08/2016 01:30,2,0.000,ALERT,213.51,300.27,59.965,1473312604,"201051344000648","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,545924.9,545924.9,6658,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473312671,976118.00
09/08/2016 01:30,2,0.000,ALERT,213.29,301.17,59.981,1473312604,"201051344000569","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,557070.0,557070.0,6660,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312673,976119.00
