ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 01:30,2,0.000,ALERT,213.29,300.87,59.959,1473312604,"201051344000983","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,549473.6,549473.6,6654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312675,976120.00
09/08/2016 01:30,2,0.000,ALERT,213.29,300.27,59.970,1473312604,"201051344001158","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,541338.6,541338.6,6658,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312677,976121.00
09/08/2016 01:30,2,0.000,ALERT,213.51,300.87,60.012,1473312604,"201051344000576","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,548860.8,548860.8,6676,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312678,976122.00
09/08/2016 01:30,2,0.000,ALERT,212.83,299.67,59.975,1473312604,"274151322000087","219011344069620",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,761271.2,761271.2,6684,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473312680,976123.00
09/08/2016 01:45,2,0.000,ALERT,213.96,300.87,59.981,1473313504,"201051344000645","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,548345.2,548345.2,6667,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473313506,976124.00
09/08/2016 01:45,2,0.000,ALERT,213.06,299.67,59.975,1473313504,"274151322000085","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,788894.4,788894.4,6606,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473313508,976125.00
09/08/2016 01:45,2,0.000,ALERT,213.96,300.57,59.975,1473313504,"201051344000633","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,539904.2,539904.2,6667,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313510,976126.00
09/08/2016 01:45,2,0.000,ALERT,213.51,300.87,60.007,1473313504,"201051344000469","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,542423.7,542423.7,6682,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313512,976127.00
09/08/2016 01:45,2,0.000,ALERT,212.83,299.37,60.007,1473313504,"201051344000646","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,543087.4,543087.4,6657,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313514,976128.00
09/08/2016 01:45,2,0.000,ALERT,212.61,299.97,59.996,1473313504,"274151322000052","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,810457.6,810457.6,6608,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313515,976129.00
09/08/2016 01:45,2,0.000,ALERT,213.29,299.67,60.002,1473313504,"201051344000585","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,552820.8,552820.8,6652,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313517,976130.00
09/08/2016 01:45,2,0.000,ALERT,213.06,299.97,60.002,1473313504,"201051344001230","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,546181.5,546181.5,6688,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313519,976131.00
09/08/2016 01:45,2,0.000,ALERT,213.51,300.27,59.996,1473313504,"201051344000582","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,538929.0,538929.0,6650,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313521,976132.00
09/08/2016 01:45,2,0.000,ALERT,212.83,299.37,59.996,1473313504,"201051344000955","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,552799.3,552799.3,6655,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313523,976133.00
09/08/2016 01:45,2,0.000,ALERT,213.06,299.37,60.002,1473313504,"274151322000094","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,666136.8,666136.8,6738,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313525,976134.00
09/08/2016 01:45,2,0.000,ALERT,213.51,301.77,60.002,1473313504,"201051344000579","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,556728.4,556728.4,6668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473313526,976135.00
09/08/2016 01:45,2,0.000,ALERT,213.06,299.97,60.002,1473313504,"201051344000890","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,550063.4,550063.4,6651,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313528,976136.00
09/08/2016 01:45,2,0.000,ALERT,213.29,299.67,60.007,1473313504,"201051344000438","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,551529.0,551529.0,6660,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473313530,976137.00
09/08/2016 01:45,2,0.000,ALERT,213.29,298.77,60.002,1473313504,"201051344000417","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,542716.7,542716.7,6658,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313532,976138.00
09/08/2016 01:45,2,0.000,ALERT,213.06,300.27,60.012,1473313504,"274151322000083","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,803104.3,803104.3,6628,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313533,976139.00
09/08/2016 01:45,2,0.000,ALERT,213.29,300.27,60.002,1473313504,"274151322000076","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,857093.5,857093.5,6632,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313535,976140.00
09/08/2016 01:45,2,0.000,ALERT,213.51,301.77,59.996,1473313504,"201051344000868","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,541229.6,541229.6,6673,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313537,976141.00
09/08/2016 01:45,2,0.000,ALERT,212.83,301.17,59.991,1473313504,"274151322000095","219011344069620",0.00,19.30,0,299.07,302.07,0.0,0.0,0.000,848454.5,848454.5,6645,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313539,976142.00
09/08/2016 01:45,2,0.000,ALERT,213.29,300.87,60.002,1473313504,"201051344000988","219011344069620",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,526643.5,526643.5,6680,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313541,976143.00
09/08/2016 01:45,2,0.000,ALERT,213.06,299.07,59.991,1473313504,"201051344001025","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,551551.0,551551.0,6656,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313543,976144.00
09/08/2016 01:45,2,0.000,ALERT,213.29,301.47,59.996,1473313504,"201051344000458","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,548593.1,548593.1,6660,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313544,976145.00
09/08/2016 01:45,2,0.000,ALERT,213.96,301.17,59.949,1473313504,"201051344000853","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,547857.7,547857.7,6664,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313546,976146.00
09/08/2016 01:45,2,0.000,ALERT,213.51,299.67,60.023,1473313504,"201051344000685","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,550772.7,550772.7,6675,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313548,976147.00
09/08/2016 01:45,2,0.000,ALERT,213.29,299.07,60.018,1473313504,"201051344000917","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,547732.6,547732.6,6684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313550,976148.00
09/08/2016 01:45,2,0.000,ALERT,213.51,299.97,59.991,1473313504,"201051344001145","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,552935.5,552935.5,6683,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313552,976149.00
09/08/2016 01:45,2,0.000,ALERT,213.29,299.07,59.996,1473313504,"201051344000651","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,545954.5,545954.5,6653,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313553,976150.00
09/08/2016 01:45,2,0.000,ALERT,212.61,299.67,59.981,1473313504,"274151322000088","219011344069620",0.00,20.30,0,298.17,301.47,0.0,0.0,0.000,773119.8,773119.8,6615,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313555,976151.00
09/08/2016 01:45,2,0.000,ALERT,213.51,299.37,59.986,1473313504,"274151322000068","219011344069620",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,666551.0,666551.0,6732,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313557,976152.00
09/08/2016 01:45,2,0.000,ALERT,212.83,299.67,59.996,1473313504,"201051344001135","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,542106.1,542106.1,6649,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313559,976153.00
09/08/2016 01:45,2,0.000,ALERT,213.29,301.77,59.996,1473313504,"201051344000594","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,552988.7,552988.7,6662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313561,976154.00
09/08/2016 01:45,2,0.000,ALERT,213.29,299.37,60.002,1473313504,"201051344001203","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,550259.2,550259.2,6671,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313563,976155.00
09/08/2016 01:45,2,0.000,ALERT,213.06,300.87,59.991,1473313504,"274151322000054","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,789063.6,789063.6,6608,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313565,976156.00
09/08/2016 01:45,2,0.000,ALERT,213.74,300.87,59.959,1473313504,"201051344000867","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,540296.8,540296.8,6667,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473313566,976157.00
09/08/2016 01:45,2,0.000,ALERT,213.06,299.37,60.002,1473313504,"201051344001093","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,547114.0,547114.0,6690,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473313568,976158.00
09/08/2016 01:45,2,0.000,ALERT,213.29,300.87,59.991,1473313504,"201051344000900","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,557023.6,557023.6,6678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313570,976159.00
09/08/2016 01:45,2,0.000,ALERT,213.51,300.27,59.981,1473313504,"201051344000648","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,545924.9,545924.9,6660,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313572,976160.00
09/08/2016 01:45,2,0.000,ALERT,213.29,301.47,59.996,1473313504,"201051344000569","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,557070.0,557070.0,6662,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313574,976161.00
09/08/2016 01:45,2,0.000,ALERT,213.29,301.17,59.991,1473313504,"201051344000983","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,549473.6,549473.6,6656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313576,976162.00
09/08/2016 01:45,2,0.000,ALERT,213.29,300.57,59.991,1473313504,"201051344001158","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,541338.6,541338.6,6660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313577,976163.00
09/08/2016 01:45,2,0.000,ALERT,213.96,301.47,59.996,1473313504,"201051344000576","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,548860.8,548860.8,6678,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313579,976164.00
09/08/2016 01:45,2,0.000,ALERT,213.06,299.07,59.986,1473313504,"274151322000087","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,761271.2,761271.2,6686,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473313581,976165.00
09/08/2016 02:00,2,0.000,ALERT,213.96,301.17,60.002,1473314403,"201051344000645","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,548345.2,548345.2,6669,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314405,976166.00
09/08/2016 02:00,2,0.000,ALERT,213.06,299.97,60.002,1473314403,"274151322000085","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,788894.4,788894.4,6608,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314407,976167.00
09/08/2016 02:00,2,0.000,ALERT,213.96,300.87,59.965,1473314403,"201051344000633","219011344069620",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,539904.2,539904.2,6669,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473314409,976168.00
09/08/2016 02:00,2,0.000,ALERT,213.51,301.17,59.970,1473314403,"201051344000469","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,542423.7,542423.7,6684,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473314411,976169.00
09/08/2016 02:00,2,0.000,ALERT,212.83,299.37,59.970,1473314403,"201051344000646","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,543087.4,543087.4,6659,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314413,976170.00
09/08/2016 02:00,2,0.000,ALERT,212.61,300.27,59.917,1473314403,"274151322000052","219011344069620",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,810457.6,810457.6,6610,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314414,976171.00
09/08/2016 02:00,2,0.000,ALERT,213.29,299.67,59.965,1473314403,"201051344000585","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,552820.8,552820.8,6654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473314416,976172.00
09/08/2016 02:00,2,0.000,ALERT,213.06,300.27,59.959,1473314403,"201051344001230","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,546181.5,546181.5,6690,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314418,976173.00
09/08/2016 02:00,2,0.000,ALERT,213.74,300.57,59.996,1473314403,"201051344000582","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,538929.0,538929.0,6652,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314420,976174.00
09/08/2016 02:00,2,0.000,ALERT,212.38,299.07,59.959,1473314403,"201051344000955","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,552799.3,552799.3,6657,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314422,976175.00
09/08/2016 02:00,2,0.000,ALERT,212.83,299.37,59.954,1473314403,"274151322000094","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,666136.8,666136.8,6740,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314424,976176.00
09/08/2016 02:00,2,0.000,ALERT,213.51,301.77,59.965,1473314403,"201051344000579","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,556728.4,556728.4,6670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314426,976177.00
09/08/2016 02:00,2,0.000,ALERT,213.06,299.67,59.959,1473314403,"201051344000890","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,550063.4,550063.4,6653,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314427,976178.00
09/08/2016 02:00,2,0.000,ALERT,213.29,299.37,59.954,1473314403,"201051344000438","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,551529.0,551529.0,6662,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314429,976179.00
09/08/2016 02:00,2,0.000,ALERT,213.29,298.77,59.981,1473314403,"201051344000417","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,542716.7,542716.7,6660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314431,976180.00
09/08/2016 02:00,2,0.000,ALERT,212.83,300.87,59.954,1473314403,"274151322000083","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,803104.3,803104.3,6630,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314433,976181.00
09/08/2016 02:00,2,0.000,ALERT,213.29,299.37,59.991,1473314403,"274151322000076","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,857093.5,857093.5,6634,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314435,976182.00
09/08/2016 02:00,2,0.000,ALERT,213.29,301.77,59.954,1473314403,"201051344000868","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,541229.6,541229.6,6675,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314437,976183.00
09/08/2016 02:00,2,0.000,ALERT,212.83,300.57,59.986,1473314403,"274151322000095","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,848454.5,848454.5,6647,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473314439,976184.00
09/08/2016 02:00,2,0.000,ALERT,213.29,300.87,59.938,1473314403,"201051344000988","219011344069620",0.00,19.50,0,296.06,302.68,0.0,0.0,0.000,526643.5,526643.5,6682,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314440,976185.00
09/08/2016 02:00,2,0.000,ALERT,213.06,298.77,59.954,1473314403,"201051344001025","219011344069620",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,551551.0,551551.0,6658,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314442,976186.00
09/08/2016 02:00,2,0.000,ALERT,213.51,301.17,59.954,1473314403,"201051344000458","219011344069620",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,548593.1,548593.1,6662,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473314444,976187.00
09/08/2016 02:00,2,0.000,ALERT,213.96,300.87,59.949,1473314403,"201051344000853","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,547857.7,547857.7,6666,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314446,976188.00
09/08/2016 02:00,2,0.000,ALERT,213.51,299.37,59.965,1473314403,"201051344000685","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,550772.7,550772.7,6677,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473314448,976189.00
09/08/2016 02:00,2,0.000,ALERT,213.06,299.07,59.954,1473314403,"201051344000917","219011344069620",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,547732.6,547732.6,6686,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314449,976190.00
09/08/2016 02:00,2,0.000,ALERT,213.29,299.67,59.959,1473314403,"201051344001145","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,552935.5,552935.5,6685,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314451,976191.00
09/08/2016 02:00,2,0.000,ALERT,213.29,299.07,59.954,1473314403,"201051344000651","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,545954.5,545954.5,6655,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473314453,976192.00
09/08/2016 02:00,2,0.000,ALERT,212.38,299.37,59.949,1473314403,"274151322000088","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,773119.8,773119.8,6617,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314455,976193.00
09/08/2016 02:00,2,0.000,ALERT,213.51,299.37,59.954,1473314403,"274151322000068","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,666551.0,666551.0,6734,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314456,976194.00
09/08/2016 02:00,2,0.000,ALERT,212.83,299.37,59.949,1473314403,"201051344001135","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,542106.1,542106.1,6651,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314458,976195.00
09/08/2016 02:00,2,0.000,ALERT,213.06,301.77,59.949,1473314403,"201051344000594","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,552988.7,552988.7,6664,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314460,976196.00
09/08/2016 02:00,2,0.000,ALERT,213.29,299.37,59.965,1473314403,"201051344001203","219011344069620",0.00,19.30,0,297.26,302.98,0.0,0.0,0.000,550259.2,550259.2,6673,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314462,976197.00
09/08/2016 02:00,2,0.000,ALERT,212.61,300.57,59.944,1473314403,"274151322000054","219011344069620",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,789063.6,789063.6,6610,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314464,976198.00
09/08/2016 02:00,2,0.000,ALERT,213.51,300.87,59.991,1473314403,"201051344000867","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,540296.8,540296.8,6669,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314466,976199.00
09/08/2016 02:00,2,0.000,ALERT,213.06,299.37,59.954,1473314403,"201051344001093","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,547114.0,547114.0,6692,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473314467,976200.00
09/08/2016 02:00,2,0.000,ALERT,213.29,300.87,59.949,1473314403,"201051344000900","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,557023.6,557023.6,6680,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314469,976201.00
09/08/2016 02:00,2,0.000,ALERT,213.51,300.27,59.954,1473314403,"201051344000648","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,545924.9,545924.9,6662,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473314471,976202.00
09/08/2016 02:00,2,0.000,ALERT,213.51,301.47,59.907,1473314403,"201051344000569","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,557070.0,557070.0,6664,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473314473,976203.00
09/08/2016 02:00,2,0.000,ALERT,213.51,301.47,59.981,1473314403,"201051344000983","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,549473.6,549473.6,6658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314474,976204.00
09/08/2016 02:00,2,0.000,ALERT,213.51,300.87,59.975,1473314403,"201051344001158","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,541338.6,541338.6,6662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314476,976205.00
09/08/2016 02:00,2,0.000,ALERT,213.96,301.47,60.002,1473314403,"201051344000576","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,548860.8,548860.8,6680,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314478,976206.00
09/08/2016 02:00,2,0.000,ALERT,213.06,299.07,59.954,1473314403,"274151322000087","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,761271.2,761271.2,6688,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473314480,976207.00
09/08/2016 02:15,2,0.000,ALERT,213.74,300.87,59.922,1473315303,"201051344000645","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,548345.2,548345.2,6671,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315305,976208.00
09/08/2016 02:15,2,0.000,ALERT,212.83,299.07,59.949,1473315303,"274151322000085","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,788894.4,788894.4,6610,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315307,976209.00
09/08/2016 02:15,2,0.000,ALERT,213.96,300.87,59.959,1473315303,"201051344000633","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,539904.2,539904.2,6671,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315309,976210.00
09/08/2016 02:15,2,0.000,ALERT,213.29,300.87,59.912,1473315303,"201051344000469","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,542423.7,542423.7,6686,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315310,976211.00
09/08/2016 02:15,2,0.000,ALERT,213.06,299.67,59.959,1473315303,"201051344000646","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,543087.4,543087.4,6661,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315312,976212.00
09/08/2016 02:15,2,0.000,ALERT,212.61,299.67,59.965,1473315303,"274151322000052","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,810457.6,810457.6,6612,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315314,976213.00
09/08/2016 02:15,2,0.000,ALERT,213.29,299.67,59.965,1473315303,"201051344000585","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,552820.8,552820.8,6656,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315316,976214.00
09/08/2016 02:15,2,0.000,ALERT,213.06,299.67,59.975,1473315303,"201051344001230","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,546181.5,546181.5,6692,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473315318,976215.00
09/08/2016 02:15,2,0.000,ALERT,213.51,299.97,59.975,1473315303,"201051344000582","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,538929.0,538929.0,6654,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315319,976216.00
09/08/2016 02:15,2,0.000,ALERT,212.61,299.37,59.970,1473315303,"201051344000955","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,552799.3,552799.3,6659,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315321,976217.00
09/08/2016 02:15,2,0.000,ALERT,212.83,299.37,59.959,1473315303,"274151322000094","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,666136.8,666136.8,6742,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315323,976218.00
09/08/2016 02:15,2,0.000,ALERT,213.29,301.47,59.975,1473315303,"201051344000579","219011344069620",0.00,19.50,0,299.97,303.28,0.0,0.0,0.000,556728.4,556728.4,6672,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473315325,976219.00
09/08/2016 02:15,2,0.000,ALERT,213.06,299.97,59.975,1473315303,"201051344000890","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,550063.4,550063.4,6655,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315326,976220.00
09/08/2016 02:15,2,0.000,ALERT,213.29,299.37,59.975,1473315303,"201051344000438","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,551529.0,551529.0,6664,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315328,976221.00
09/08/2016 02:15,2,0.000,ALERT,213.29,299.07,59.970,1473315303,"201051344000417","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,542716.7,542716.7,6662,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315330,976222.00
09/08/2016 02:15,2,0.000,ALERT,212.83,299.97,59.959,1473315303,"274151322000083","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,803104.3,803104.3,6632,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315332,976223.00
09/08/2016 02:15,2,0.000,ALERT,213.29,299.67,59.965,1473315303,"274151322000076","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,857093.5,857093.5,6636,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315334,976224.00
09/08/2016 02:15,2,0.000,ALERT,213.29,301.77,59.928,1473315303,"201051344000868","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,541229.6,541229.6,6677,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315336,976225.00
09/08/2016 02:15,2,0.000,ALERT,212.83,300.87,59.970,1473315303,"274151322000095","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,848454.5,848454.5,6649,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473315337,976226.00
09/08/2016 02:15,2,0.000,ALERT,213.29,301.17,59.986,1473315303,"201051344000988","219011344069620",0.00,19.50,0,296.96,302.37,0.0,0.0,0.000,526643.5,526643.5,6684,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315339,976227.00
09/08/2016 02:15,2,0.000,ALERT,213.06,299.07,59.970,1473315303,"201051344001025","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,551551.0,551551.0,6660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315341,976228.00
09/08/2016 02:15,2,0.000,ALERT,213.51,301.47,59.965,1473315303,"201051344000458","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,548593.1,548593.1,6664,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315343,976229.00
09/08/2016 02:15,2,0.000,ALERT,213.96,300.87,59.965,1473315303,"201051344000853","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,547857.7,547857.7,6668,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315345,976230.00
09/08/2016 02:15,2,0.000,ALERT,213.51,299.97,59.970,1473315303,"201051344000685","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,550772.7,550772.7,6679,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315346,976231.00
09/08/2016 02:15,2,0.000,ALERT,213.06,299.37,59.981,1473315303,"201051344000917","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,547732.6,547732.6,6688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315348,976232.00
09/08/2016 02:15,2,0.000,ALERT,213.29,300.27,59.970,1473315303,"201051344001145","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,552935.5,552935.5,6687,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315350,976233.00
09/08/2016 02:15,2,0.000,ALERT,213.29,299.07,59.981,1473315303,"201051344000651","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,545954.5,545954.5,6657,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315352,976234.00
09/08/2016 02:15,2,0.000,ACTIVE_NO_POWER,212.38,300.27,59.975,1473315303,"274151322000088","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,773119.8,773119.8,6619,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473315354,976235.00
09/08/2016 02:15,2,0.000,ALERT,213.51,299.07,59.991,1473315303,"274151322000068","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,666551.0,666551.0,6736,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315355,976236.00
09/08/2016 02:15,2,0.000,ALERT,212.83,299.67,59.981,1473315303,"201051344001135","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,542106.1,542106.1,6653,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315357,976237.00
09/08/2016 02:15,2,0.000,ALERT,213.29,301.77,59.981,1473315303,"201051344000594","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,552988.7,552988.7,6666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315359,976238.00
09/08/2016 02:15,2,0.000,ALERT,213.06,299.67,59.996,1473315303,"201051344001203","219011344069620",0.00,19.50,0,297.57,302.98,0.0,0.0,0.000,550259.2,550259.2,6675,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473315361,976239.00
09/08/2016 02:15,2,0.000,ALERT,212.83,299.67,59.996,1473315303,"274151322000054","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,789063.6,789063.6,6612,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315363,976240.00
09/08/2016 02:15,2,0.000,ALERT,213.51,301.17,59.986,1473315303,"201051344000867","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,540296.8,540296.8,6671,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315365,976241.00
09/08/2016 02:15,2,0.000,ALERT,213.06,299.67,59.986,1473315303,"201051344001093","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,547114.0,547114.0,6694,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315366,976242.00
09/08/2016 02:15,2,0.000,ALERT,213.29,301.17,59.975,1473315303,"201051344000900","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,557023.6,557023.6,6682,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315368,976243.00
09/08/2016 02:15,2,0.000,ALERT,213.51,300.57,59.959,1473315303,"201051344000648","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,545924.9,545924.9,6664,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315370,976244.00
09/08/2016 02:15,2,0.000,ALERT,213.29,301.47,59.986,1473315303,"201051344000569","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,557070.0,557070.0,6666,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473315372,976245.00
09/08/2016 02:15,2,0.000,ALERT,213.29,301.17,59.986,1473315303,"201051344000983","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,549473.6,549473.6,6660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315374,976246.00
09/08/2016 02:15,2,0.000,ALERT,213.51,300.87,59.991,1473315303,"201051344001158","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,541338.6,541338.6,6664,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473315375,976247.00
09/08/2016 02:15,2,0.000,ALERT,213.74,301.47,59.986,1473315303,"201051344000576","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,548860.8,548860.8,6682,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315377,976248.00
09/08/2016 02:15,2,0.000,ALERT,212.83,299.37,59.981,1473315303,"274151322000087","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,761271.2,761271.2,6690,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473315379,976249.00
09/08/2016 02:30,2,0.000,ALERT,213.74,301.47,59.996,1473316203,"201051344000645","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,548345.2,548345.2,6673,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473316205,976250.00
09/08/2016 02:30,2,0.000,ALERT,213.06,300.27,59.991,1473316203,"274151322000085","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,788894.4,788894.4,6612,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473316207,976251.00
09/08/2016 02:30,2,0.000,ALERT,213.74,301.17,59.991,1473316203,"201051344000633","219011344069620",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,539904.2,539904.2,6673,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316209,976252.00
09/08/2016 02:30,2,0.000,ALERT,213.29,301.47,59.991,1473316203,"201051344000469","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,542423.7,542423.7,6688,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473316211,976253.00
09/08/2016 02:30,2,0.000,ALERT,212.83,299.97,59.986,1473316203,"201051344000646","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,543087.4,543087.4,6663,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473316212,976254.00
09/08/2016 02:30,2,0.000,ALERT,212.38,301.17,59.991,1473316203,"274151322000052","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,810457.6,810457.6,6614,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473316214,976255.00
09/08/2016 02:30,2,0.000,ALERT,213.29,300.57,59.996,1473316203,"201051344000585","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,552820.8,552820.8,6658,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316216,976256.00
09/08/2016 02:30,2,0.000,ALERT,213.06,300.87,59.991,1473316203,"201051344001230","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,546181.5,546181.5,6694,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316218,976257.00
09/08/2016 02:30,2,0.000,ALERT,213.51,301.17,59.986,1473316203,"201051344000582","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,538929.0,538929.0,6656,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316220,976258.00
09/08/2016 02:30,2,0.000,ALERT,212.83,300.27,59.991,1473316203,"201051344000955","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,552799.3,552799.3,6661,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316222,976259.00
09/08/2016 02:30,2,0.000,ALERT,212.83,300.27,59.965,1473316203,"274151322000094","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,666136.8,666136.8,6744,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316224,976260.00
09/08/2016 02:30,2,0.000,ALERT,213.29,302.37,59.981,1473316203,"201051344000579","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,556728.4,556728.4,6674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316225,976261.00
09/08/2016 02:30,2,0.000,ALERT,213.06,300.57,59.981,1473316203,"201051344000890","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,550063.4,550063.4,6657,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473316227,976262.00
09/08/2016 02:30,2,0.000,ALERT,213.29,300.27,59.981,1473316203,"201051344000438","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,551529.0,551529.0,6666,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316229,976263.00
09/08/2016 02:30,2,0.000,ALERT,213.29,299.67,59.981,1473316203,"201051344000417","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,542716.7,542716.7,6664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316231,976264.00
