ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 02:30,2,0.000,ALERT,212.83,301.17,59.975,1473316203,"274151322000083","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,803104.3,803104.3,6634,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316233,976265.00
09/08/2016 02:30,2,0.000,ALERT,213.29,299.97,59.975,1473316203,"274151322000076","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,857093.5,857093.5,6638,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316235,976266.00
09/08/2016 02:30,2,0.000,ALERT,213.29,302.37,60.018,1473316203,"201051344000868","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,541229.6,541229.6,6679,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316237,976267.00
09/08/2016 02:30,2,0.000,ALERT,212.83,301.47,59.970,1473316203,"274151322000095","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,848454.5,848454.5,6651,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316239,976268.00
09/08/2016 02:30,2,0.000,ACTIVE_NO_POWER,213.29,301.77,59.981,1473316203,"201051344000988","219011344069620",0.00,19.80,0,296.66,302.98,0.0,0.0,0.000,526643.5,526643.5,6686,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473316240,976269.00
09/08/2016 02:30,2,0.000,ALERT,213.06,299.67,59.975,1473316203,"201051344001025","219011344069620",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,551551.0,551551.0,6662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316242,976270.00
09/08/2016 02:30,2,0.000,ALERT,213.29,301.77,59.970,1473316203,"201051344000458","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,548593.1,548593.1,6666,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316244,976271.00
09/08/2016 02:30,2,0.000,ALERT,213.96,301.77,59.981,1473316203,"201051344000853","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,547857.7,547857.7,6670,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316246,976272.00
09/08/2016 02:30,2,0.000,ALERT,213.51,300.27,59.970,1473316203,"201051344000685","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,550772.7,550772.7,6681,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316248,976273.00
09/08/2016 02:30,2,0.000,ALERT,213.29,299.97,59.954,1473316203,"201051344000917","219011344069620",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,547732.6,547732.6,6690,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316250,976274.00
09/08/2016 02:30,2,0.000,ALERT,213.51,300.87,60.007,1473316203,"201051344001145","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,552935.5,552935.5,6689,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316251,976275.00
09/08/2016 02:30,2,0.000,ALERT,213.51,299.67,60.012,1473316203,"201051344000651","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,545954.5,545954.5,6659,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316253,976276.00
09/08/2016 02:30,2,0.000,ALERT,212.61,300.57,59.975,1473316203,"274151322000088","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,773119.8,773119.8,6620,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316255,976277.00
09/08/2016 02:30,2,0.000,ALERT,213.51,299.37,59.975,1473316203,"274151322000068","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,666551.0,666551.0,6738,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316257,976278.00
09/08/2016 02:30,2,0.000,ALERT,212.83,300.27,59.975,1473316203,"201051344001135","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,542106.1,542106.1,6655,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316258,976279.00
09/08/2016 02:30,2,0.000,ALERT,213.06,302.68,59.975,1473316203,"201051344000594","219011344069620",0.00,19.50,0,298.77,303.88,0.0,0.0,0.000,552988.7,552988.7,6668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316260,976280.00
09/08/2016 02:30,2,0.000,ALERT,213.29,299.97,59.970,1473316203,"201051344001203","219011344069620",0.00,19.50,0,297.57,303.58,0.0,0.0,0.000,550259.2,550259.2,6677,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316262,976281.00
09/08/2016 02:30,2,0.000,ALERT,212.83,300.57,59.965,1473316203,"274151322000054","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,789063.6,789063.6,6614,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316264,976282.00
09/08/2016 02:30,2,0.000,ALERT,213.51,301.77,59.959,1473316203,"201051344000867","219011344069620",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,540296.8,540296.8,6673,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316266,976283.00
09/08/2016 02:30,2,0.000,ALERT,213.29,300.27,59.959,1473316203,"201051344001093","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,547114.0,547114.0,6696,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316267,976284.00
09/08/2016 02:30,2,0.000,ALERT,213.29,301.77,59.944,1473316203,"201051344000900","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,557023.6,557023.6,6684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473316269,976285.00
09/08/2016 02:30,2,0.000,ALERT,213.51,301.17,59.965,1473316203,"201051344000648","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,545924.9,545924.9,6666,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316271,976286.00
09/08/2016 02:30,2,0.000,ALERT,213.51,302.37,59.996,1473316203,"201051344000569","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,557070.0,557070.0,6668,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316273,976287.00
09/08/2016 02:30,2,0.000,ALERT,213.29,302.07,59.970,1473316203,"201051344000983","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,549473.6,549473.6,6662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316274,976288.00
09/08/2016 02:30,2,0.000,ALERT,213.51,301.77,59.981,1473316203,"201051344001158","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,541338.6,541338.6,6666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473316276,976289.00
09/08/2016 02:30,2,0.000,ALERT,213.74,302.07,59.975,1473316203,"201051344000576","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,548860.8,548860.8,6684,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473316278,976290.00
09/08/2016 02:30,2,0.000,ALERT,213.06,300.27,59.944,1473316203,"274151322000087","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,761271.2,761271.2,6692,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473316280,976291.00
09/08/2016 02:45,2,0.000,ALERT,214.19,302.37,59.991,1473317104,"201051344000645","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,548345.2,548345.2,6675,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473317106,976292.00
09/08/2016 02:45,2,0.000,ALERT,212.83,300.87,59.944,1473317104,"274151322000085","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,788894.4,788894.4,6614,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317107,976293.00
09/08/2016 02:45,2,0.000,ALERT,213.96,301.77,59.996,1473317104,"201051344000633","219011344069620",0.00,19.50,0,297.57,302.98,0.0,0.0,0.000,539904.2,539904.2,6675,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473317109,976294.00
09/08/2016 02:45,2,0.000,ALERT,213.74,302.07,59.991,1473317104,"201051344000469","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,542423.7,542423.7,6690,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317111,976295.00
09/08/2016 02:45,2,0.000,ALERT,213.06,300.57,59.986,1473317104,"201051344000646","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,543087.4,543087.4,6665,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473317113,976296.00
09/08/2016 02:45,2,0.000,ALERT,212.83,300.87,59.991,1473317104,"274151322000052","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,810457.6,810457.6,6616,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317115,976297.00
09/08/2016 02:45,2,0.000,ALERT,213.51,300.87,59.996,1473317104,"201051344000585","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,552820.8,552820.8,6660,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473317117,976298.00
09/08/2016 02:45,2,0.000,ALERT,213.29,301.17,60.007,1473317104,"201051344001230","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,546181.5,546181.5,6696,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317118,976299.00
09/08/2016 02:45,2,0.000,ALERT,213.96,301.47,59.991,1473317104,"201051344000582","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,538929.0,538929.0,6658,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317120,976300.00
09/08/2016 02:45,2,0.000,ALERT,213.06,300.57,60.002,1473317104,"201051344000955","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,552799.3,552799.3,6663,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317122,976301.00
09/08/2016 02:45,2,0.000,ALERT,213.06,299.67,59.996,1473317104,"274151322000094","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,666136.8,666136.8,6746,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317124,976302.00
09/08/2016 02:45,2,0.000,ALERT,213.74,302.98,59.996,1473317104,"201051344000579","219011344069620",0.00,19.80,0,300.27,304.48,0.0,0.0,0.000,556728.4,556728.4,6676,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473317126,976303.00
09/08/2016 02:45,2,0.000,ALERT,213.51,301.47,60.018,1473317104,"201051344000890","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,550063.4,550063.4,6659,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317127,976304.00
09/08/2016 02:45,2,0.000,ALERT,213.51,300.57,59.996,1473317104,"201051344000438","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,551529.0,551529.0,6668,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317129,976305.00
09/08/2016 02:45,2,0.000,ALERT,213.74,300.27,60.007,1473317104,"201051344000417","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,542716.7,542716.7,6666,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317131,976306.00
09/08/2016 02:45,2,0.000,ALERT,212.83,301.47,59.959,1473317104,"274151322000083","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,803104.3,803104.3,6636,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317133,976307.00
09/08/2016 02:45,2,0.000,ALERT,213.51,301.17,59.986,1473317104,"274151322000076","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,857093.5,857093.5,6640,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317135,976308.00
09/08/2016 02:45,2,0.000,ALERT,213.74,302.98,60.002,1473317104,"201051344000868","219011344069620",0.00,19.50,0,300.57,304.48,0.0,0.0,0.000,541229.6,541229.6,6681,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317136,976309.00
09/08/2016 02:45,2,0.000,ALERT,213.06,301.77,60.002,1473317104,"274151322000095","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,848454.5,848454.5,6653,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473317138,976310.00
09/08/2016 02:45,2,0.000,ALERT,213.51,302.07,60.018,1473317104,"201051344000988","219011344069620",0.00,19.80,0,297.87,303.58,0.0,0.0,0.000,526643.5,526643.5,6687,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473317140,976311.00
09/08/2016 02:45,2,0.000,ALERT,213.06,299.97,60.007,1473317104,"201051344001025","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,551551.0,551551.0,6664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317142,976312.00
09/08/2016 02:45,2,0.000,ALERT,213.74,302.68,59.986,1473317104,"201051344000458","219011344069620",0.00,20.30,0,299.97,304.48,0.0,0.0,0.000,548593.1,548593.1,6668,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317144,976313.00
09/08/2016 02:45,2,0.000,ALERT,214.19,302.37,60.002,1473317104,"201051344000853","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,547857.7,547857.7,6672,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317146,976314.00
09/08/2016 02:45,2,0.000,ALERT,213.74,300.87,60.002,1473317104,"201051344000685","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,550772.7,550772.7,6683,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317147,976315.00
09/08/2016 02:45,2,0.000,ALERT,213.51,300.27,59.996,1473317104,"201051344000917","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,547732.6,547732.6,6692,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317149,976316.00
09/08/2016 02:45,2,0.000,ALERT,213.74,301.17,60.002,1473317104,"201051344001145","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,552935.5,552935.5,6691,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473317151,976317.00
09/08/2016 02:45,2,0.000,ALERT,213.51,299.97,60.007,1473317104,"201051344000651","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,545954.5,545954.5,6661,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317153,976318.00
09/08/2016 02:45,2,0.000,ALERT,212.61,300.27,59.981,1473317104,"274151322000088","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,773119.8,773119.8,6622,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317155,976319.00
09/08/2016 02:45,2,0.000,ALERT,213.29,299.97,59.996,1473317104,"274151322000068","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,666551.0,666551.0,6740,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317156,976320.00
09/08/2016 02:45,2,0.000,ALERT,213.06,300.57,60.028,1473317104,"201051344001135","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,542106.1,542106.1,6657,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317158,976321.00
09/08/2016 02:45,2,0.000,ALERT,213.29,302.98,60.002,1473317104,"201051344000594","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,552988.7,552988.7,6670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317160,976322.00
09/08/2016 02:45,2,0.000,ALERT,213.51,300.27,59.991,1473317104,"201051344001203","219011344069620",0.00,19.50,0,298.47,303.58,0.0,0.0,0.000,550259.2,550259.2,6679,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317162,976323.00
09/08/2016 02:45,2,0.000,ALERT,212.83,301.17,60.002,1473317104,"274151322000054","219011344069620",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,789063.6,789063.6,6616,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317164,976324.00
09/08/2016 02:45,2,0.000,ALERT,213.96,301.77,60.007,1473317104,"201051344000867","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,540296.8,540296.8,6675,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317165,976325.00
09/08/2016 02:45,2,0.000,ALERT,213.51,300.57,60.007,1473317104,"201051344001093","219011344069620",0.00,20.30,0,298.47,301.77,0.0,0.0,0.000,547114.0,547114.0,6698,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317167,976326.00
09/08/2016 02:45,2,0.000,ALERT,213.51,302.07,60.039,1473317104,"201051344000900","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,557023.6,557023.6,6686,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317169,976327.00
09/08/2016 02:45,2,0.000,ALERT,213.96,301.77,59.965,1473317104,"201051344000648","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,545924.9,545924.9,6668,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317171,976328.00
09/08/2016 02:45,2,0.000,ALERT,213.74,302.68,59.970,1473317104,"201051344000569","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,557070.0,557070.0,6670,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473317173,976329.00
09/08/2016 02:45,2,0.000,ALERT,213.74,302.68,60.002,1473317104,"201051344000983","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,549473.6,549473.6,6664,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317174,976330.00
09/08/2016 02:45,2,0.000,ALERT,213.74,301.77,59.996,1473317104,"201051344001158","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,541338.6,541338.6,6668,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473317176,976331.00
09/08/2016 02:45,2,0.000,ALERT,214.19,302.68,60.007,1473317104,"201051344000576","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,548860.8,548860.8,6686,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473317178,976332.00
09/08/2016 02:45,2,0.000,ALERT,213.06,300.57,59.996,1473317104,"274151322000087","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,761271.2,761271.2,6694,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473317180,976333.00
09/08/2016 03:00,2,0.000,ALERT,213.96,302.07,59.954,1473318003,"201051344000645","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,548345.2,548345.2,6677,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473318005,976334.00
09/08/2016 03:00,2,0.000,ALERT,213.29,301.17,59.996,1473318003,"274151322000085","219011344069620",0.00,20.70,0,299.07,302.37,0.0,0.0,0.000,788894.4,788894.4,6616,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318007,976335.00
09/08/2016 03:00,2,0.000,ALERT,214.19,301.77,59.991,1473318003,"201051344000633","219011344069620",0.00,19.50,0,298.17,303.58,0.0,0.0,0.000,539904.2,539904.2,6677,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318009,976336.00
09/08/2016 03:00,2,0.000,ALERT,213.74,302.07,59.996,1473318003,"201051344000469","219011344069620",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,542423.7,542423.7,6692,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473318011,976337.00
09/08/2016 03:00,2,0.000,ALERT,213.06,300.27,60.002,1473318003,"201051344000646","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,543087.4,543087.4,6667,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318013,976338.00
09/08/2016 03:00,2,0.000,ALERT,212.83,301.17,60.002,1473318003,"274151322000052","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,810457.6,810457.6,6618,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318014,976339.00
09/08/2016 03:00,2,0.000,ALERT,213.51,300.57,59.996,1473318003,"201051344000585","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,552820.8,552820.8,6662,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318016,976340.00
09/08/2016 03:00,2,0.000,ALERT,213.29,300.87,60.002,1473318003,"201051344001230","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,546181.5,546181.5,6698,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318018,976341.00
09/08/2016 03:00,2,0.000,ALERT,213.74,301.17,60.002,1473318003,"201051344000582","219011344069620",0.00,19.50,0,299.67,302.68,0.0,0.0,0.000,538929.0,538929.0,6660,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318020,976342.00
09/08/2016 03:00,2,0.000,ALERT,213.06,300.27,60.039,1473318003,"201051344000955","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,552799.3,552799.3,6665,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318022,976343.00
09/08/2016 03:00,2,0.000,ALERT,213.06,300.57,60.007,1473318003,"274151322000094","219011344069620",0.00,20.00,0,298.47,301.77,0.0,0.0,0.000,666136.8,666136.8,6748,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318023,976344.00
09/08/2016 03:00,2,0.000,ALERT,213.51,302.37,59.970,1473318003,"201051344000579","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,556728.4,556728.4,6678,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473318025,976345.00
09/08/2016 03:00,2,0.000,ALERT,213.29,300.87,60.023,1473318003,"201051344000890","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,550063.4,550063.4,6661,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473318027,976346.00
09/08/2016 03:00,2,0.000,ALERT,213.51,300.57,60.007,1473318003,"201051344000438","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,551529.0,551529.0,6670,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473318029,976347.00
09/08/2016 03:00,2,0.000,ALERT,213.51,299.97,59.996,1473318003,"201051344000417","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,542716.7,542716.7,6668,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318031,976348.00
09/08/2016 03:00,2,0.000,ALERT,213.29,300.87,60.002,1473318003,"274151322000083","219011344069620",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,803104.3,803104.3,6638,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318032,976349.00
09/08/2016 03:00,2,0.000,ALERT,213.51,301.17,59.991,1473318003,"274151322000076","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,857093.5,857093.5,6642,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318034,976350.00
09/08/2016 03:00,2,0.000,ALERT,213.74,302.68,60.023,1473318003,"201051344000868","219011344069620",0.00,19.50,0,300.57,304.48,0.0,0.0,0.000,541229.6,541229.6,6683,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318036,976351.00
09/08/2016 03:00,2,0.000,ALERT,213.06,302.07,59.991,1473318003,"274151322000095","219011344069620",0.00,19.80,0,300.27,303.28,0.0,0.0,0.000,848454.5,848454.5,6655,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318038,976352.00
09/08/2016 03:00,2,0.000,ALERT,213.51,301.77,59.991,1473318003,"201051344000988","219011344069620",0.00,19.80,0,297.57,303.58,0.0,0.0,0.000,526643.5,526643.5,6689,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318040,976353.00
09/08/2016 03:00,2,0.000,ALERT,213.29,299.97,59.981,1473318003,"201051344001025","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,551551.0,551551.0,6666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318041,976354.00
09/08/2016 03:00,2,0.000,ALERT,213.51,301.77,60.012,1473318003,"201051344000458","219011344069620",0.00,20.30,0,300.27,304.78,0.0,0.0,0.000,548593.1,548593.1,6670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318043,976355.00
09/08/2016 03:00,2,0.000,ALERT,214.19,302.07,59.991,1473318003,"201051344000853","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,547857.7,547857.7,6674,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318045,976356.00
09/08/2016 03:00,2,0.000,ALERT,213.74,300.57,59.986,1473318003,"201051344000685","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,550772.7,550772.7,6685,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473318047,976357.00
09/08/2016 03:00,2,0.000,ALERT,213.51,299.97,59.975,1473318003,"201051344000917","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,547732.6,547732.6,6694,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318049,976358.00
09/08/2016 03:00,2,0.000,ALERT,213.74,301.17,59.975,1473318003,"201051344001145","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,552935.5,552935.5,6693,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318050,976359.00
09/08/2016 03:00,2,0.000,ALERT,213.51,299.97,59.991,1473318003,"201051344000651","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,545954.5,545954.5,6663,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318052,976360.00
09/08/2016 03:00,2,0.000,ALERT,212.61,301.17,60.018,1473318003,"274151322000088","219011344069620",0.00,20.70,0,299.07,302.37,0.0,0.0,0.000,773119.8,773119.8,6624,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318054,976361.00
09/08/2016 03:00,2,0.000,ALERT,213.74,299.97,59.986,1473318003,"274151322000068","219011344069620",0.00,21.30,0,298.47,301.47,0.0,0.0,0.000,666551.0,666551.0,6742,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318056,976362.00
09/08/2016 03:00,2,0.000,ALERT,213.06,300.27,59.938,1473318003,"201051344001135","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,542106.1,542106.1,6659,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318058,976363.00
09/08/2016 03:00,2,0.000,ALERT,213.29,302.68,59.986,1473318003,"201051344000594","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,552988.7,552988.7,6672,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473318059,976364.00
09/08/2016 03:00,2,0.000,ALERT,213.51,300.27,60.028,1473318003,"201051344001203","219011344069620",0.00,19.80,0,298.77,303.58,0.0,0.0,0.000,550259.2,550259.2,6681,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318061,976365.00
09/08/2016 03:00,2,0.000,ALERT,212.83,301.47,59.965,1473318003,"274151322000054","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,789063.6,789063.6,6618,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318063,976366.00
09/08/2016 03:00,2,0.000,ALERT,213.96,301.77,60.012,1473318003,"201051344000867","219011344069620",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,540296.8,540296.8,6677,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318065,976367.00
09/08/2016 03:00,2,0.000,ALERT,213.51,300.27,59.965,1473318003,"201051344001093","219011344069620",0.00,20.30,0,298.77,302.07,0.0,0.0,0.000,547114.0,547114.0,6700,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318066,976368.00
09/08/2016 03:00,2,0.000,ALERT,213.51,302.07,59.986,1473318003,"201051344000900","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,557023.6,557023.6,6688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473318068,976369.00
09/08/2016 03:00,2,0.000,ALERT,213.74,301.47,59.986,1473318003,"201051344000648","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,545924.9,545924.9,6670,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318070,976370.00
09/08/2016 03:00,2,0.000,ALERT,213.74,302.98,59.981,1473318003,"201051344000569","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,557070.0,557070.0,6672,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473318072,976371.00
09/08/2016 03:00,2,0.000,ALERT,213.51,302.37,59.975,1473318003,"201051344000983","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,549473.6,549473.6,6666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318074,976372.00
09/08/2016 03:00,2,0.000,ALERT,213.51,302.07,59.981,1473318003,"201051344001158","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,541338.6,541338.6,6670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473318076,976373.00
09/08/2016 03:00,2,0.000,ALERT,213.96,302.68,59.981,1473318003,"201051344000576","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,548860.8,548860.8,6688,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473318077,976374.00
09/08/2016 03:00,2,0.000,ALERT,213.29,300.27,59.965,1473318003,"274151322000087","219011344069620",0.00,21.30,0,298.77,302.07,0.0,0.0,0.000,761271.2,761271.2,6696,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318079,976375.00
09/08/2016 03:15,2,0.000,ALERT,214.41,302.37,59.991,1473318903,"201051344000645","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,548345.2,548345.2,6679,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318905,976376.00
09/08/2016 03:15,2,0.000,ALERT,213.29,300.87,59.996,1473318903,"274151322000085","219011344069620",0.00,21.00,0,299.37,302.37,0.0,0.0,0.000,788894.4,788894.4,6618,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318907,976377.00
09/08/2016 03:15,2,0.000,ALERT,214.41,302.37,60.002,1473318903,"201051344000633","219011344069620",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,539904.2,539904.2,6679,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318909,976378.00
09/08/2016 03:15,2,0.000,ALERT,213.96,302.37,59.996,1473318903,"201051344000469","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,542423.7,542423.7,6694,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318911,976379.00
09/08/2016 03:15,2,0.000,ALERT,213.51,300.87,60.007,1473318903,"201051344000646","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,543087.4,543087.4,6669,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318912,976380.00
09/08/2016 03:15,2,0.000,ALERT,213.06,300.87,59.959,1473318903,"274151322000052","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,810457.6,810457.6,6620,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318914,976381.00
09/08/2016 03:15,2,0.000,ALERT,213.96,301.17,59.996,1473318903,"201051344000585","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,552820.8,552820.8,6664,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318916,976382.00
09/08/2016 03:15,2,0.000,ALERT,213.51,301.47,59.954,1473318903,"201051344001230","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,546181.5,546181.5,6700,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318918,976383.00
09/08/2016 03:15,2,0.000,ALERT,214.19,301.77,59.991,1473318903,"201051344000582","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,538929.0,538929.0,6662,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318920,976384.00
09/08/2016 03:15,2,0.000,ALERT,213.29,300.87,59.996,1473318903,"201051344000955","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,552799.3,552799.3,6667,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318921,976385.00
09/08/2016 03:15,2,0.000,ALERT,213.29,300.27,59.991,1473318903,"274151322000094","219011344069620",0.00,20.30,0,298.77,301.77,0.0,0.0,0.000,666136.8,666136.8,6750,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318923,976386.00
09/08/2016 03:15,2,0.000,ALERT,213.74,302.98,60.028,1473318903,"201051344000579","219011344069620",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,556728.4,556728.4,6680,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473318925,976387.00
09/08/2016 03:15,2,0.000,ALERT,213.51,301.17,59.970,1473318903,"201051344000890","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,550063.4,550063.4,6663,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473318927,976388.00
09/08/2016 03:15,2,0.000,ALERT,213.96,300.87,59.991,1473318903,"201051344000438","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,551529.0,551529.0,6672,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318929,976389.00
09/08/2016 03:15,2,0.000,ALERT,213.74,300.27,59.996,1473318903,"201051344000417","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,542716.7,542716.7,6670,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473318930,976390.00
09/08/2016 03:15,2,0.000,ALERT,213.29,302.07,60.023,1473318903,"274151322000083","219011344069620",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,803104.3,803104.3,6640,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318932,976391.00
09/08/2016 03:15,2,0.000,ALERT,213.96,301.17,59.981,1473318903,"274151322000076","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,857093.5,857093.5,6644,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318934,976392.00
09/08/2016 03:15,2,0.000,ALERT,213.74,302.98,60.023,1473318903,"201051344000868","219011344069620",0.00,19.50,0,300.87,304.78,0.0,0.0,0.000,541229.6,541229.6,6685,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318936,976393.00
09/08/2016 03:15,2,0.000,ALERT,213.29,302.37,59.959,1473318903,"274151322000095","219011344069620",0.00,20.00,0,300.27,303.28,0.0,0.0,0.000,848454.5,848454.5,6657,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318938,976394.00
09/08/2016 03:15,2,0.000,ALERT,213.74,302.37,59.996,1473318903,"201051344000988","219011344069620",0.00,20.00,0,297.57,303.88,0.0,0.0,0.000,526643.5,526643.5,6691,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318939,976395.00
09/08/2016 03:15,2,0.000,ALERT,213.29,299.97,59.996,1473318903,"201051344001025","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,551551.0,551551.0,6668,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318941,976396.00
09/08/2016 03:15,2,0.000,ALERT,213.74,302.37,59.959,1473318903,"201051344000458","219011344069620",0.00,20.30,0,300.27,304.78,0.0,0.0,0.000,548593.1,548593.1,6672,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318943,976397.00
09/08/2016 03:15,2,0.000,ALERT,214.41,302.07,59.959,1473318903,"201051344000853","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,547857.7,547857.7,6676,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318945,976398.00
09/08/2016 03:15,2,0.000,ALERT,213.96,300.87,59.986,1473318903,"201051344000685","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,550772.7,550772.7,6687,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318947,976399.00
09/08/2016 03:15,2,0.000,ALERT,213.74,300.57,59.996,1473318903,"201051344000917","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,547732.6,547732.6,6696,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318949,976400.00
09/08/2016 03:15,2,0.000,ALERT,214.19,301.47,59.991,1473318903,"201051344001145","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,552935.5,552935.5,6695,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318950,976401.00
09/08/2016 03:15,2,0.000,ALERT,213.96,300.27,59.991,1473318903,"201051344000651","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,545954.5,545954.5,6665,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318952,976402.00
09/08/2016 03:15,2,0.000,ALERT,213.06,301.17,59.981,1473318903,"274151322000088","219011344069620",0.00,21.00,0,299.37,302.68,0.0,0.0,0.000,773119.8,773119.8,6626,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318954,976403.00
09/08/2016 03:15,2,0.000,ALERT,213.74,300.57,59.981,1473318903,"274151322000068","219011344069620",0.00,21.30,0,298.77,301.47,0.0,0.0,0.000,666551.0,666551.0,6744,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318956,976404.00
09/08/2016 03:15,2,0.000,ALERT,213.74,302.98,59.986,1473318903,"201051344000594","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,552988.7,552988.7,6674,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318959,976405.00
09/08/2016 03:15,2,0.000,ALERT,213.74,300.87,59.959,1473318903,"201051344001203","219011344069620",0.00,19.80,0,298.47,304.18,0.0,0.0,0.000,550259.2,550259.2,6683,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318960,976406.00
09/08/2016 03:15,2,0.000,ALERT,213.06,301.17,59.975,1473318903,"274151322000054","219011344069620",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,789063.6,789063.6,6620,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318962,976407.00
09/08/2016 03:15,2,0.000,ALERT,214.19,302.07,59.981,1473318903,"201051344000867","219011344069620",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,540296.8,540296.8,6679,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473318964,976408.00
09/08/2016 03:15,2,0.000,ALERT,213.74,300.87,59.991,1473318903,"201051344001093","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,547114.0,547114.0,6702,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473318966,976409.00
