ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 03:15,2,0.000,ALERT,213.74,302.37,59.954,1473318903,"201051344000900","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,557023.6,557023.6,6690,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318968,976410.00
09/08/2016 03:15,2,0.000,ALERT,214.19,302.07,60.007,1473318903,"201051344000648","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,545924.9,545924.9,6672,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473318970,976411.00
09/08/2016 03:15,2,0.000,ALERT,213.96,302.98,59.986,1473318903,"201051344000569","219011344069620",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,557070.0,557070.0,6674,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318971,976412.00
09/08/2016 03:15,2,0.000,ALERT,213.51,302.37,59.981,1473318903,"201051344000983","219011344069620",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,549473.6,549473.6,6668,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473318973,976413.00
09/08/2016 03:15,2,0.000,ALERT,213.74,302.07,59.981,1473318903,"201051344001158","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,541338.6,541338.6,6672,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318975,976414.00
09/08/2016 03:15,2,0.000,ALERT,214.19,302.98,59.981,1473318903,"201051344000576","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,548860.8,548860.8,6690,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318977,976415.00
09/08/2016 03:15,2,0.000,ALERT,213.29,301.17,59.981,1473318903,"274151322000087","219011344069620",0.00,21.30,0,298.77,302.07,0.0,0.0,0.000,761271.2,761271.2,6698,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318979,976416.00
09/08/2016 03:15,2,0.000,ALERT,213.29,300.87,59.975,1473318903,"201051344001135","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,542106.1,542106.1,6661,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473318980,976417.00
09/08/2016 03:30,2,0.000,ALERT,213.96,302.07,59.912,1473319803,"201051344000645","219011344069620",0.00,20.00,0,300.57,304.18,0.0,0.0,0.000,548345.2,548345.2,6681,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319805,976418.00
09/08/2016 03:30,2,0.000,ALERT,213.06,301.47,59.965,1473319803,"274151322000085","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,788894.4,788894.4,6620,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319807,976419.00
09/08/2016 03:30,2,0.000,ALERT,213.96,301.77,60.007,1473319803,"201051344000633","219011344069620",0.00,19.50,0,298.47,303.58,0.0,0.0,0.000,539904.2,539904.2,6681,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319809,976420.00
09/08/2016 03:30,2,0.000,ALERT,213.74,302.07,59.959,1473319803,"201051344000469","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,542423.7,542423.7,6696,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319811,976421.00
09/08/2016 03:30,2,0.000,ALERT,212.83,300.27,59.970,1473319803,"201051344000646","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,543087.4,543087.4,6671,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473319813,976422.00
09/08/2016 03:30,2,0.000,ALERT,212.83,302.07,59.959,1473319803,"274151322000052","219011344069620",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,810457.6,810457.6,6622,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319815,976423.00
09/08/2016 03:30,2,0.000,ALERT,213.51,301.17,59.975,1473319803,"201051344000585","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,552820.8,552820.8,6666,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319817,976424.00
09/08/2016 03:30,2,0.000,ALERT,213.29,301.17,59.975,1473319803,"201051344001230","219011344069620",0.00,19.80,0,299.37,302.68,0.0,0.0,0.000,546181.5,546181.5,6702,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473319818,976425.00
09/08/2016 03:30,2,0.000,ALERT,213.74,301.17,59.965,1473319803,"201051344000582","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,538929.0,538929.0,6664,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319820,976426.00
09/08/2016 03:30,2,0.000,ALERT,212.83,300.57,59.944,1473319803,"201051344000955","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,552799.3,552799.3,6669,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319822,976427.00
09/08/2016 03:30,2,0.000,ALERT,213.06,300.57,59.970,1473319803,"274151322000094","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,666136.8,666136.8,6752,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319824,976428.00
09/08/2016 03:30,2,0.000,ALERT,213.51,302.68,60.007,1473319803,"201051344000579","219011344069620",0.00,19.80,0,301.17,304.78,0.0,0.0,0.000,556728.4,556728.4,6682,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319825,976429.00
09/08/2016 03:30,2,0.000,ALERT,213.06,301.17,59.965,1473319803,"201051344000890","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,550063.4,550063.4,6665,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319827,976430.00
09/08/2016 03:30,2,0.000,ALERT,213.29,300.57,59.949,1473319803,"201051344000438","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,551529.0,551529.0,6674,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473319829,976431.00
09/08/2016 03:30,2,0.000,ALERT,213.51,300.27,59.954,1473319803,"201051344000417","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,542716.7,542716.7,6672,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319831,976432.00
09/08/2016 03:30,2,0.000,ALERT,213.06,302.37,59.970,1473319803,"274151322000083","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,803104.3,803104.3,6642,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319833,976433.00
09/08/2016 03:30,2,0.000,ALERT,213.51,301.17,59.954,1473319803,"274151322000076","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,857093.5,857093.5,6646,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319834,976434.00
09/08/2016 03:30,2,0.000,ALERT,213.51,302.98,59.965,1473319803,"201051344000868","219011344069620",0.00,19.80,0,301.17,304.78,0.0,0.0,0.000,541229.6,541229.6,6687,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319836,976435.00
09/08/2016 03:30,2,0.000,ALERT,213.06,302.37,60.002,1473319803,"274151322000095","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,848454.5,848454.5,6659,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319838,976436.00
09/08/2016 03:30,2,0.000,ALERT,213.51,302.37,59.965,1473319803,"201051344000988","219011344069620",0.00,19.80,0,297.87,303.58,0.0,0.0,0.000,526643.5,526643.5,6693,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473319840,976437.00
09/08/2016 03:30,2,0.000,ALERT,213.29,299.97,59.949,1473319803,"201051344001025","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,551551.0,551551.0,6670,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319842,976438.00
09/08/2016 03:30,2,0.000,ALERT,213.51,302.37,59.965,1473319803,"201051344000458","219011344069620",0.00,20.30,0,300.57,304.78,0.0,0.0,0.000,548593.1,548593.1,6674,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319844,976439.00
09/08/2016 03:30,2,0.000,ALERT,214.19,302.37,59.938,1473319803,"201051344000853","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,547857.7,547857.7,6678,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319845,976440.00
09/08/2016 03:30,2,0.000,ALERT,213.74,300.87,59.991,1473319803,"201051344000685","219011344069620",0.00,19.80,0,299.07,302.37,0.0,0.0,0.000,550772.7,550772.7,6689,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319847,976441.00
09/08/2016 03:30,2,0.000,ALERT,213.51,300.27,59.965,1473319803,"201051344000917","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,547732.6,547732.6,6698,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473319849,976442.00
09/08/2016 03:30,2,0.000,ALERT,213.51,301.17,60.007,1473319803,"201051344001145","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,552935.5,552935.5,6697,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319851,976443.00
09/08/2016 03:30,2,0.000,ALERT,213.51,299.97,59.965,1473319803,"201051344000651","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,545954.5,545954.5,6667,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319852,976444.00
09/08/2016 03:30,2,0.000,ALERT,212.61,300.87,59.949,1473319803,"274151322000088","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,773119.8,773119.8,6628,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319854,976445.00
09/08/2016 03:30,2,0.000,ALERT,213.51,300.87,59.933,1473319803,"274151322000068","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,666551.0,666551.0,6746,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319856,976446.00
09/08/2016 03:30,2,0.000,ALERT,213.06,300.87,59.954,1473319803,"201051344001135","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,542106.1,542106.1,6663,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319858,976447.00
09/08/2016 03:30,2,0.000,ALERT,213.51,302.98,59.965,1473319803,"201051344000594","219011344069620",0.00,19.80,0,300.27,304.48,0.0,0.0,0.000,552988.7,552988.7,6676,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319860,976448.00
09/08/2016 03:30,2,0.000,ALERT,213.51,300.87,59.954,1473319803,"201051344001203","219011344069620",0.00,19.80,0,299.07,304.18,0.0,0.0,0.000,550259.2,550259.2,6685,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319862,976449.00
09/08/2016 03:30,2,0.000,ALERT,212.83,301.47,59.991,1473319803,"274151322000054","219011344069620",0.00,21.30,0,298.47,303.28,0.0,0.0,0.000,789063.6,789063.6,6622,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319863,976450.00
09/08/2016 03:30,2,0.000,ALERT,213.74,302.07,59.959,1473319803,"201051344000867","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,540296.8,540296.8,6681,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319865,976451.00
09/08/2016 03:30,2,0.000,ALERT,213.29,300.87,59.959,1473319803,"201051344001093","219011344069620",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,547114.0,547114.0,6704,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473319867,976452.00
09/08/2016 03:30,2,0.000,ALERT,213.51,302.37,59.954,1473319803,"201051344000900","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,557023.6,557023.6,6692,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319869,976453.00
09/08/2016 03:30,2,0.000,ALERT,213.96,301.77,59.965,1473319803,"201051344000648","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,545924.9,545924.9,6674,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319870,976454.00
09/08/2016 03:30,2,0.000,ALERT,213.74,302.98,59.944,1473319803,"201051344000569","219011344069620",0.00,19.80,0,300.87,304.78,0.0,0.0,0.000,557070.0,557070.0,6676,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319872,976455.00
09/08/2016 03:30,2,0.000,ALERT,213.74,302.68,59.959,1473319803,"201051344000983","219011344069620",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,549473.6,549473.6,6670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319874,976456.00
09/08/2016 03:30,2,0.000,ALERT,213.74,302.07,59.959,1473319803,"201051344001158","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,541338.6,541338.6,6674,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319876,976457.00
09/08/2016 03:30,2,0.000,ALERT,213.96,302.98,59.965,1473319803,"201051344000576","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,548860.8,548860.8,6692,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319878,976458.00
09/08/2016 03:30,2,0.000,ALERT,213.06,301.17,59.949,1473319803,"274151322000087","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,761271.2,761271.2,6700,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473319879,976459.00
09/08/2016 03:45,2,0.000,ALERT,214.41,302.37,60.012,1473320703,"201051344000645","219011344069620",0.00,20.00,0,299.37,304.18,0.0,0.0,0.000,548345.2,548345.2,6683,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320705,976460.00
09/08/2016 03:45,2,0.000,ALERT,213.51,301.47,60.028,1473320703,"274151322000085","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,788894.4,788894.4,6622,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320707,976461.00
09/08/2016 03:45,2,0.000,ALERT,214.41,302.37,60.018,1473320703,"201051344000633","219011344069620",0.00,19.50,0,297.87,303.58,0.0,0.0,0.000,539904.2,539904.2,6683,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320709,976462.00
09/08/2016 03:45,2,0.000,ALERT,213.74,302.37,59.954,1473320703,"201051344000469","219011344069620",0.00,19.30,0,298.47,303.88,0.0,0.0,0.000,542423.7,542423.7,6698,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320711,976463.00
09/08/2016 03:45,2,0.000,ALERT,213.06,300.87,59.970,1473320703,"201051344000646","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,543087.4,543087.4,6673,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320712,976464.00
09/08/2016 03:45,2,0.000,ALERT,212.83,300.87,59.986,1473320703,"274151322000052","219011344069620",0.00,21.00,0,298.17,303.28,0.0,0.0,0.000,810457.6,810457.6,6624,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473320714,976465.00
09/08/2016 03:45,2,0.000,ALERT,213.74,301.17,59.991,1473320703,"201051344000585","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,552820.8,552820.8,6668,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473320716,976466.00
09/08/2016 03:45,2,0.000,ALERT,213.51,301.47,59.965,1473320703,"201051344001230","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,546181.5,546181.5,6704,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320718,976467.00
09/08/2016 03:45,2,0.000,ALERT,213.96,301.77,60.023,1473320703,"201051344000582","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,538929.0,538929.0,6666,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473320720,976468.00
09/08/2016 03:45,2,0.000,ALERT,213.29,300.87,59.991,1473320703,"201051344000955","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,552799.3,552799.3,6671,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320722,976469.00
09/08/2016 03:45,2,0.000,ALERT,213.06,300.57,59.996,1473320703,"274151322000094","219011344069620",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,666136.8,666136.8,6754,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320723,976470.00
09/08/2016 03:45,2,0.000,ALERT,213.74,303.28,59.959,1473320703,"201051344000579","219011344069620",0.00,20.00,0,300.27,304.78,0.0,0.0,0.000,556728.4,556728.4,6684,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320725,976471.00
09/08/2016 03:45,2,0.000,ALERT,213.51,301.47,59.996,1473320703,"201051344000890","219011344069620",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,550063.4,550063.4,6667,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473320727,976472.00
09/08/2016 03:45,2,0.000,ALERT,213.74,300.87,59.996,1473320703,"201051344000438","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,551529.0,551529.0,6676,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320729,976473.00
09/08/2016 03:45,2,0.000,ALERT,213.74,300.27,59.986,1473320703,"201051344000417","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,542716.7,542716.7,6674,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473320731,976474.00
09/08/2016 03:45,2,0.000,ALERT,212.83,301.77,59.954,1473320703,"274151322000083","219011344069620",0.00,20.70,0,298.77,303.58,0.0,0.0,0.000,803104.3,803104.3,6644,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320732,976475.00
09/08/2016 03:45,2,0.000,ALERT,213.74,300.87,59.996,1473320703,"274151322000076","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,857093.5,857093.5,6648,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320734,976476.00
09/08/2016 03:45,2,0.000,ALERT,213.74,303.28,60.007,1473320703,"201051344000868","219011344069620",0.00,19.80,0,300.27,305.08,0.0,0.0,0.000,541229.6,541229.6,6689,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320736,976477.00
09/08/2016 03:45,2,0.000,ALERT,212.83,302.37,60.012,1473320703,"274151322000095","219011344069620",0.00,20.00,0,299.37,304.18,0.0,0.0,0.000,848454.5,848454.5,6661,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320738,976478.00
09/08/2016 03:45,2,0.000,ALERT,213.74,302.37,60.034,1473320703,"201051344000988","219011344069620",0.00,19.80,0,296.96,304.18,0.0,0.0,0.000,526643.5,526643.5,6695,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473320740,976479.00
09/08/2016 03:45,2,0.000,ALERT,213.51,300.27,60.002,1473320703,"201051344001025","219011344069620",0.00,19.50,0,297.57,302.98,0.0,0.0,0.000,551551.0,551551.0,6672,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320742,976480.00
09/08/2016 03:45,2,0.000,ALERT,213.74,302.68,59.991,1473320703,"201051344000458","219011344069620",0.00,20.70,0,299.67,305.08,0.0,0.0,0.000,548593.1,548593.1,6676,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473320743,976481.00
09/08/2016 03:45,2,0.000,ALERT,214.41,302.37,59.991,1473320703,"201051344000853","219011344069620",0.00,19.80,0,299.67,304.48,0.0,0.0,0.000,547857.7,547857.7,6680,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320745,976482.00
09/08/2016 03:45,2,0.000,ALERT,213.96,301.17,60.018,1473320703,"201051344000685","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,550772.7,550772.7,6691,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320747,976483.00
09/08/2016 03:45,2,0.000,ALERT,213.51,300.57,59.991,1473320703,"201051344000917","219011344069620",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,547732.6,547732.6,6700,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473320749,976484.00
09/08/2016 03:45,2,0.000,ALERT,213.96,301.47,59.986,1473320703,"201051344001145","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,552935.5,552935.5,6699,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320750,976485.00
09/08/2016 03:45,2,0.000,ALERT,213.74,300.57,59.986,1473320703,"201051344000651","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,545954.5,545954.5,6669,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320752,976486.00
09/08/2016 03:45,2,0.000,ALERT,212.61,300.87,59.991,1473320703,"274151322000088","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,773119.8,773119.8,6630,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320754,976487.00
09/08/2016 03:45,2,0.000,ALERT,213.51,300.27,59.975,1473320703,"274151322000068","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,666551.0,666551.0,6748,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320756,976488.00
09/08/2016 03:45,2,0.000,ALERT,213.29,300.87,59.991,1473320703,"201051344001135","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,542106.1,542106.1,6665,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320758,976489.00
09/08/2016 03:45,2,0.000,ALERT,213.51,302.98,59.975,1473320703,"201051344000594","219011344069620",0.00,19.80,0,299.67,304.78,0.0,0.0,0.000,552988.7,552988.7,6678,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320759,976490.00
09/08/2016 03:45,2,0.000,ALERT,213.74,300.87,59.991,1473320703,"201051344001203","219011344069620",0.00,19.80,0,298.17,303.88,0.0,0.0,0.000,550259.2,550259.2,6687,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473320761,976491.00
09/08/2016 03:45,2,0.000,ALERT,212.83,301.17,59.991,1473320703,"274151322000054","219011344069620",0.00,21.30,0,298.47,303.58,0.0,0.0,0.000,789063.6,789063.6,6624,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320763,976492.00
09/08/2016 03:45,2,0.000,ALERT,213.96,302.37,59.996,1473320703,"201051344000867","219011344069620",0.00,20.30,0,299.37,304.78,0.0,0.0,0.000,540296.8,540296.8,6683,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320765,976493.00
09/08/2016 03:45,2,0.000,ALERT,213.74,301.17,60.002,1473320703,"201051344001093","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,547114.0,547114.0,6706,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320767,976494.00
09/08/2016 03:45,2,0.000,ALERT,213.51,302.68,59.996,1473320703,"201051344000900","219011344069620",0.00,19.80,0,299.37,304.18,0.0,0.0,0.000,557023.6,557023.6,6694,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320769,976495.00
09/08/2016 03:45,2,0.000,ALERT,213.96,301.77,59.996,1473320703,"201051344000648","219011344069620",0.00,19.30,0,299.07,304.48,0.0,0.0,0.000,545924.9,545924.9,6676,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473320770,976496.00
09/08/2016 03:45,2,0.000,ALERT,213.74,302.98,59.996,1473320703,"201051344000569","219011344069620",0.00,20.00,0,300.27,305.08,0.0,0.0,0.000,557070.0,557070.0,6678,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320772,976497.00
09/08/2016 03:45,2,0.000,ALERT,213.74,302.68,59.986,1473320703,"201051344000983","219011344069620",0.00,20.00,0,299.97,304.78,0.0,0.0,0.000,549473.6,549473.6,6672,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320774,976498.00
09/08/2016 03:45,2,0.000,ALERT,213.74,302.37,59.996,1473320703,"201051344001158","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,541338.6,541338.6,6676,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473320776,976499.00
09/08/2016 03:45,2,0.000,ALERT,214.19,302.98,59.991,1473320703,"201051344000576","219011344069620",0.00,19.50,0,299.67,304.48,0.0,0.0,0.000,548860.8,548860.8,6694,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473320778,976500.00
09/08/2016 03:45,2,0.000,ALERT,213.06,300.27,59.975,1473320703,"274151322000087","219011344069620",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,761271.2,761271.2,6702,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473320780,976501.00
09/08/2016 04:00,2,0.000,ALERT,214.19,301.77,59.965,1473321603,"201051344000645","219011344069620",0.00,20.30,0,300.27,304.48,0.0,0.0,0.000,548345.2,548345.2,6685,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321605,976502.00
09/08/2016 04:00,2,0.000,ALERT,213.51,300.87,59.970,1473321603,"274151322000085","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,788894.4,788894.4,6624,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321607,976503.00
09/08/2016 04:00,2,0.000,ALERT,214.19,301.77,59.970,1473321603,"201051344000633","219011344069620",0.00,19.50,0,298.47,303.88,0.0,0.0,0.000,539904.2,539904.2,6685,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321609,976504.00
09/08/2016 04:00,2,0.000,ALERT,213.74,301.77,59.965,1473321603,"201051344000469","219011344069620",0.00,19.30,0,299.07,304.18,0.0,0.0,0.000,542423.7,542423.7,6700,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321610,976505.00
09/08/2016 04:00,2,0.000,ALERT,213.06,300.87,59.970,1473321603,"201051344000646","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,543087.4,543087.4,6675,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473321612,976506.00
09/08/2016 04:00,2,0.000,ALERT,213.06,301.17,59.970,1473321603,"274151322000052","219011344069620",0.00,21.00,0,298.17,303.28,0.0,0.0,0.000,810457.6,810457.6,6626,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321614,976507.00
09/08/2016 04:00,2,0.000,ALERT,213.51,301.47,59.965,1473321603,"201051344000585","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,552820.8,552820.8,6670,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321616,976508.00
09/08/2016 04:00,2,0.000,ALERT,213.29,301.47,59.970,1473321603,"201051344001230","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,546181.5,546181.5,6706,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321618,976509.00
09/08/2016 04:00,2,0.000,ALERT,213.96,301.77,59.975,1473321603,"201051344000582","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,538929.0,538929.0,6668,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321620,976510.00
09/08/2016 04:00,2,0.000,ALERT,213.06,300.87,59.965,1473321603,"201051344000955","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,552799.3,552799.3,6673,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321622,976511.00
09/08/2016 04:00,2,0.000,ALERT,213.29,300.87,59.981,1473321603,"274151322000094","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,666136.8,666136.8,6756,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321623,976512.00
09/08/2016 04:00,2,0.000,ALERT,213.74,302.68,59.970,1473321603,"201051344000579","219011344069620",0.00,20.00,0,300.87,304.78,0.0,0.0,0.000,556728.4,556728.4,6686,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321625,976513.00
09/08/2016 04:00,2,0.000,ALERT,213.29,301.77,59.970,1473321603,"201051344000890","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,550063.4,550063.4,6669,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321627,976514.00
09/08/2016 04:00,2,0.000,ALERT,213.51,301.17,59.975,1473321603,"201051344000438","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,551529.0,551529.0,6678,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321629,976515.00
09/08/2016 04:00,2,0.000,ALERT,213.51,300.57,59.970,1473321603,"201051344000417","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,542716.7,542716.7,6676,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473321631,976516.00
09/08/2016 04:00,2,0.000,ALERT,213.29,301.47,59.975,1473321603,"274151322000083","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,803104.3,803104.3,6646,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321633,976517.00
09/08/2016 04:00,2,0.000,ALERT,213.96,301.17,59.970,1473321603,"274151322000076","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,857093.5,857093.5,6650,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321634,976518.00
09/08/2016 04:00,2,0.000,ALERT,213.74,302.68,59.944,1473321603,"201051344000868","219011344069620",0.00,19.80,0,300.87,304.78,0.0,0.0,0.000,541229.6,541229.6,6691,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321636,976519.00
09/08/2016 04:00,2,0.000,ALERT,213.29,302.07,59.975,1473321603,"274151322000095","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,848454.5,848454.5,6663,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473321638,976520.00
09/08/2016 04:00,2,0.000,ALERT,213.74,302.37,59.938,1473321603,"201051344000988","219011344069620",0.00,20.00,0,297.87,303.88,0.0,0.0,0.000,526643.5,526643.5,6697,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321640,976521.00
09/08/2016 04:00,2,0.000,ALERT,213.29,300.57,59.975,1473321603,"201051344001025","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,551551.0,551551.0,6674,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321642,976522.00
09/08/2016 04:00,2,0.000,ALERT,213.74,302.37,59.986,1473321603,"201051344000458","219011344069620",0.00,20.70,0,300.57,305.08,0.0,0.0,0.000,548593.1,548593.1,6678,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321644,976523.00
09/08/2016 04:00,2,0.000,ALERT,214.41,302.37,60.018,1473321603,"201051344000853","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,547857.7,547857.7,6682,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321645,976524.00
09/08/2016 04:00,2,0.000,ALERT,213.96,301.47,59.970,1473321603,"201051344000685","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,550772.7,550772.7,6693,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321647,976525.00
09/08/2016 04:00,2,0.000,ALERT,213.74,300.87,59.981,1473321603,"201051344000917","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,547732.6,547732.6,6702,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321649,976526.00
09/08/2016 04:00,2,0.000,ALERT,213.96,301.77,59.991,1473321603,"201051344001145","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,552935.5,552935.5,6701,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473321651,976527.00
09/08/2016 04:00,2,0.000,ALERT,213.74,300.57,59.981,1473321603,"201051344000651","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,545954.5,545954.5,6671,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473321653,976528.00
09/08/2016 04:00,2,0.000,ALERT,212.83,300.87,59.970,1473321603,"274151322000088","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,773119.8,773119.8,6632,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473321654,976529.00
09/08/2016 04:00,2,0.000,ALERT,213.74,300.27,59.959,1473321603,"274151322000068","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,666551.0,666551.0,6750,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321656,976530.00
09/08/2016 04:00,2,0.000,ALERT,213.06,301.17,59.986,1473321603,"201051344001135","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,542106.1,542106.1,6667,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321658,976531.00
09/08/2016 04:00,2,0.000,ALERT,213.51,302.98,59.991,1473321603,"201051344000594","219011344069620",0.00,19.80,0,300.27,304.48,0.0,0.0,0.000,552988.7,552988.7,6680,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473321660,976532.00
09/08/2016 04:00,2,0.000,ALERT,213.51,301.17,60.028,1473321603,"201051344001203","219011344069620",0.00,19.80,0,299.07,304.18,0.0,0.0,0.000,550259.2,550259.2,6689,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321661,976533.00
09/08/2016 04:00,2,0.000,ALERT,213.06,301.17,59.996,1473321603,"274151322000054","219011344069620",0.00,21.30,0,298.47,303.28,0.0,0.0,0.000,789063.6,789063.6,6626,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321663,976534.00
09/08/2016 04:00,2,0.000,ALERT,213.96,302.07,59.996,1473321603,"201051344000867","219011344069620",0.00,20.30,0,300.27,304.48,0.0,0.0,0.000,540296.8,540296.8,6685,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473321665,976535.00
09/08/2016 04:00,2,0.000,ALERT,213.51,301.17,59.981,1473321603,"201051344001093","219011344069620",0.00,20.70,0,299.07,302.37,0.0,0.0,0.000,547114.0,547114.0,6708,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321667,976536.00
09/08/2016 04:00,2,0.000,ALERT,213.51,302.07,59.991,1473321603,"201051344000900","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,557023.6,557023.6,6696,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321669,976537.00
09/08/2016 04:00,2,0.000,ALERT,213.96,301.77,59.986,1473321603,"201051344000648","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,545924.9,545924.9,6678,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321671,976538.00
09/08/2016 04:00,2,0.000,ALERT,213.96,302.98,59.991,1473321603,"201051344000569","219011344069620",0.00,20.00,0,300.87,304.78,0.0,0.0,0.000,557070.0,557070.0,6680,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321672,976539.00
09/08/2016 04:00,2,0.000,ALERT,213.74,302.37,59.996,1473321603,"201051344000983","219011344069620",0.00,20.00,0,300.87,304.48,0.0,0.0,0.000,549473.6,549473.6,6674,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473321674,976540.00
09/08/2016 04:00,2,0.000,ALERT,213.74,301.77,59.981,1473321603,"201051344001158","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,541338.6,541338.6,6678,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321676,976541.00
09/08/2016 04:00,2,0.000,ALERT,214.19,302.37,59.986,1473321603,"201051344000576","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,548860.8,548860.8,6696,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473321678,976542.00
09/08/2016 04:00,2,0.000,ALERT,213.29,300.27,59.970,1473321603,"274151322000087","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,761271.2,761271.2,6704,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473321680,976543.00
09/08/2016 04:15,2,0.000,ALERT,213.51,300.57,59.981,1473322504,"201051344000645","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,548345.2,548345.2,6687,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322506,976544.00
09/08/2016 04:15,2,0.000,ALERT,212.38,299.37,59.970,1473322504,"274151322000085","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,788894.4,788894.4,6626,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322508,976545.00
09/08/2016 04:15,2,0.000,ALERT,213.51,300.27,59.981,1473322504,"201051344000633","219011344069620",0.00,19.80,0,297.87,303.28,0.0,0.0,0.000,539904.2,539904.2,6687,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473322510,976546.00
09/08/2016 04:15,2,0.000,ALERT,213.06,300.57,59.975,1473322504,"201051344000469","219011344069620",0.00,19.50,0,298.47,303.58,0.0,0.0,0.000,542423.7,542423.7,6702,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473322512,976547.00
09/08/2016 04:15,2,0.000,ALERT,212.38,299.37,60.007,1473322504,"201051344000646","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,543087.4,543087.4,6677,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473322513,976548.00
09/08/2016 04:15,2,0.000,ALERT,212.16,299.37,59.975,1473322504,"274151322000052","219011344069620",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,810457.6,810457.6,6628,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473322515,976549.00
09/08/2016 04:15,2,0.000,ALERT,212.83,299.97,59.986,1473322504,"201051344000585","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,552820.8,552820.8,6672,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322517,976550.00
09/08/2016 04:15,2,0.000,ALERT,212.61,300.27,59.991,1473322504,"201051344001230","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,546181.5,546181.5,6708,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322519,976551.00
09/08/2016 04:15,2,0.000,ALERT,213.06,300.27,59.986,1473322504,"201051344000582","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,538929.0,538929.0,6670,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322521,976552.00
09/08/2016 04:15,2,0.000,ALERT,212.38,299.67,59.981,1473322504,"201051344000955","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,552799.3,552799.3,6675,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322522,976553.00
09/08/2016 04:15,2,0.000,ALERT,212.38,299.07,59.986,1473322504,"274151322000094","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,666136.8,666136.8,6758,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322524,976554.00
