ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 04:15,2,0.000,ALERT,213.06,301.47,59.986,1473322504,"201051344000579","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,556728.4,556728.4,6688,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322526,976555.00
09/08/2016 04:15,2,0.000,ALERT,212.61,300.27,59.991,1473322504,"201051344000890","219011344069620",0.00,20.00,0,299.07,303.88,0.0,0.0,0.000,550063.4,550063.4,6671,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322528,976556.00
09/08/2016 04:15,2,0.000,ALERT,212.83,299.67,59.991,1473322504,"201051344000438","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,551529.0,551529.0,6680,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322529,976557.00
09/08/2016 04:15,2,0.000,ALERT,212.83,298.77,59.986,1473322504,"201051344000417","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,542716.7,542716.7,6678,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322531,976558.00
09/08/2016 04:15,2,0.000,ALERT,212.38,299.67,59.986,1473322504,"274151322000083","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,803104.3,803104.3,6648,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473322533,976559.00
09/08/2016 04:15,2,0.000,ALERT,212.83,299.97,59.986,1473322504,"274151322000076","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,857093.5,857093.5,6652,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322535,976560.00
09/08/2016 04:15,2,0.000,ALERT,213.06,301.77,59.986,1473322504,"201051344000868","219011344069620",0.00,19.80,0,300.27,304.78,0.0,0.0,0.000,541229.6,541229.6,6693,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322537,976561.00
09/08/2016 04:15,2,0.000,ALERT,212.38,300.57,60.023,1473322504,"274151322000095","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,848454.5,848454.5,6665,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322539,976562.00
09/08/2016 04:15,2,0.000,ALERT,212.83,300.87,59.981,1473322504,"201051344000988","219011344069620",0.00,20.00,0,297.26,303.58,0.0,0.0,0.000,526643.5,526643.5,6699,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322541,976563.00
09/08/2016 04:15,2,0.000,ALERT,212.61,298.77,59.991,1473322504,"201051344001025","219011344069620",0.00,19.50,0,297.87,303.58,0.0,0.0,0.000,551551.0,551551.0,6676,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473322543,976564.00
09/08/2016 04:15,2,0.000,ALERT,212.83,300.87,59.981,1473322504,"201051344000458","219011344069620",0.00,20.70,0,299.67,304.48,0.0,0.0,0.000,548593.1,548593.1,6680,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322545,976565.00
09/08/2016 04:15,2,0.000,ALERT,213.74,300.87,59.986,1473322504,"201051344000853","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,547857.7,547857.7,6684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322547,976566.00
09/08/2016 04:15,2,0.000,ALERT,213.06,299.67,59.986,1473322504,"201051344000685","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,550772.7,550772.7,6695,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322548,976567.00
09/08/2016 04:15,2,0.000,ALERT,212.83,299.07,59.975,1473322504,"201051344000917","219011344069620",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,547732.6,547732.6,6704,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322550,976568.00
09/08/2016 04:15,2,0.000,ALERT,212.83,299.67,59.975,1473322504,"201051344001145","219011344069620",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,552935.5,552935.5,6703,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322552,976569.00
09/08/2016 04:15,2,0.000,ALERT,212.83,298.77,60.018,1473322504,"201051344000651","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,545954.5,545954.5,6673,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473322554,976570.00
09/08/2016 04:15,2,0.000,ALERT,211.93,299.37,60.012,1473322504,"274151322000088","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,773119.8,773119.8,6634,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473322555,976571.00
09/08/2016 04:15,2,0.000,ALERT,212.83,298.47,59.986,1473322504,"274151322000068","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,666551.0,666551.0,6752,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322557,976572.00
09/08/2016 04:15,2,0.000,ALERT,212.38,299.37,59.981,1473322504,"201051344001135","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,542106.1,542106.1,6669,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322559,976573.00
09/08/2016 04:15,2,0.000,ALERT,212.61,301.47,59.991,1473322504,"201051344000594","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,552988.7,552988.7,6682,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473322561,976574.00
09/08/2016 04:15,2,0.000,ALERT,212.83,299.07,59.981,1473322504,"201051344001203","219011344069620",0.00,20.00,0,298.47,304.48,0.0,0.0,0.000,550259.2,550259.2,6691,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473322563,976575.00
09/08/2016 04:15,2,0.000,ALERT,212.38,300.57,59.986,1473322504,"274151322000054","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,789063.6,789063.6,6628,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322564,976576.00
09/08/2016 04:15,2,0.000,ALERT,213.29,300.87,59.991,1473322504,"201051344000867","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,540296.8,540296.8,6687,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322566,976577.00
09/08/2016 04:15,2,0.000,ALERT,212.83,299.37,59.981,1473322504,"201051344001093","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,547114.0,547114.0,6710,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322568,976578.00
09/08/2016 04:15,2,0.000,ALERT,213.06,301.17,60.034,1473322504,"201051344000900","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,557023.6,557023.6,6698,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473322570,976579.00
09/08/2016 04:15,2,0.000,ALERT,213.29,300.57,59.981,1473322504,"201051344000648","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,545924.9,545924.9,6680,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473322572,976580.00
09/08/2016 04:15,2,0.000,ALERT,213.06,301.77,59.986,1473322504,"201051344000569","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,557070.0,557070.0,6682,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322574,976581.00
09/08/2016 04:15,2,0.000,ALERT,213.06,301.47,59.944,1473322504,"201051344000983","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,549473.6,549473.6,6676,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322575,976582.00
09/08/2016 04:15,2,0.000,ALERT,213.06,300.87,59.991,1473322504,"201051344001158","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,541338.6,541338.6,6680,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473322577,976583.00
09/08/2016 04:15,2,0.000,ALERT,213.51,301.47,59.981,1473322504,"201051344000576","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,548860.8,548860.8,6698,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322579,976584.00
09/08/2016 04:15,2,0.000,ALERT,212.61,299.07,59.981,1473322504,"274151322000087","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,761271.2,761271.2,6706,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473322581,976585.00
09/08/2016 04:30,2,0.000,ALERT,213.74,301.17,60.002,1473323404,"201051344000645","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,548345.2,548345.2,6689,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473323406,976586.00
09/08/2016 04:30,2,0.000,ALERT,212.83,300.57,59.986,1473323404,"274151322000085","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,788894.4,788894.4,6628,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323407,976587.00
09/08/2016 04:30,2,0.000,ALERT,213.96,301.17,60.034,1473323404,"201051344000633","219011344069620",0.00,19.80,0,296.66,302.37,0.0,0.0,0.000,539904.2,539904.2,6689,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473323409,976588.00
09/08/2016 04:30,2,0.000,ALERT,213.51,301.17,60.007,1473323404,"201051344000469","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,542423.7,542423.7,6704,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323411,976589.00
09/08/2016 04:30,2,0.000,ALERT,212.83,299.37,60.002,1473323404,"201051344000646","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,543087.4,543087.4,6679,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323413,976590.00
09/08/2016 04:30,2,0.000,ALERT,212.38,300.27,60.002,1473323404,"274151322000052","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,810457.6,810457.6,6630,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323414,976591.00
09/08/2016 04:30,2,0.000,ALERT,213.29,299.97,60.007,1473323404,"201051344000585","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,552820.8,552820.8,6674,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323416,976592.00
09/08/2016 04:30,2,0.000,ALERT,213.06,300.27,60.002,1473323404,"201051344001230","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,546181.5,546181.5,6710,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323418,976593.00
09/08/2016 04:30,2,0.000,ALERT,213.51,300.57,60.007,1473323404,"201051344000582","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,538929.0,538929.0,6672,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323420,976594.00
09/08/2016 04:30,2,0.000,ALERT,212.83,299.67,60.002,1473323404,"201051344000955","219011344069620",0.00,20.00,0,297.57,300.87,0.0,0.0,0.000,552799.3,552799.3,6677,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323422,976595.00
09/08/2016 04:30,2,0.000,ALERT,212.83,299.67,59.996,1473323404,"274151322000094","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,666136.8,666136.8,6760,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323424,976596.00
09/08/2016 04:30,2,0.000,ALERT,213.29,302.07,59.996,1473323404,"201051344000579","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,556728.4,556728.4,6690,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323426,976597.00
09/08/2016 04:30,2,0.000,ALERT,213.06,300.27,60.012,1473323404,"201051344000890","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,550063.4,550063.4,6673,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323428,976598.00
09/08/2016 04:30,2,0.000,ALERT,213.29,299.67,60.012,1473323404,"201051344000438","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,551529.0,551529.0,6682,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473323430,976599.00
09/08/2016 04:30,2,0.000,ALERT,213.29,299.07,59.996,1473323404,"201051344000417","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,542716.7,542716.7,6680,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473323431,976600.00
09/08/2016 04:30,2,0.000,ALERT,213.06,300.87,59.986,1473323404,"274151322000083","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,803104.3,803104.3,6650,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323433,976601.00
09/08/2016 04:30,2,0.000,ALERT,213.29,300.27,59.986,1473323404,"274151322000076","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,857093.5,857093.5,6654,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323435,976602.00
09/08/2016 04:30,2,0.000,ALERT,213.29,302.07,59.986,1473323404,"201051344000868","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,541229.6,541229.6,6695,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323437,976603.00
09/08/2016 04:30,2,0.000,ALERT,212.83,301.17,59.965,1473323404,"274151322000095","219011344069620",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,848454.5,848454.5,6667,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323439,976604.00
09/08/2016 04:30,2,0.000,ALERT,213.29,301.47,59.986,1473323404,"201051344000988","219011344069620",0.00,20.00,0,296.66,302.68,0.0,0.0,0.000,526643.5,526643.5,6701,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323441,976605.00
09/08/2016 04:30,2,0.000,ALERT,213.06,299.07,59.991,1473323404,"201051344001025","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,551551.0,551551.0,6678,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323442,976606.00
09/08/2016 04:30,2,0.000,ALERT,213.29,301.47,59.991,1473323404,"201051344000458","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,548593.1,548593.1,6682,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323444,976607.00
09/08/2016 04:30,2,0.000,ALERT,213.96,301.17,59.991,1473323404,"201051344000853","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,547857.7,547857.7,6686,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473323446,976608.00
09/08/2016 04:30,2,0.000,ALERT,213.51,299.97,59.991,1473323404,"201051344000685","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,550772.7,550772.7,6697,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323448,976609.00
09/08/2016 04:30,2,0.000,ALERT,213.29,299.37,59.981,1473323404,"201051344000917","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,547732.6,547732.6,6706,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473323450,976610.00
09/08/2016 04:30,2,0.000,ALERT,213.51,299.97,59.986,1473323404,"201051344001145","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,552935.5,552935.5,6705,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323452,976611.00
09/08/2016 04:30,2,0.000,ALERT,213.29,298.77,59.996,1473323404,"201051344000651","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,545954.5,545954.5,6675,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473323454,976612.00
09/08/2016 04:30,2,0.000,ALERT,212.38,300.57,59.981,1473323404,"274151322000088","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,773119.8,773119.8,6636,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473323456,976613.00
09/08/2016 04:30,2,0.000,ALERT,213.51,299.37,59.981,1473323404,"274151322000068","219011344069620",0.00,21.50,0,297.26,300.57,0.0,0.0,0.000,666551.0,666551.0,6754,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323457,976614.00
09/08/2016 04:30,2,0.000,ALERT,212.83,299.37,60.023,1473323404,"201051344001135","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,542106.1,542106.1,6671,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323459,976615.00
09/08/2016 04:30,2,0.000,ALERT,213.06,302.07,59.991,1473323404,"201051344000594","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,552988.7,552988.7,6684,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323461,976616.00
09/08/2016 04:30,2,0.000,ALERT,213.29,299.37,59.986,1473323404,"201051344001203","219011344069620",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,550259.2,550259.2,6693,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323463,976617.00
09/08/2016 04:30,2,0.000,ALERT,212.61,300.57,59.981,1473323404,"274151322000054","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,789063.6,789063.6,6630,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323465,976618.00
09/08/2016 04:30,2,0.000,ALERT,213.51,301.17,59.954,1473323404,"201051344000867","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,540296.8,540296.8,6689,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323466,976619.00
09/08/2016 04:30,2,0.000,ALERT,213.06,299.67,59.996,1473323404,"201051344001093","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,547114.0,547114.0,6712,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323468,976620.00
09/08/2016 04:30,2,0.000,ALERT,213.29,301.47,59.986,1473323404,"201051344000900","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,557023.6,557023.6,6700,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323470,976621.00
09/08/2016 04:30,2,0.000,ALERT,213.74,301.17,59.944,1473323404,"201051344000648","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,545924.9,545924.9,6682,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323472,976622.00
09/08/2016 04:30,2,0.000,ALERT,213.51,301.77,59.986,1473323404,"201051344000569","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,557070.0,557070.0,6684,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323474,976623.00
09/08/2016 04:30,2,0.000,ALERT,213.51,301.77,59.986,1473323404,"201051344000983","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,549473.6,549473.6,6678,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323475,976624.00
09/08/2016 04:30,2,0.000,ALERT,213.29,301.17,59.981,1473323404,"201051344001158","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,541338.6,541338.6,6682,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473323477,976625.00
09/08/2016 04:30,2,0.000,ALERT,213.96,302.07,59.981,1473323404,"201051344000576","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,548860.8,548860.8,6700,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473323479,976626.00
09/08/2016 04:30,2,0.000,ALERT,213.06,300.57,59.981,1473323404,"274151322000087","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,761271.2,761271.2,6708,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473323481,976627.00
09/08/2016 04:45,2,0.000,ALERT,213.74,301.17,59.986,1473324303,"201051344000645","219011344069620",0.00,20.30,0,299.37,302.68,0.0,0.0,0.000,548345.2,548345.2,6691,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324305,976628.00
09/08/2016 04:45,2,0.000,ALERT,212.83,300.27,59.970,1473324303,"274151322000085","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,788894.4,788894.4,6630,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473324307,976629.00
09/08/2016 04:45,2,0.000,ALERT,213.74,300.87,59.981,1473324303,"201051344000633","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,539904.2,539904.2,6691,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324308,976630.00
09/08/2016 04:45,2,0.000,ALERT,213.29,301.17,59.975,1473324303,"201051344000469","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,542423.7,542423.7,6706,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324310,976631.00
09/08/2016 04:45,2,0.000,ALERT,212.83,299.67,59.981,1473324303,"201051344000646","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,543087.4,543087.4,6681,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324312,976632.00
09/08/2016 04:45,2,0.000,ALERT,212.38,300.87,59.986,1473324303,"274151322000052","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,810457.6,810457.6,6632,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324314,976633.00
09/08/2016 04:45,2,0.000,ALERT,213.06,299.97,59.975,1473324303,"201051344000585","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,552820.8,552820.8,6676,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324316,976634.00
09/08/2016 04:45,2,0.000,ALERT,213.06,300.27,59.975,1473324303,"201051344001230","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,546181.5,546181.5,6712,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324318,976635.00
09/08/2016 04:45,2,0.000,ALERT,213.29,300.27,59.986,1473324303,"201051344000582","219011344069620",0.00,20.00,0,298.77,301.77,0.0,0.0,0.000,538929.0,538929.0,6674,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324319,976636.00
09/08/2016 04:45,2,0.000,ALERT,212.83,299.67,59.975,1473324303,"201051344000955","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,552799.3,552799.3,6679,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473324321,976637.00
09/08/2016 04:45,2,0.000,ALERT,212.61,299.37,59.986,1473324303,"274151322000094","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,666136.8,666136.8,6762,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324323,976638.00
09/08/2016 04:45,2,0.000,ALERT,213.29,302.07,59.986,1473324303,"201051344000579","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,556728.4,556728.4,6692,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473324325,976639.00
09/08/2016 04:45,2,0.000,ALERT,212.83,299.97,59.981,1473324303,"201051344000890","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,550063.4,550063.4,6675,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473324327,976640.00
09/08/2016 04:45,2,0.000,ALERT,213.06,299.67,59.970,1473324303,"201051344000438","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,551529.0,551529.0,6684,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324328,976641.00
09/08/2016 04:45,2,0.000,ALERT,213.06,299.07,59.981,1473324303,"201051344000417","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,542716.7,542716.7,6682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473324330,976642.00
09/08/2016 04:45,2,0.000,ALERT,212.61,300.57,59.981,1473324303,"274151322000083","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,803104.3,803104.3,6652,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324332,976643.00
09/08/2016 04:45,2,0.000,ALERT,213.06,300.27,59.970,1473324303,"274151322000076","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,857093.5,857093.5,6656,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324334,976644.00
09/08/2016 04:45,2,0.000,ALERT,213.29,302.07,59.975,1473324303,"201051344000868","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,541229.6,541229.6,6697,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324336,976645.00
09/08/2016 04:45,2,0.000,ALERT,212.61,300.87,59.970,1473324303,"274151322000095","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,848454.5,848454.5,6669,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324337,976646.00
09/08/2016 04:45,2,0.000,ALERT,213.06,301.47,59.928,1473324303,"201051344000988","219011344069620",0.00,20.00,0,296.96,302.98,0.0,0.0,0.000,526643.5,526643.5,6703,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324339,976647.00
09/08/2016 04:45,2,0.000,ALERT,212.83,299.37,59.986,1473324303,"201051344001025","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,551551.0,551551.0,6680,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324341,976648.00
09/08/2016 04:45,2,0.000,ALERT,213.29,301.47,59.981,1473324303,"201051344000458","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,548593.1,548593.1,6684,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324343,976649.00
09/08/2016 04:45,2,0.000,ALERT,213.96,301.47,60.012,1473324303,"201051344000853","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,547857.7,547857.7,6688,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324345,976650.00
09/08/2016 04:45,2,0.000,ALERT,213.29,299.67,59.970,1473324303,"201051344000685","219011344069620",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,550772.7,550772.7,6699,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324347,976651.00
09/08/2016 04:45,2,0.000,ALERT,213.06,299.37,59.970,1473324303,"201051344000917","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,547732.6,547732.6,6708,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324348,976652.00
09/08/2016 04:45,2,0.000,ALERT,213.29,300.27,59.991,1473324303,"201051344001145","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,552935.5,552935.5,6707,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473324350,976653.00
09/08/2016 04:45,2,0.000,ALERT,213.06,299.07,59.970,1473324303,"201051344000651","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,545954.5,545954.5,6677,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324352,976654.00
09/08/2016 04:45,2,0.000,ALERT,212.16,300.27,59.970,1473324303,"274151322000088","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,773119.8,773119.8,6638,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324354,976655.00
09/08/2016 04:45,2,0.000,ALERT,213.06,299.37,59.954,1473324303,"274151322000068","219011344069620",0.00,21.50,0,297.26,300.57,0.0,0.0,0.000,666551.0,666551.0,6756,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324355,976656.00
09/08/2016 04:45,2,0.000,ALERT,212.61,299.97,59.970,1473324303,"201051344001135","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,542106.1,542106.1,6673,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324357,976657.00
09/08/2016 04:45,2,0.000,ALERT,213.06,302.37,59.965,1473324303,"201051344000594","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,552988.7,552988.7,6686,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324359,976658.00
09/08/2016 04:45,2,0.000,ALERT,213.29,299.67,59.970,1473324303,"201051344001203","219011344069620",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,550259.2,550259.2,6695,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324361,976659.00
09/08/2016 04:45,2,0.000,ALERT,212.38,300.87,59.975,1473324303,"274151322000054","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,789063.6,789063.6,6632,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324363,976660.00
09/08/2016 04:45,2,0.000,ALERT,213.51,301.47,59.938,1473324303,"201051344000867","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,540296.8,540296.8,6691,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473324364,976661.00
09/08/2016 04:45,2,0.000,ALERT,213.06,299.67,59.965,1473324303,"201051344001093","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,547114.0,547114.0,6714,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324366,976662.00
09/08/2016 04:45,2,0.000,ALERT,213.29,301.77,59.970,1473324303,"201051344000900","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,557023.6,557023.6,6702,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473324368,976663.00
09/08/2016 04:45,2,0.000,ALERT,213.51,301.17,59.970,1473324303,"201051344000648","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,545924.9,545924.9,6684,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473324370,976664.00
09/08/2016 04:45,2,0.000,ALERT,213.51,302.37,59.949,1473324303,"201051344000569","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,557070.0,557070.0,6686,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324372,976665.00
09/08/2016 04:45,2,0.000,ALERT,213.29,302.07,59.954,1473324303,"201051344000983","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,549473.6,549473.6,6680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324373,976666.00
09/08/2016 04:45,2,0.000,ALERT,213.29,301.17,59.970,1473324303,"201051344001158","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,541338.6,541338.6,6684,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473324375,976667.00
09/08/2016 04:45,2,0.000,ALERT,213.74,302.07,59.965,1473324303,"201051344000576","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,548860.8,548860.8,6702,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324377,976668.00
09/08/2016 04:45,2,0.000,ALERT,212.83,299.67,59.975,1473324303,"274151322000087","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,761271.2,761271.2,6710,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473324379,976669.00
09/08/2016 05:00,2,0.000,ALERT,213.06,300.57,59.954,1473325204,"201051344000645","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,548345.2,548345.2,6693,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473325206,976670.00
09/08/2016 05:00,2,0.000,ALERT,212.38,299.67,59.954,1473325204,"274151322000085","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,788894.4,788894.4,6632,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325208,976671.00
09/08/2016 05:00,2,0.000,ALERT,213.29,300.57,59.959,1473325204,"201051344000633","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,539904.2,539904.2,6693,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325210,976672.00
09/08/2016 05:00,2,0.000,ALERT,212.83,300.57,59.965,1473325204,"201051344000469","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,542423.7,542423.7,6708,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325212,976673.00
09/08/2016 05:00,2,0.000,ALERT,212.61,299.67,59.970,1473325204,"201051344000646","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,543087.4,543087.4,6683,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473325213,976674.00
09/08/2016 05:00,2,0.000,ALERT,211.70,299.37,59.949,1473325204,"274151322000052","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,810457.6,810457.6,6634,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325215,976675.00
09/08/2016 05:00,2,0.000,ALERT,213.06,299.97,59.954,1473325204,"201051344000585","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,552820.8,552820.8,6678,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325217,976676.00
09/08/2016 05:00,2,0.000,ALERT,212.61,299.97,59.986,1473325204,"201051344001230","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,546181.5,546181.5,6714,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325219,976677.00
09/08/2016 05:00,2,0.000,ALERT,213.06,300.27,59.970,1473325204,"201051344000582","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,538929.0,538929.0,6676,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325221,976678.00
09/08/2016 05:00,2,0.000,ALERT,212.38,299.67,59.970,1473325204,"201051344000955","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,552799.3,552799.3,6681,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325223,976679.00
09/08/2016 05:00,2,0.000,ALERT,212.16,299.37,59.949,1473325204,"274151322000094","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,666136.8,666136.8,6764,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325224,976680.00
09/08/2016 05:00,2,0.000,ALERT,212.61,301.17,59.933,1473325204,"201051344000579","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,556728.4,556728.4,6694,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325226,976681.00
09/08/2016 05:00,2,0.000,ALERT,212.61,300.27,59.949,1473325204,"201051344000890","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,550063.4,550063.4,6677,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325228,976682.00
09/08/2016 05:00,2,0.000,ALERT,212.83,299.67,59.922,1473325204,"201051344000438","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,551529.0,551529.0,6686,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473325230,976683.00
09/08/2016 05:00,2,0.000,ALERT,212.83,299.07,59.959,1473325204,"201051344000417","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,542716.7,542716.7,6684,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473325232,976684.00
09/08/2016 05:00,2,0.000,ALERT,212.16,299.67,59.949,1473325204,"274151322000083","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,803104.3,803104.3,6654,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325234,976685.00
09/08/2016 05:00,2,0.000,ALERT,212.61,299.37,59.949,1473325204,"274151322000076","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,857093.5,857093.5,6658,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325235,976686.00
09/08/2016 05:00,2,0.000,ALERT,212.61,301.47,59.928,1473325204,"201051344000868","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,541229.6,541229.6,6699,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325237,976687.00
09/08/2016 05:00,2,0.000,ALERT,211.93,300.57,59.954,1473325204,"274151322000095","219011344069620",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,848454.5,848454.5,6671,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325239,976688.00
09/08/2016 05:00,2,0.000,ALERT,212.61,300.57,59.954,1473325204,"201051344000988","219011344069620",0.00,20.00,0,297.26,302.98,0.0,0.0,0.000,526643.5,526643.5,6705,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325241,976689.00
09/08/2016 05:00,2,0.000,ALERT,212.61,299.07,59.949,1473325204,"201051344001025","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,551551.0,551551.0,6682,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473325243,976690.00
09/08/2016 05:00,2,0.000,ALERT,212.61,300.87,59.922,1473325204,"201051344000458","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,548593.1,548593.1,6686,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325245,976691.00
09/08/2016 05:00,2,0.000,ALERT,213.29,300.57,59.949,1473325204,"201051344000853","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,547857.7,547857.7,6690,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325246,976692.00
09/08/2016 05:00,2,0.000,ALERT,213.06,299.67,59.954,1473325204,"201051344000685","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,550772.7,550772.7,6701,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473325248,976693.00
09/08/2016 05:00,2,0.000,ALERT,212.83,299.07,59.949,1473325204,"201051344000917","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,547732.6,547732.6,6710,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325250,976694.00
09/08/2016 05:00,2,0.000,ALERT,212.83,299.67,59.959,1473325204,"201051344001145","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,552935.5,552935.5,6709,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325252,976695.00
09/08/2016 05:00,2,0.000,ALERT,212.83,298.77,59.954,1473325204,"201051344000651","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,545954.5,545954.5,6679,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325253,976696.00
09/08/2016 05:00,2,0.000,ALERT,211.70,299.67,59.917,1473325204,"274151322000088","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,773119.8,773119.8,6640,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325255,976697.00
09/08/2016 05:00,2,0.000,ALERT,212.61,298.47,59.938,1473325204,"274151322000068","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,666551.0,666551.0,6758,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325257,976698.00
09/08/2016 05:00,2,0.000,ALERT,212.38,299.37,59.975,1473325204,"201051344001135","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,542106.1,542106.1,6675,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473325259,976699.00
