ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 05:00,2,0.000,ALERT,212.61,301.77,59.944,1473325204,"201051344000594","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,552988.7,552988.7,6688,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325261,976700.00
09/08/2016 05:00,2,0.000,ALERT,212.83,299.37,59.949,1473325204,"201051344001203","219011344069620",0.00,20.00,0,297.26,302.98,0.0,0.0,0.000,550259.2,550259.2,6697,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325262,976701.00
09/08/2016 05:00,2,0.000,ALERT,211.93,299.67,59.949,1473325204,"274151322000054","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,789063.6,789063.6,6634,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473325264,976702.00
09/08/2016 05:00,2,0.000,ALERT,213.06,300.57,59.907,1473325204,"201051344000867","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,540296.8,540296.8,6693,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325266,976703.00
09/08/2016 05:00,2,0.000,ALERT,212.83,299.67,59.949,1473325204,"201051344001093","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,547114.0,547114.0,6716,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473325268,976704.00
09/08/2016 05:00,2,0.000,ALERT,212.61,300.87,59.959,1473325204,"201051344000900","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,557023.6,557023.6,6704,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325270,976705.00
09/08/2016 05:00,2,0.000,ALERT,213.06,300.27,59.949,1473325204,"201051344000648","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,545924.9,545924.9,6686,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325272,976706.00
09/08/2016 05:00,2,0.000,ALERT,212.83,301.77,59.949,1473325204,"201051344000569","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,557070.0,557070.0,6688,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325274,976707.00
09/08/2016 05:00,2,0.000,ALERT,212.83,301.17,59.944,1473325204,"201051344000983","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,549473.6,549473.6,6682,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325275,976708.00
09/08/2016 05:00,2,0.000,ALERT,212.83,300.57,59.954,1473325204,"201051344001158","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,541338.6,541338.6,6686,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325277,976709.00
09/08/2016 05:00,2,0.000,ALERT,213.06,301.17,59.938,1473325204,"201051344000576","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,548860.8,548860.8,6704,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325279,976710.00
09/08/2016 05:00,2,0.000,ALERT,212.16,298.77,59.938,1473325204,"274151322000087","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,761271.2,761271.2,6712,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473325281,976711.00
09/08/2016 05:15,2,0.000,ALERT,212.83,300.57,59.996,1473326103,"201051344000645","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,548345.2,548345.2,6695,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326105,976712.00
09/08/2016 05:15,2,0.000,ALERT,211.93,299.37,59.981,1473326103,"274151322000085","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,788894.4,788894.4,6634,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326107,976713.00
09/08/2016 05:15,2,0.000,ALERT,213.06,300.27,59.991,1473326103,"201051344000633","219011344069620",0.00,19.80,0,296.66,302.07,0.0,0.0,0.000,539904.2,539904.2,6695,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473326108,976714.00
09/08/2016 05:15,2,0.000,ALERT,212.61,300.27,59.991,1473326103,"201051344000469","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,542423.7,542423.7,6710,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326110,976715.00
09/08/2016 05:15,2,0.000,ACTIVE_NO_POWER,211.93,299.07,59.986,1473326103,"201051344000646","219011344069620",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,543087.4,543087.4,6685,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473326112,976716.00
09/08/2016 05:15,2,0.000,ALERT,211.48,299.37,59.975,1473326103,"274151322000052","219011344069620",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,810457.6,810457.6,6636,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326114,976717.00
09/08/2016 05:15,2,0.000,ALERT,212.38,299.07,59.991,1473326103,"201051344000585","219011344069620",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,552820.8,552820.8,6680,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326116,976718.00
09/08/2016 05:15,2,0.000,ALERT,212.16,299.37,59.986,1473326103,"201051344001230","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,546181.5,546181.5,6716,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473326117,976719.00
09/08/2016 05:15,2,0.000,ALERT,212.61,299.67,59.986,1473326103,"201051344000582","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,538929.0,538929.0,6678,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326119,976720.00
09/08/2016 05:15,2,0.000,ALERT,211.93,299.07,59.991,1473326103,"201051344000955","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,552799.3,552799.3,6683,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326121,976721.00
09/08/2016 05:15,2,0.000,ALERT,211.93,299.07,59.991,1473326103,"274151322000094","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,666136.8,666136.8,6766,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326123,976722.00
09/08/2016 05:15,2,0.000,ALERT,212.38,301.17,59.986,1473326103,"201051344000579","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,556728.4,556728.4,6696,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326125,976723.00
09/08/2016 05:15,2,0.000,ALERT,212.16,299.37,60.018,1473326103,"201051344000890","219011344069620",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,550063.4,550063.4,6679,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473326126,976724.00
09/08/2016 05:15,2,0.000,ALERT,212.38,299.07,59.986,1473326103,"201051344000438","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,551529.0,551529.0,6688,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326128,976725.00
09/08/2016 05:15,2,0.000,ALERT,212.38,298.47,59.986,1473326103,"201051344000417","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,542716.7,542716.7,6686,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326130,976726.00
09/08/2016 05:15,2,0.000,ALERT,212.16,300.27,59.986,1473326103,"274151322000083","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,803104.3,803104.3,6656,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326132,976727.00
09/08/2016 05:15,2,0.000,ALERT,212.61,299.67,59.991,1473326103,"274151322000076","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,857093.5,857093.5,6660,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326134,976728.00
09/08/2016 05:15,2,0.000,ALERT,212.61,301.47,59.986,1473326103,"201051344000868","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,541229.6,541229.6,6701,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326136,976729.00
09/08/2016 05:15,2,0.000,ALERT,211.93,300.57,59.996,1473326103,"274151322000095","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,848454.5,848454.5,6673,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326138,976730.00
09/08/2016 05:15,2,0.000,ALERT,212.38,300.57,59.996,1473326103,"201051344000988","219011344069620",0.00,20.00,0,295.76,302.07,0.0,0.0,0.000,526643.5,526643.5,6707,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326139,976731.00
09/08/2016 05:15,2,0.000,ALERT,212.16,298.47,59.991,1473326103,"201051344001025","219011344069620",0.00,19.50,0,296.36,301.77,0.0,0.0,0.000,551551.0,551551.0,6684,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326141,976732.00
09/08/2016 05:15,2,0.000,ALERT,212.61,300.87,59.996,1473326103,"201051344000458","219011344069620",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,548593.1,548593.1,6688,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326143,976733.00
09/08/2016 05:15,2,0.000,ALERT,213.06,300.87,59.986,1473326103,"201051344000853","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,547857.7,547857.7,6692,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326145,976734.00
09/08/2016 05:15,2,0.000,ALERT,212.61,299.07,59.996,1473326103,"201051344000685","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,550772.7,550772.7,6703,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326147,976735.00
09/08/2016 05:15,2,0.000,ALERT,212.38,298.47,59.996,1473326103,"201051344000917","219011344069620",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,547732.6,547732.6,6712,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473326149,976736.00
09/08/2016 05:15,2,0.000,ALERT,212.38,299.37,59.986,1473326103,"201051344001145","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,552935.5,552935.5,6711,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473326150,976737.00
09/08/2016 05:15,2,0.000,ALERT,212.38,298.17,59.996,1473326103,"201051344000651","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,545954.5,545954.5,6681,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473326152,976738.00
09/08/2016 05:15,2,0.000,ALERT,211.70,299.37,59.986,1473326103,"274151322000088","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,773119.8,773119.8,6642,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326154,976739.00
09/08/2016 05:15,2,0.000,ALERT,212.38,298.47,59.986,1473326103,"274151322000068","219011344069620",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,666551.0,666551.0,6760,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473326156,976740.00
09/08/2016 05:15,2,0.000,ALERT,211.93,298.77,59.986,1473326103,"201051344001135","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,542106.1,542106.1,6677,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326158,976741.00
09/08/2016 05:15,2,0.000,ALERT,212.38,301.47,59.991,1473326103,"201051344000594","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,552988.7,552988.7,6690,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326159,976742.00
09/08/2016 05:15,2,0.000,ALERT,212.38,298.77,59.954,1473326103,"201051344001203","219011344069620",0.00,20.00,0,296.66,302.68,0.0,0.0,0.000,550259.2,550259.2,6699,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473326161,976743.00
09/08/2016 05:15,2,0.000,ALERT,211.93,299.67,59.986,1473326103,"274151322000054","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,789063.6,789063.6,6636,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473326163,976744.00
09/08/2016 05:15,2,0.000,ALERT,212.83,300.27,59.986,1473326103,"201051344000867","219011344069620",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,540296.8,540296.8,6695,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326165,976745.00
09/08/2016 05:15,2,0.000,ALERT,212.38,299.07,59.986,1473326103,"201051344001093","219011344069620",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,547114.0,547114.0,6718,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326167,976746.00
09/08/2016 05:15,2,0.000,ALERT,212.61,300.87,59.986,1473326103,"201051344000900","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,557023.6,557023.6,6706,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326168,976747.00
09/08/2016 05:15,2,0.000,ALERT,212.83,299.97,59.986,1473326103,"201051344000648","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,545924.9,545924.9,6688,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473326170,976748.00
09/08/2016 05:15,2,0.000,ALERT,212.61,301.17,59.986,1473326103,"201051344000569","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,557070.0,557070.0,6690,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326172,976749.00
09/08/2016 05:15,2,0.000,ALERT,212.16,300.27,59.981,1473326103,"201051344000983","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,549473.6,549473.6,6684,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326174,976750.00
09/08/2016 05:15,2,0.000,ALERT,212.38,300.27,59.986,1473326103,"201051344001158","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,541338.6,541338.6,6688,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326176,976751.00
09/08/2016 05:15,2,0.000,ALERT,212.83,300.87,59.944,1473326103,"201051344000576","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,548860.8,548860.8,6706,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326178,976752.00
09/08/2016 05:15,2,0.000,ALERT,211.70,298.77,59.991,1473326103,"274151322000087","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,761271.2,761271.2,6714,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473326179,976753.00
09/08/2016 05:30,2,0.000,ALERT,212.38,299.37,59.996,1473327003,"201051344000645","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,548345.2,548345.2,6697,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327005,976754.00
09/08/2016 05:30,2,0.000,ALERT,211.48,298.47,59.986,1473327003,"274151322000085","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,788894.4,788894.4,6636,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327007,976755.00
09/08/2016 05:30,2,0.000,ALERT,212.38,299.07,60.018,1473327003,"201051344000633","219011344069620",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,539904.2,539904.2,6697,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327009,976756.00
09/08/2016 05:30,2,0.000,ALERT,211.93,299.37,59.949,1473327003,"201051344000469","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,542423.7,542423.7,6712,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327010,976757.00
09/08/2016 05:30,2,0.000,ALERT,211.03,297.87,59.986,1473327003,"201051344000646","219011344069620",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,543087.4,543087.4,6686,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327012,976758.00
09/08/2016 05:30,2,0.000,ALERT,211.03,298.17,59.986,1473327003,"274151322000052","219011344069620",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,810457.6,810457.6,6638,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327014,976759.00
09/08/2016 05:30,2,0.000,ALERT,211.48,298.17,59.991,1473327003,"201051344000585","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,552820.8,552820.8,6682,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327016,976760.00
09/08/2016 05:30,2,0.000,ALERT,211.03,298.47,59.975,1473327003,"201051344001230","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,546181.5,546181.5,6718,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327018,976761.00
09/08/2016 05:30,2,0.000,ALERT,211.70,298.77,59.996,1473327003,"201051344000582","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,538929.0,538929.0,6680,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327019,976762.00
09/08/2016 05:30,2,0.000,ALERT,211.03,298.17,59.996,1473327003,"201051344000955","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,552799.3,552799.3,6685,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327021,976763.00
09/08/2016 05:30,2,0.000,ALERT,211.48,298.47,59.986,1473327003,"274151322000094","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,666136.8,666136.8,6768,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327023,976764.00
09/08/2016 05:30,2,0.000,ALERT,211.93,299.97,59.991,1473327003,"201051344000579","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,556728.4,556728.4,6698,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327025,976765.00
09/08/2016 05:30,2,0.000,ALERT,211.25,298.47,59.986,1473327003,"201051344000890","219011344069620",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,550063.4,550063.4,6681,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327027,976766.00
09/08/2016 05:30,2,0.000,ALERT,211.48,297.87,59.996,1473327003,"201051344000438","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,551529.0,551529.0,6690,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327028,976767.00
09/08/2016 05:30,2,0.000,ALERT,211.48,297.26,60.002,1473327003,"201051344000417","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,542716.7,542716.7,6688,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327030,976768.00
09/08/2016 05:30,2,0.000,ALERT,211.48,299.07,59.991,1473327003,"274151322000083","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,803104.3,803104.3,6658,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327032,976769.00
09/08/2016 05:30,2,0.000,ALERT,211.70,298.17,59.986,1473327003,"274151322000076","219011344069620",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,857093.5,857093.5,6662,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327034,976770.00
09/08/2016 05:30,2,0.000,ALERT,211.70,299.97,59.981,1473327003,"201051344000868","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,541229.6,541229.6,6703,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327036,976771.00
09/08/2016 05:30,2,0.000,ALERT,211.25,299.67,59.986,1473327003,"274151322000095","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,848454.5,848454.5,6675,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327037,976772.00
09/08/2016 05:30,2,0.000,ALERT,211.70,299.37,59.986,1473327003,"201051344000988","219011344069620",0.00,20.00,0,295.76,302.07,0.0,0.0,0.000,526643.5,526643.5,6709,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327039,976773.00
09/08/2016 05:30,2,0.000,ALERT,211.25,297.57,59.986,1473327003,"201051344001025","219011344069620",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,551551.0,551551.0,6686,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327041,976774.00
09/08/2016 05:30,2,0.000,ALERT,211.70,299.37,59.986,1473327003,"201051344000458","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,548593.1,548593.1,6690,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327043,976775.00
09/08/2016 05:30,2,0.000,ALERT,212.38,299.67,59.991,1473327003,"201051344000853","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,547857.7,547857.7,6694,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327044,976776.00
09/08/2016 05:30,2,0.000,ALERT,211.48,298.17,59.975,1473327003,"201051344000685","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,550772.7,550772.7,6705,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327046,976777.00
09/08/2016 05:30,2,0.000,ALERT,211.48,297.87,59.986,1473327003,"201051344000917","219011344069620",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,547732.6,547732.6,6714,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327048,976778.00
09/08/2016 05:30,2,0.000,ALERT,211.48,298.47,59.991,1473327003,"201051344001145","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,552935.5,552935.5,6713,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327050,976779.00
09/08/2016 05:30,2,0.000,ALERT,211.25,297.26,59.991,1473327003,"201051344000651","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,545954.5,545954.5,6683,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327052,976780.00
09/08/2016 05:30,2,0.000,ALERT,211.03,298.17,59.981,1473327003,"274151322000088","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,773119.8,773119.8,6644,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327054,976781.00
09/08/2016 05:30,2,0.000,ALERT,211.93,297.57,59.981,1473327003,"274151322000068","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,666551.0,666551.0,6762,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327056,976782.00
09/08/2016 05:30,2,0.000,ALERT,211.03,298.17,59.981,1473327003,"201051344001135","219011344069620",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,542106.1,542106.1,6679,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327058,976783.00
09/08/2016 05:30,2,0.000,ALERT,211.70,300.27,59.996,1473327003,"201051344000594","219011344069620",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,552988.7,552988.7,6692,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327059,976784.00
09/08/2016 05:30,2,0.000,ALERT,211.48,297.87,59.986,1473327003,"201051344001203","219011344069620",0.00,20.00,0,296.06,302.07,0.0,0.0,0.000,550259.2,550259.2,6701,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327061,976785.00
09/08/2016 05:30,2,0.000,ALERT,211.25,298.47,59.944,1473327003,"274151322000054","219011344069620",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,789063.6,789063.6,6638,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327063,976786.00
09/08/2016 05:30,2,0.000,ALERT,212.16,299.37,59.965,1473327003,"201051344000867","219011344069620",0.00,20.30,0,297.57,302.68,0.0,0.0,0.000,540296.8,540296.8,6697,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327065,976787.00
09/08/2016 05:30,2,0.000,ALERT,211.25,298.17,59.991,1473327003,"201051344001093","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,547114.0,547114.0,6720,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327067,976788.00
09/08/2016 05:30,2,0.000,ALERT,211.70,299.37,59.986,1473327003,"201051344000900","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,557023.6,557023.6,6708,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327068,976789.00
09/08/2016 05:30,2,0.000,ALERT,212.16,299.07,59.981,1473327003,"201051344000648","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,545924.9,545924.9,6690,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327070,976790.00
09/08/2016 05:30,2,0.000,ALERT,211.93,299.97,59.991,1473327003,"201051344000569","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,557070.0,557070.0,6692,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327072,976791.00
09/08/2016 05:30,2,0.000,ALERT,211.93,299.67,59.975,1473327003,"201051344000983","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,549473.6,549473.6,6686,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327074,976792.00
09/08/2016 05:30,2,0.000,ALERT,211.70,299.07,59.975,1473327003,"201051344001158","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,541338.6,541338.6,6690,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327076,976793.00
09/08/2016 05:30,2,0.000,ALERT,212.16,299.97,59.975,1473327003,"201051344000576","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,548860.8,548860.8,6708,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327077,976794.00
09/08/2016 05:30,2,0.000,ALERT,211.25,297.26,59.975,1473327003,"274151322000087","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,761271.2,761271.2,6716,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327079,976795.00
09/08/2016 05:45,2,0.000,ALERT,211.70,299.37,59.981,1473327903,"201051344000645","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,548345.2,548345.2,6699,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327905,976796.00
09/08/2016 05:45,2,0.000,ALERT,210.80,297.57,59.986,1473327903,"274151322000085","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,788894.4,788894.4,6638,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327907,976797.00
09/08/2016 05:45,2,0.000,ALERT,211.70,299.07,59.981,1473327903,"201051344000633","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,539904.2,539904.2,6699,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327909,976798.00
09/08/2016 05:45,2,0.000,ALERT,211.25,299.07,59.981,1473327903,"201051344000469","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,542423.7,542423.7,6714,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327910,976799.00
09/08/2016 05:45,2,0.000,ALERT,210.35,297.57,59.986,1473327903,"201051344000646","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,543087.4,543087.4,6688,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327912,976800.00
09/08/2016 05:45,2,0.000,ALERT,210.35,297.57,59.991,1473327903,"274151322000052","219011344069620",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,810457.6,810457.6,6640,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327914,976801.00
09/08/2016 05:45,2,0.000,ALERT,211.03,297.87,59.986,1473327903,"201051344000585","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,552820.8,552820.8,6684,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327916,976802.00
09/08/2016 05:45,2,0.000,ALERT,210.57,297.87,60.028,1473327903,"201051344001230","219011344069620",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,546181.5,546181.5,6720,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327918,976803.00
09/08/2016 05:45,2,0.000,ALERT,211.25,298.17,59.970,1473327903,"201051344000582","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,538929.0,538929.0,6682,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327920,976804.00
09/08/2016 05:45,2,0.000,ALERT,210.35,297.57,59.986,1473327903,"201051344000955","219011344069620",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,552799.3,552799.3,6687,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327921,976805.00
09/08/2016 05:45,2,0.000,ALERT,210.80,297.57,59.996,1473327903,"274151322000094","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,666136.8,666136.8,6770,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327923,976806.00
09/08/2016 05:45,2,0.000,ALERT,211.25,299.67,59.954,1473327903,"201051344000579","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,556728.4,556728.4,6700,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327925,976807.00
09/08/2016 05:45,2,0.000,ALERT,210.80,297.87,59.991,1473327903,"201051344000890","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,550063.4,550063.4,6683,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327927,976808.00
09/08/2016 05:45,2,0.000,ALERT,211.03,297.57,59.996,1473327903,"201051344000438","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,551529.0,551529.0,6692,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327929,976809.00
09/08/2016 05:45,2,0.000,ALERT,210.80,296.96,60.002,1473327903,"201051344000417","219011344069620",0.00,20.00,0,295.46,298.77,0.0,0.0,0.000,542716.7,542716.7,6690,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327930,976810.00
09/08/2016 05:45,2,0.000,ALERT,210.80,297.87,59.975,1473327903,"274151322000083","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,803104.3,803104.3,6660,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327932,976811.00
09/08/2016 05:45,2,0.000,ALERT,211.25,297.87,59.986,1473327903,"274151322000076","219011344069620",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,857093.5,857093.5,6664,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327934,976812.00
09/08/2016 05:45,2,0.000,ALERT,211.25,299.67,59.991,1473327903,"201051344000868","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,541229.6,541229.6,6705,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327936,976813.00
09/08/2016 05:45,2,0.000,ALERT,210.80,298.77,59.991,1473327903,"274151322000095","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,848454.5,848454.5,6677,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327938,976814.00
09/08/2016 05:45,2,0.000,ALERT,211.25,299.07,60.007,1473327903,"201051344000988","219011344069620",0.00,20.00,0,295.16,301.47,0.0,0.0,0.000,526643.5,526643.5,6711,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327939,976815.00
09/08/2016 05:45,2,0.000,ALERT,210.57,296.96,59.986,1473327903,"201051344001025","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,551551.0,551551.0,6688,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327941,976816.00
09/08/2016 05:45,2,0.000,ALERT,211.25,299.07,60.034,1473327903,"201051344000458","219011344069620",0.00,20.70,0,297.26,302.37,0.0,0.0,0.000,548593.1,548593.1,6692,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327943,976817.00
09/08/2016 05:45,2,0.000,ALERT,211.93,299.07,59.954,1473327903,"201051344000853","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,547857.7,547857.7,6696,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327945,976818.00
09/08/2016 05:45,2,0.000,ALERT,211.03,297.57,59.981,1473327903,"201051344000685","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,550772.7,550772.7,6707,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327946,976819.00
09/08/2016 05:45,2,0.000,ALERT,210.80,296.96,59.949,1473327903,"201051344000917","219011344069620",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,547732.6,547732.6,6716,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327948,976820.00
09/08/2016 05:45,2,0.000,ALERT,211.03,297.87,59.986,1473327903,"201051344001145","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,552935.5,552935.5,6715,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327950,976821.00
09/08/2016 05:45,2,0.000,ALERT,210.80,296.66,59.954,1473327903,"201051344000651","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,545954.5,545954.5,6685,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327952,976822.00
09/08/2016 05:45,2,0.000,ALERT,210.35,297.87,59.975,1473327903,"274151322000088","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,773119.8,773119.8,6646,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327954,976823.00
09/08/2016 05:45,2,0.000,ALERT,211.48,297.26,60.018,1473327903,"274151322000068","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,666551.0,666551.0,6764,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327956,976824.00
09/08/2016 05:45,2,0.000,ALERT,210.57,297.57,59.991,1473327903,"201051344001135","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,542106.1,542106.1,6681,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327957,976825.00
09/08/2016 05:45,2,0.000,ALERT,211.25,299.97,60.028,1473327903,"201051344000594","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,552988.7,552988.7,6694,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327959,976826.00
09/08/2016 05:45,2,0.000,ALERT,210.80,297.26,59.981,1473327903,"201051344001203","219011344069620",0.00,20.00,0,295.76,301.17,0.0,0.0,0.000,550259.2,550259.2,6703,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327961,976827.00
09/08/2016 05:45,2,0.000,ALERT,210.80,298.47,59.954,1473327903,"274151322000054","219011344069620",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,789063.6,789063.6,6640,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327963,976828.00
09/08/2016 05:45,2,0.000,ALERT,211.70,299.07,59.991,1473327903,"201051344000867","219011344069620",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,540296.8,540296.8,6699,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327964,976829.00
09/08/2016 05:45,2,0.000,ALERT,210.80,297.57,59.959,1473327903,"201051344001093","219011344069620",0.00,20.70,0,296.36,299.67,0.0,0.0,0.000,547114.0,547114.0,6722,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327966,976830.00
09/08/2016 05:45,2,0.000,ALERT,211.25,299.07,59.981,1473327903,"201051344000900","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,557023.6,557023.6,6710,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327968,976831.00
09/08/2016 05:45,2,0.000,ALERT,211.48,298.47,59.991,1473327903,"201051344000648","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,545924.9,545924.9,6692,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327970,976832.00
09/08/2016 05:45,2,0.000,ALERT,211.48,299.67,59.991,1473327903,"201051344000569","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,557070.0,557070.0,6694,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327972,976833.00
09/08/2016 05:45,2,0.000,ALERT,211.25,299.37,59.965,1473327903,"201051344000983","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,549473.6,549473.6,6688,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473327973,976834.00
09/08/2016 05:45,2,0.000,ALERT,211.25,299.07,59.981,1473327903,"201051344001158","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,541338.6,541338.6,6692,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327975,976835.00
09/08/2016 05:45,2,0.000,ALERT,211.70,299.67,59.991,1473327903,"201051344000576","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,548860.8,548860.8,6710,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327977,976836.00
09/08/2016 05:45,2,0.000,ALERT,211.03,297.57,59.975,1473327903,"274151322000087","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,761271.2,761271.2,6718,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473327979,976837.00
09/08/2016 06:00,2,0.000,ALERT,211.70,298.17,59.991,1473328803,"201051344000645","219011344069620",0.00,20.30,0,295.46,301.17,0.0,0.0,0.000,548345.2,548345.2,6701,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473328805,976838.00
09/08/2016 06:00,2,0.000,ALERT,210.12,295.76,59.991,1473328803,"274151322000085","219011344069620",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,788894.4,788894.4,6640,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328807,976839.00
09/08/2016 06:00,2,0.000,ALERT,211.70,297.87,59.996,1473328803,"201051344000633","219011344069620",0.00,19.80,0,294.26,300.57,0.0,0.0,0.000,539904.2,539904.2,6701,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473328809,976840.00
09/08/2016 06:00,2,0.000,ALERT,211.03,297.57,59.991,1473328803,"201051344000469","219011344069620",0.00,19.50,0,294.86,300.57,0.0,0.0,0.000,542423.7,542423.7,6716,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328811,976841.00
09/08/2016 06:00,2,0.000,ALERT,210.80,296.66,59.996,1473328803,"201051344000646","219011344069620",0.00,19.80,0,293.96,299.37,0.0,0.0,0.000,543087.4,543087.4,6690,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473328813,976842.00
09/08/2016 06:00,2,0.000,ALERT,209.90,295.76,60.012,1473328803,"274151322000052","219011344069620",0.00,21.30,0,294.26,299.97,0.0,0.0,0.000,810457.6,810457.6,6642,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328814,976843.00
09/08/2016 06:00,2,0.000,ALERT,211.03,296.96,60.007,1473328803,"201051344000585","219011344069620",0.00,20.00,0,294.26,299.67,0.0,0.0,0.000,552820.8,552820.8,6686,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328816,976844.00
