ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 06:00,2,0.000,ALERT,211.03,296.96,60.007,1473328803,"201051344001230","219011344069620",0.00,19.80,0,294.86,299.97,0.0,0.0,0.000,546181.5,546181.5,6722,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473328818,976845.00
09/08/2016 06:00,2,0.000,ALERT,211.48,297.57,59.986,1473328803,"201051344000582","219011344069620",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,538929.0,538929.0,6684,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473328820,976846.00
09/08/2016 06:00,2,0.000,ALERT,210.57,296.36,59.949,1473328803,"201051344000955","219011344069620",0.00,20.00,0,294.26,299.37,0.0,0.0,0.000,552799.3,552799.3,6689,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328822,976847.00
09/08/2016 06:00,2,0.000,ALERT,210.57,296.66,59.991,1473328803,"274151322000094","219011344069620",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,666136.8,666136.8,6772,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328823,976848.00
09/08/2016 06:00,2,0.000,ALERT,211.25,299.07,59.996,1473328803,"201051344000579","219011344069620",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,556728.4,556728.4,6702,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328825,976849.00
09/08/2016 06:00,2,0.000,ALERT,211.03,297.26,59.959,1473328803,"201051344000890","219011344069620",0.00,20.30,0,294.86,300.57,0.0,0.0,0.000,550063.4,550063.4,6685,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328827,976850.00
09/08/2016 06:00,2,0.000,ALERT,211.25,296.96,60.018,1473328803,"201051344000438","219011344069620",0.00,19.80,0,294.56,299.97,0.0,0.0,0.000,551529.0,551529.0,6694,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328829,976851.00
09/08/2016 06:00,2,0.000,ALERT,211.03,296.06,59.996,1473328803,"201051344000417","219011344069620",0.00,20.00,0,293.66,298.77,0.0,0.0,0.000,542716.7,542716.7,6692,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328831,976852.00
09/08/2016 06:00,2,0.000,ALERT,210.80,297.87,59.991,1473328803,"274151322000083","219011344069620",0.00,21.00,0,294.56,299.67,0.0,0.0,0.000,803104.3,803104.3,6662,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328833,976853.00
09/08/2016 06:00,2,0.000,ALERT,211.25,296.66,60.018,1473328803,"274151322000076","219011344069620",0.00,21.00,0,294.26,299.67,0.0,0.0,0.000,857093.5,857093.5,6666,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328835,976854.00
09/08/2016 06:00,2,0.000,ALERT,211.25,299.07,59.986,1473328803,"201051344000868","219011344069620",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,541229.6,541229.6,6707,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473328836,976855.00
09/08/2016 06:00,2,0.000,ALERT,210.57,298.17,59.986,1473328803,"274151322000095","219011344069620",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,848454.5,848454.5,6679,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328838,976856.00
09/08/2016 06:00,2,0.000,ALERT,211.25,298.17,59.986,1473328803,"201051344000988","219011344069620",0.00,20.00,0,293.36,300.27,0.0,0.0,0.000,526643.5,526643.5,6713,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473328840,976857.00
09/08/2016 06:00,2,0.000,ALERT,210.80,296.06,60.002,1473328803,"201051344001025","219011344069620",0.00,19.50,0,293.66,300.27,0.0,0.0,0.000,551551.0,551551.0,6690,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328842,976858.00
09/08/2016 06:00,2,0.000,ALERT,211.48,299.07,59.986,1473328803,"201051344000458","219011344069620",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,548593.1,548593.1,6694,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328844,976859.00
09/08/2016 06:00,2,0.000,ALERT,212.16,298.77,59.975,1473328803,"201051344000853","219011344069620",0.00,19.80,0,295.46,300.87,0.0,0.0,0.000,547857.7,547857.7,6698,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473328845,976860.00
09/08/2016 06:00,2,0.000,ALERT,211.25,296.66,59.981,1473328803,"201051344000685","219011344069620",0.00,20.00,0,294.56,299.67,0.0,0.0,0.000,550772.7,550772.7,6709,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328847,976861.00
09/08/2016 06:00,2,0.000,ALERT,211.03,296.06,59.981,1473328803,"201051344000917","219011344069620",0.00,21.00,0,293.36,299.07,0.0,0.0,0.000,547732.6,547732.6,6718,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328849,976862.00
09/08/2016 06:00,2,0.000,ALERT,211.25,296.96,59.981,1473328803,"201051344001145","219011344069620",0.00,19.80,0,294.56,300.57,0.0,0.0,0.000,552935.5,552935.5,6717,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328851,976863.00
09/08/2016 06:00,2,0.000,ALERT,211.03,295.76,59.975,1473328803,"201051344000651","219011344069620",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,545954.5,545954.5,6687,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473328852,976864.00
09/08/2016 06:00,2,0.000,ALERT,210.35,297.26,60.007,1473328803,"274151322000088","219011344069620",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,773119.8,773119.8,6648,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328854,976865.00
09/08/2016 06:00,2,0.000,ALERT,211.25,296.36,59.986,1473328803,"274151322000068","219011344069620",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,666551.0,666551.0,6766,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328856,976866.00
09/08/2016 06:00,2,0.000,ALERT,210.80,296.36,59.959,1473328803,"201051344001135","219011344069620",0.00,20.00,0,294.26,299.97,0.0,0.0,0.000,542106.1,542106.1,6683,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328858,976867.00
09/08/2016 06:00,2,0.000,ALERT,211.25,299.07,59.965,1473328803,"201051344000594","219011344069620",0.00,20.00,0,295.76,301.47,0.0,0.0,0.000,552988.7,552988.7,6696,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473328860,976868.00
09/08/2016 06:00,2,0.000,ALERT,211.03,296.36,59.959,1473328803,"201051344001203","219011344069620",0.00,20.00,0,294.26,301.17,0.0,0.0,0.000,550259.2,550259.2,6705,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328861,976869.00
09/08/2016 06:00,2,0.000,ALERT,210.57,296.96,59.949,1473328803,"274151322000054","219011344069620",0.00,21.50,0,294.56,299.97,0.0,0.0,0.000,789063.6,789063.6,6642,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328863,976870.00
09/08/2016 06:00,2,0.000,ALERT,211.48,298.17,59.981,1473328803,"201051344000867","219011344069620",0.00,20.30,0,295.16,301.17,0.0,0.0,0.000,540296.8,540296.8,6701,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328865,976871.00
09/08/2016 06:00,2,0.000,ALERT,210.80,296.66,60.012,1473328803,"201051344001093","219011344069620",0.00,20.70,0,294.56,299.67,0.0,0.0,0.000,547114.0,547114.0,6724,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328867,976872.00
09/08/2016 06:00,2,0.000,ALERT,211.25,298.47,59.965,1473328803,"201051344000900","219011344069620",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,557023.6,557023.6,6712,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328869,976873.00
09/08/2016 06:00,2,0.000,ALERT,211.48,297.87,59.907,1473328803,"201051344000648","219011344069620",0.00,19.50,0,295.16,300.87,0.0,0.0,0.000,545924.9,545924.9,6694,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328871,976874.00
09/08/2016 06:00,2,0.000,ALERT,211.48,299.07,59.922,1473328803,"201051344000569","219011344069620",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,557070.0,557070.0,6696,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328873,976875.00
09/08/2016 06:00,2,0.000,ALERT,211.25,298.77,59.959,1473328803,"201051344000983","219011344069620",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,549473.6,549473.6,6690,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328875,976876.00
09/08/2016 06:00,2,0.000,ALERT,211.48,298.47,59.949,1473328803,"201051344001158","219011344069620",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,541338.6,541338.6,6694,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473328876,976877.00
09/08/2016 06:00,2,0.000,ALERT,211.93,298.77,59.944,1473328803,"201051344000576","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,548860.8,548860.8,6712,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473328878,976878.00
09/08/2016 06:00,2,0.000,ALERT,210.80,296.66,59.986,1473328803,"274151322000087","219011344069620",0.00,21.80,0,293.66,299.07,0.0,0.0,0.000,761271.2,761271.2,6720,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473328880,976879.00
09/08/2016 06:15,2,0.000,ALERT,211.25,296.96,59.965,1473329703,"201051344000645","219011344069620",0.00,20.30,0,295.76,302.68,0.0,0.0,0.000,548345.2,548345.2,6703,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473329705,976880.00
09/08/2016 06:15,2,0.000,ALERT,210.57,296.36,59.959,1473329703,"274151322000085","219011344069620",0.00,21.30,0,294.56,303.28,0.0,0.0,0.000,788894.4,788894.4,6642,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329707,976881.00
09/08/2016 06:15,2,0.000,ALERT,211.48,296.96,59.954,1473329703,"201051344000633","219011344069620",0.00,19.80,0,294.26,302.07,0.0,0.0,0.000,539904.2,539904.2,6703,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329709,976882.00
09/08/2016 06:15,2,0.000,ALERT,211.03,296.96,59.954,1473329703,"201051344000469","219011344069620",0.00,19.30,0,294.86,301.77,0.0,0.0,0.000,542423.7,542423.7,6718,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329711,976883.00
09/08/2016 06:15,2,0.000,ALERT,210.80,296.66,59.954,1473329703,"201051344000646","219011344069620",0.00,19.80,0,294.26,302.07,0.0,0.0,0.000,543087.4,543087.4,6692,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473329712,976884.00
09/08/2016 06:15,2,0.000,ALERT,210.35,297.57,59.954,1473329703,"274151322000052","219011344069620",0.00,21.30,0,294.56,303.88,0.0,0.0,0.000,810457.6,810457.6,6644,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473329714,976885.00
09/08/2016 06:15,2,0.000,ALERT,211.25,296.96,59.954,1473329703,"201051344000585","219011344069620",0.00,20.00,0,294.26,302.07,0.0,0.0,0.000,552820.8,552820.8,6688,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473329716,976886.00
09/08/2016 06:15,2,0.000,ALERT,211.03,297.26,59.965,1473329703,"201051344001230","219011344069620",0.00,19.80,0,295.16,302.68,0.0,0.0,0.000,546181.5,546181.5,6724,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329718,976887.00
09/08/2016 06:15,2,0.000,ALERT,211.48,297.57,59.965,1473329703,"201051344000582","219011344069620",0.00,19.80,0,295.46,302.98,0.0,0.0,0.000,538929.0,538929.0,6686,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473329720,976888.00
09/08/2016 06:15,2,0.000,ALERT,210.80,296.66,59.965,1473329703,"201051344000955","219011344069620",0.00,20.00,0,294.26,302.07,0.0,0.0,0.000,552799.3,552799.3,6691,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329721,976889.00
09/08/2016 06:15,2,0.000,ALERT,210.57,296.36,59.933,1473329703,"274151322000094","219011344069620",0.00,20.70,0,294.86,302.68,0.0,0.0,0.000,666136.8,666136.8,6774,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329723,976890.00
09/08/2016 06:15,2,0.000,ALERT,210.80,297.57,59.991,1473329703,"201051344000579","219011344069620",0.00,20.00,0,296.36,303.28,0.0,0.0,0.000,556728.4,556728.4,6704,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473329725,976891.00
09/08/2016 06:15,2,0.000,ALERT,210.80,297.26,59.965,1473329703,"201051344000890","219011344069620",0.00,20.00,0,295.16,302.68,0.0,0.0,0.000,550063.4,550063.4,6687,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329727,976892.00
09/08/2016 06:15,2,0.000,ALERT,211.25,296.96,60.002,1473329703,"201051344000438","219011344069620",0.00,19.80,0,294.86,302.37,0.0,0.0,0.000,551529.0,551529.0,6696,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473329729,976893.00
09/08/2016 06:15,2,0.000,ALERT,211.03,296.06,59.965,1473329703,"201051344000417","219011344069620",0.00,20.00,0,293.96,301.77,0.0,0.0,0.000,542716.7,542716.7,6694,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329730,976894.00
09/08/2016 06:15,2,0.000,ALERT,210.57,296.96,59.965,1473329703,"274151322000083","219011344069620",0.00,21.00,0,295.76,304.18,0.0,0.0,0.000,803104.3,803104.3,6664,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329732,976895.00
09/08/2016 06:15,2,0.000,ALERT,211.03,296.96,59.970,1473329703,"274151322000076","219011344069620",0.00,21.00,0,295.16,303.28,0.0,0.0,0.000,857093.5,857093.5,6668,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473329734,976896.00
09/08/2016 06:15,2,0.000,ALERT,210.80,297.87,59.959,1473329703,"201051344000868","219011344069620",0.00,19.80,0,296.36,303.58,0.0,0.0,0.000,541229.6,541229.6,6709,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329736,976897.00
09/08/2016 06:15,2,0.000,ALERT,210.57,297.87,59.970,1473329703,"274151322000095","219011344069620",0.00,20.30,0,296.36,304.48,0.0,0.0,0.000,848454.5,848454.5,6681,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329738,976898.00
09/08/2016 06:15,2,0.000,ALERT,210.80,296.96,59.970,1473329703,"201051344000988","219011344069620",0.00,20.00,0,293.36,301.77,0.0,0.0,0.000,526643.5,526643.5,6715,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329740,976899.00
09/08/2016 06:15,2,0.000,ALERT,210.80,296.06,59.970,1473329703,"201051344001025","219011344069620",0.00,19.50,0,294.26,302.07,0.0,0.0,0.000,551551.0,551551.0,6692,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329741,976900.00
09/08/2016 06:15,2,0.000,ALERT,210.80,297.26,59.970,1473329703,"201051344000458","219011344069620",0.00,20.70,0,296.06,303.58,0.0,0.0,0.000,548593.1,548593.1,6696,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473329743,976901.00
09/08/2016 06:15,2,0.000,ALERT,211.25,296.96,59.970,1473329703,"201051344000853","219011344069620",0.00,19.80,0,295.76,302.68,0.0,0.0,0.000,547857.7,547857.7,6700,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329745,976902.00
09/08/2016 06:15,2,0.000,ALERT,211.25,296.66,59.975,1473329703,"201051344000685","219011344069620",0.00,20.00,0,294.86,302.68,0.0,0.0,0.000,550772.7,550772.7,6711,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329747,976903.00
09/08/2016 06:15,2,0.000,ALERT,211.03,296.06,60.012,1473329703,"201051344000917","219011344069620",0.00,20.70,0,293.66,301.77,0.0,0.0,0.000,547732.6,547732.6,6720,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329749,976904.00
09/08/2016 06:15,2,0.000,ALERT,211.03,296.66,59.965,1473329703,"201051344001145","219011344069620",0.00,19.80,0,294.86,302.68,0.0,0.0,0.000,552935.5,552935.5,6719,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329751,976905.00
09/08/2016 06:15,2,0.000,ALERT,211.03,295.76,59.965,1473329703,"201051344000651","219011344069620",0.00,19.50,0,293.96,301.17,0.0,0.0,0.000,545954.5,545954.5,6689,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329753,976906.00
09/08/2016 06:15,2,0.000,ALERT,209.90,295.76,59.981,1473329703,"274151322000088","219011344069620",0.00,21.30,0,295.46,303.58,0.0,0.0,0.000,773119.8,773119.8,6650,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473329754,976907.00
09/08/2016 06:15,2,0.000,ALERT,210.80,295.76,59.970,1473329703,"274151322000068","219011344069620",0.00,21.50,0,294.56,302.68,0.0,0.0,0.000,666551.0,666551.0,6768,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329756,976908.00
09/08/2016 06:15,2,0.000,ALERT,210.80,296.66,59.986,1473329703,"201051344001135","219011344069620",0.00,19.80,0,294.56,301.77,0.0,0.0,0.000,542106.1,542106.1,6685,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473329758,976909.00
09/08/2016 06:15,2,0.000,ALERT,210.57,297.87,59.965,1473329703,"201051344000594","219011344069620",0.00,19.80,0,295.76,303.28,0.0,0.0,0.000,552988.7,552988.7,6698,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329760,976910.00
09/08/2016 06:15,2,0.000,ALERT,210.80,296.36,59.970,1473329703,"201051344001203","219011344069620",0.00,20.00,0,294.56,302.98,0.0,0.0,0.000,550259.2,550259.2,6707,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329761,976911.00
09/08/2016 06:15,2,0.000,ALERT,210.12,296.96,59.975,1473329703,"274151322000054","219011344069620",0.00,21.30,0,295.46,303.88,0.0,0.0,0.000,789063.6,789063.6,6644,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329763,976912.00
09/08/2016 06:15,2,0.000,ALERT,210.80,296.36,59.975,1473329703,"201051344000867","219011344069620",0.00,20.30,0,295.76,303.28,0.0,0.0,0.000,540296.8,540296.8,6703,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329765,976913.00
09/08/2016 06:15,2,0.000,ALERT,210.80,296.66,59.981,1473329703,"201051344001093","219011344069620",0.00,20.30,0,294.56,302.07,0.0,0.0,0.000,547114.0,547114.0,6726,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329767,976914.00
09/08/2016 06:15,2,0.000,ALERT,210.57,296.96,60.002,1473329703,"201051344000900","219011344069620",0.00,19.80,0,295.46,302.37,0.0,0.0,0.000,557023.6,557023.6,6714,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329769,976915.00
09/08/2016 06:15,2,0.000,ALERT,210.80,296.36,60.018,1473329703,"201051344000648","219011344069620",0.00,19.50,0,295.46,302.98,0.0,0.0,0.000,545924.9,545924.9,6696,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329771,976916.00
09/08/2016 06:15,2,0.000,ALERT,210.57,297.57,59.981,1473329703,"201051344000569","219011344069620",0.00,20.00,0,296.36,303.58,0.0,0.0,0.000,557070.0,557070.0,6698,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329773,976917.00
09/08/2016 06:15,2,0.000,ALERT,210.57,296.96,59.986,1473329703,"201051344000983","219011344069620",0.00,20.00,0,296.36,303.28,0.0,0.0,0.000,549473.6,549473.6,6692,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329774,976918.00
09/08/2016 06:15,2,0.000,ALERT,210.57,296.36,60.007,1473329703,"201051344001158","219011344069620",0.00,19.50,0,295.16,301.77,0.0,0.0,0.000,541338.6,541338.6,6696,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473329776,976919.00
09/08/2016 06:15,2,0.000,ALERT,211.03,297.26,59.975,1473329703,"201051344000576","219011344069620",0.00,19.50,0,296.06,302.68,0.0,0.0,0.000,548860.8,548860.8,6714,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329778,976920.00
09/08/2016 06:15,2,0.000,ALERT,210.35,296.06,59.965,1473329703,"274151322000087","219011344069620",0.00,21.80,0,294.86,303.28,0.0,0.0,0.000,761271.2,761271.2,6722,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473329780,976921.00
09/08/2016 06:30,2,0.000,ALERT,211.25,297.26,59.991,1473330604,"201051344000645","219011344069620",0.00,20.30,0,295.16,301.77,0.0,0.0,0.000,548345.2,548345.2,6705,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330606,976922.00
09/08/2016 06:30,2,0.000,ALERT,210.35,296.36,59.986,1473330604,"274151322000085","219011344069620",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,788894.4,788894.4,6644,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330608,976923.00
09/08/2016 06:30,2,0.000,ALERT,211.48,296.96,60.002,1473330604,"201051344000633","219011344069620",0.00,19.50,0,293.36,301.77,0.0,0.0,0.000,539904.2,539904.2,6705,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330609,976924.00
09/08/2016 06:30,2,0.000,ALERT,211.03,297.26,59.965,1473330604,"201051344000469","219011344069620",0.00,19.30,0,294.26,301.47,0.0,0.0,0.000,542423.7,542423.7,6720,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330611,976925.00
09/08/2016 06:30,2,0.000,ALERT,211.03,296.96,59.991,1473330604,"201051344000646","219011344069620",0.00,19.80,0,293.96,302.68,0.0,0.0,0.000,543087.4,543087.4,6694,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473330613,976926.00
09/08/2016 06:30,2,0.000,ALERT,210.12,295.76,59.975,1473330604,"274151322000052","219011344069620",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,810457.6,810457.6,6646,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330615,976927.00
09/08/2016 06:30,2,0.000,ALERT,211.25,296.96,59.996,1473330604,"201051344000585","219011344069620",0.00,19.80,0,294.26,302.68,0.0,0.0,0.000,552820.8,552820.8,6690,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473330617,976928.00
09/08/2016 06:30,2,0.000,ALERT,211.03,297.57,60.002,1473330604,"201051344001230","219011344069620",0.00,19.50,0,295.16,303.58,0.0,0.0,0.000,546181.5,546181.5,6726,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330619,976929.00
09/08/2016 06:30,2,0.000,ALERT,211.70,297.87,60.002,1473330604,"201051344000582","219011344069620",0.00,19.80,0,295.76,303.28,0.0,0.0,0.000,538929.0,538929.0,6688,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473330620,976930.00
09/08/2016 06:30,2,0.000,ALERT,210.80,296.66,59.986,1473330604,"201051344000955","219011344069620",0.00,19.80,0,294.86,302.98,0.0,0.0,0.000,552799.3,552799.3,6693,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330622,976931.00
09/08/2016 06:30,2,0.000,ALERT,210.35,295.76,59.991,1473330604,"274151322000094","219011344069620",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,666136.8,666136.8,6776,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330624,976932.00
09/08/2016 06:30,2,0.000,ALERT,210.80,297.87,59.991,1473330604,"201051344000579","219011344069620",0.00,19.80,0,296.06,302.07,0.0,0.0,0.000,556728.4,556728.4,6706,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473330626,976933.00
09/08/2016 06:30,2,0.000,ALERT,211.03,297.57,59.981,1473330604,"201051344000890","219011344069620",0.00,20.00,0,295.46,304.18,0.0,0.0,0.000,550063.4,550063.4,6689,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330627,976934.00
09/08/2016 06:30,2,0.000,ALERT,211.25,296.96,59.975,1473330604,"201051344000438","219011344069620",0.00,19.50,0,294.86,303.28,0.0,0.0,0.000,551529.0,551529.0,6698,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330629,976935.00
09/08/2016 06:30,2,0.000,ALERT,211.25,296.06,59.991,1473330604,"201051344000417","219011344069620",0.00,20.00,0,294.26,302.68,0.0,0.0,0.000,542716.7,542716.7,6696,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330631,976936.00
09/08/2016 06:30,2,0.000,ALERT,210.35,296.36,59.991,1473330604,"274151322000083","219011344069620",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,803104.3,803104.3,6666,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330633,976937.00
09/08/2016 06:30,2,0.000,ALERT,210.57,296.06,59.981,1473330604,"274151322000076","219011344069620",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,857093.5,857093.5,6670,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330635,976938.00
09/08/2016 06:30,2,0.000,ALERT,210.80,298.17,59.991,1473330604,"201051344000868","219011344069620",0.00,19.80,0,295.76,302.68,0.0,0.0,0.000,541229.6,541229.6,6711,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330637,976939.00
09/08/2016 06:30,2,0.000,ALERT,210.35,297.26,60.002,1473330604,"274151322000095","219011344069620",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,848454.5,848454.5,6683,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330639,976940.00
09/08/2016 06:30,2,0.000,ALERT,210.57,296.96,59.975,1473330604,"201051344000988","219011344069620",0.00,19.80,0,292.76,301.47,0.0,0.0,0.000,526643.5,526643.5,6717,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330640,976941.00
09/08/2016 06:30,2,0.000,ALERT,211.03,296.06,60.002,1473330604,"201051344001025","219011344069620",0.00,19.50,0,294.26,303.28,0.0,0.0,0.000,551551.0,551551.0,6694,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330642,976942.00
09/08/2016 06:30,2,0.000,ALERT,210.57,297.26,59.981,1473330604,"201051344000458","219011344069620",0.00,20.70,0,295.16,302.07,0.0,0.0,0.000,548593.1,548593.1,6698,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330644,976943.00
09/08/2016 06:30,2,0.000,ALERT,211.25,296.96,59.954,1473330604,"201051344000853","219011344069620",0.00,19.50,0,294.86,301.77,0.0,0.0,0.000,547857.7,547857.7,6702,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330646,976944.00
09/08/2016 06:30,2,0.000,ALERT,211.48,296.66,59.965,1473330604,"201051344000685","219011344069620",0.00,19.80,0,294.56,303.28,0.0,0.0,0.000,550772.7,550772.7,6713,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473330648,976945.00
09/08/2016 06:30,2,0.000,ALERT,211.25,296.36,59.938,1473330604,"201051344000917","219011344069620",0.00,20.70,0,293.66,302.07,0.0,0.0,0.000,547732.6,547732.6,6722,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330650,976946.00
09/08/2016 06:30,2,0.000,ALERT,211.48,297.26,59.986,1473330604,"201051344001145","219011344069620",0.00,19.50,0,294.86,304.18,0.0,0.0,0.000,552935.5,552935.5,6721,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330652,976947.00
09/08/2016 06:30,2,0.000,ALERT,211.48,296.36,59.975,1473330604,"201051344000651","219011344069620",0.00,19.50,0,293.96,302.37,0.0,0.0,0.000,545954.5,545954.5,6691,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473330653,976948.00
09/08/2016 06:30,2,0.000,ALERT,209.90,296.06,60.002,1473330604,"274151322000088","219011344069620",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,773119.8,773119.8,6652,0,0,0,L,1151911521,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330655,976949.00
09/08/2016 06:30,2,0.000,ALERT,210.80,295.46,59.970,1473330604,"274151322000068","219011344069620",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,666551.0,666551.0,6770,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330657,976950.00
09/08/2016 06:30,2,0.000,ALERT,211.03,296.96,59.975,1473330604,"201051344001135","219011344069620",0.00,19.80,0,294.56,303.28,0.0,0.0,0.000,542106.1,542106.1,6687,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473330659,976951.00
09/08/2016 06:30,2,0.000,ALERT,210.57,297.87,59.949,1473330604,"201051344000594","219011344069620",0.00,19.80,0,294.86,302.68,0.0,0.0,0.000,552988.7,552988.7,6700,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330661,976952.00
09/08/2016 06:30,2,0.000,ALERT,211.25,296.66,59.970,1473330604,"201051344001203","219011344069620",0.00,19.80,0,294.56,304.48,0.0,0.0,0.000,550259.2,550259.2,6709,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330663,976953.00
09/08/2016 06:30,2,0.000,ALERT,210.12,296.36,59.970,1473330604,"274151322000054","219011344069620",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,789063.6,789063.6,6646,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330665,976954.00
09/08/2016 06:30,2,0.000,ALERT,211.03,296.96,59.996,1473330604,"201051344000867","219011344069620",0.00,20.30,0,294.26,301.77,0.0,0.0,0.000,540296.8,540296.8,6705,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330666,976955.00
09/08/2016 06:30,2,0.000,ALERT,211.25,296.96,59.970,1473330604,"201051344001093","219011344069620",0.00,20.30,0,294.56,302.68,0.0,0.0,0.000,547114.0,547114.0,6728,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330668,976956.00
09/08/2016 06:30,2,0.000,ALERT,210.57,296.96,59.965,1473330604,"201051344000900","219011344069620",0.00,19.80,0,294.86,301.77,0.0,0.0,0.000,557023.6,557023.6,6716,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473330670,976957.00
09/08/2016 06:30,2,0.000,ALERT,210.80,296.36,59.959,1473330604,"201051344000648","219011344069620",0.00,19.30,0,294.86,301.77,0.0,0.0,0.000,545924.9,545924.9,6698,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330672,976958.00
09/08/2016 06:30,2,0.000,ALERT,210.80,297.26,59.922,1473330604,"201051344000569","219011344069620",0.00,19.80,0,295.76,302.37,0.0,0.0,0.000,557070.0,557070.0,6700,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330674,976959.00
09/08/2016 06:30,2,0.000,ALERT,210.80,297.57,59.965,1473330604,"201051344000983","219011344069620",0.00,20.00,0,295.16,301.77,0.0,0.0,0.000,549473.6,549473.6,6694,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330675,976960.00
09/08/2016 06:30,2,0.000,ALERT,210.57,296.66,59.975,1473330604,"201051344001158","219011344069620",0.00,19.30,0,294.26,301.47,0.0,0.0,0.000,541338.6,541338.6,6698,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330677,976961.00
09/08/2016 06:30,2,0.000,ALERT,211.03,297.57,59.959,1473330604,"201051344000576","219011344069620",0.00,19.50,0,295.16,302.07,0.0,0.0,0.000,548860.8,548860.8,6716,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473330679,976962.00
09/08/2016 06:30,2,0.000,ALERT,210.12,295.46,59.970,1473330604,"274151322000087","219011344069620",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,761271.2,761271.2,6724,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473330681,976963.00
09/08/2016 06:45,2,0.000,ALERT,211.03,296.36,59.986,1473331503,"201051344000645","219011344069620",0.00,20.00,0,295.16,300.27,0.0,0.0,0.000,548345.2,548345.2,6707,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331505,976964.00
09/08/2016 06:45,2,0.000,ALERT,210.12,295.46,59.986,1473331503,"274151322000085","219011344069620",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,788894.4,788894.4,6646,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331507,976965.00
09/08/2016 06:45,2,0.000,ALERT,211.03,296.36,59.981,1473331503,"201051344000633","219011344069620",0.00,19.50,0,293.66,299.07,0.0,0.0,0.000,539904.2,539904.2,6707,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473331509,976966.00
09/08/2016 06:45,2,0.000,ALERT,210.80,296.66,59.986,1473331503,"201051344000469","219011344069620",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,542423.7,542423.7,6722,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331511,976967.00
09/08/2016 06:45,2,0.000,ALERT,210.80,296.66,59.986,1473331503,"201051344000646","219011344069620",0.00,19.80,0,294.26,300.27,0.0,0.0,0.000,543087.4,543087.4,6696,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331513,976968.00
09/08/2016 06:45,2,0.000,ALERT,209.67,296.36,59.959,1473331503,"274151322000052","219011344069620",0.00,21.00,0,293.66,299.37,0.0,0.0,0.000,810457.6,810457.6,6648,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331515,976969.00
09/08/2016 06:45,2,0.000,ALERT,211.25,296.96,59.975,1473331503,"201051344000585","219011344069620",0.00,20.00,0,294.56,300.27,0.0,0.0,0.000,552820.8,552820.8,6692,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473331516,976970.00
09/08/2016 06:45,2,0.000,ALERT,211.03,296.96,59.981,1473331503,"201051344001230","219011344069620",0.00,19.50,0,295.16,301.47,0.0,0.0,0.000,546181.5,546181.5,6728,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331518,976971.00
09/08/2016 06:45,2,0.000,ALERT,211.48,297.57,60.028,1473331503,"201051344000582","219011344069620",0.00,19.50,0,295.76,301.17,0.0,0.0,0.000,538929.0,538929.0,6690,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331520,976972.00
09/08/2016 06:45,2,0.000,ALERT,210.80,296.66,59.991,1473331503,"201051344000955","219011344069620",0.00,20.00,0,294.86,300.87,0.0,0.0,0.000,552799.3,552799.3,6695,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331522,976973.00
09/08/2016 06:45,2,0.000,ALERT,210.35,295.46,59.986,1473331503,"274151322000094","219011344069620",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,666136.8,666136.8,6778,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331523,976974.00
09/08/2016 06:45,2,0.000,ALERT,210.80,297.57,59.991,1473331503,"201051344000579","219011344069620",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,556728.4,556728.4,6708,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331525,976975.00
09/08/2016 06:45,2,0.000,ALERT,211.03,297.26,59.996,1473331503,"201051344000890","219011344069620",0.00,20.00,0,295.46,302.37,0.0,0.0,0.000,550063.4,550063.4,6691,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331527,976976.00
09/08/2016 06:45,2,0.000,ALERT,211.03,296.66,60.023,1473331503,"201051344000438","219011344069620",0.00,19.50,0,295.16,301.47,0.0,0.0,0.000,551529.0,551529.0,6700,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331529,976977.00
09/08/2016 06:45,2,0.000,ALERT,211.25,296.06,59.981,1473331503,"201051344000417","219011344069620",0.00,19.80,0,293.96,300.57,0.0,0.0,0.000,542716.7,542716.7,6698,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331531,976978.00
09/08/2016 06:45,2,0.000,ALERT,209.90,295.76,59.986,1473331503,"274151322000083","219011344069620",0.00,20.70,0,294.26,299.67,0.0,0.0,0.000,803104.3,803104.3,6668,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331533,976979.00
09/08/2016 06:45,2,0.000,ALERT,210.57,295.46,59.986,1473331503,"274151322000076","219011344069620",0.00,20.70,0,293.96,299.07,0.0,0.0,0.000,857093.5,857093.5,6672,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331535,976980.00
09/08/2016 06:45,2,0.000,ALERT,210.80,297.87,59.996,1473331503,"201051344000868","219011344069620",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,541229.6,541229.6,6713,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331536,976981.00
09/08/2016 06:45,2,0.000,ALERT,210.12,296.96,59.986,1473331503,"274151322000095","219011344069620",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,848454.5,848454.5,6685,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331538,976982.00
09/08/2016 06:45,2,0.000,ALERT,210.57,296.96,59.991,1473331503,"201051344000988","219011344069620",0.00,19.80,0,293.06,299.67,0.0,0.0,0.000,526643.5,526643.5,6719,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331540,976983.00
09/08/2016 06:45,2,0.000,ALERT,211.03,296.36,59.996,1473331503,"201051344001025","219011344069620",0.00,19.50,0,294.26,301.47,0.0,0.0,0.000,551551.0,551551.0,6696,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473331542,976984.00
09/08/2016 06:45,2,0.000,ALERT,210.57,297.26,59.981,1473331503,"201051344000458","219011344069620",0.00,20.30,0,295.46,301.17,0.0,0.0,0.000,548593.1,548593.1,6700,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331544,976985.00
09/08/2016 06:45,2,0.000,ALERT,211.25,296.96,59.991,1473331503,"201051344000853","219011344069620",0.00,19.50,0,295.16,300.57,0.0,0.0,0.000,547857.7,547857.7,6704,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473331545,976986.00
09/08/2016 06:45,2,0.000,ALERT,211.48,296.96,59.996,1473331503,"201051344000685","219011344069620",0.00,19.80,0,294.56,301.17,0.0,0.0,0.000,550772.7,550772.7,6715,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473331547,976987.00
09/08/2016 06:45,2,0.000,ALERT,211.25,296.66,59.996,1473331503,"201051344000917","219011344069620",0.00,20.70,0,293.66,299.97,0.0,0.0,0.000,547732.6,547732.6,6724,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331549,976988.00
09/08/2016 06:45,2,0.000,ALERT,211.25,297.26,60.012,1473331503,"201051344001145","219011344069620",0.00,19.50,0,295.16,302.37,0.0,0.0,0.000,552935.5,552935.5,6723,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331551,976989.00
