ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 06:45,2,0.000,ALERT,211.25,296.36,60.039,1473331503,"201051344000651","219011344069620",0.00,19.30,0,294.56,300.27,0.0,0.0,0.000,545954.5,545954.5,6693,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473331552,976990.00
09/08/2016 06:45,2,0.000,ALERT,209.67,296.06,59.991,1473331503,"274151322000088","219011344069620",0.00,21.30,0,293.96,299.07,0.0,0.0,0.000,773119.8,773119.8,6654,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331554,976991.00
09/08/2016 06:45,2,0.000,ALERT,210.57,295.46,59.981,1473331503,"274151322000068","219011344069620",0.00,21.30,0,293.36,298.17,0.0,0.0,0.000,666551.0,666551.0,6772,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331556,976992.00
09/08/2016 06:45,2,0.000,ALERT,211.03,296.96,59.965,1473331503,"201051344001135","219011344069620",0.00,19.80,0,295.16,301.47,0.0,0.0,0.000,542106.1,542106.1,6689,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331558,976993.00
09/08/2016 06:45,2,0.000,ALERT,210.57,297.87,59.991,1473331503,"201051344000594","219011344069620",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,552988.7,552988.7,6702,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331560,976994.00
09/08/2016 06:45,2,0.000,ALERT,211.25,296.96,59.996,1473331503,"201051344001203","219011344069620",0.00,19.80,0,294.86,302.68,0.0,0.0,0.000,550259.2,550259.2,6711,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473331562,976995.00
09/08/2016 06:45,2,0.000,ALERT,210.12,295.76,59.991,1473331503,"274151322000054","219011344069620",0.00,21.50,0,294.26,299.67,0.0,0.0,0.000,789063.6,789063.6,6648,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331563,976996.00
09/08/2016 06:45,2,0.000,ALERT,211.03,296.96,60.002,1473331503,"201051344000867","219011344069620",0.00,20.00,0,294.86,300.57,0.0,0.0,0.000,540296.8,540296.8,6707,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331565,976997.00
09/08/2016 06:45,2,0.000,ALERT,211.03,297.26,59.996,1473331503,"201051344001093","219011344069620",0.00,20.30,0,295.16,300.57,0.0,0.0,0.000,547114.0,547114.0,6730,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331567,976998.00
09/08/2016 06:45,2,0.000,ALERT,210.57,297.26,60.012,1473331503,"201051344000900","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,557023.6,557023.6,6718,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331569,976999.00
09/08/2016 06:45,2,0.000,ALERT,211.03,296.66,59.991,1473331503,"201051344000648","219011344069620",0.00,19.30,0,294.56,300.27,0.0,0.0,0.000,545924.9,545924.9,6700,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331571,977000.00
09/08/2016 06:45,2,0.000,ALERT,210.80,297.57,59.991,1473331503,"201051344000569","219011344069620",0.00,19.80,0,295.76,301.17,0.0,0.0,0.000,557070.0,557070.0,6702,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331572,977001.00
09/08/2016 06:45,2,0.000,ALERT,210.80,297.87,59.986,1473331503,"201051344000983","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,549473.6,549473.6,6696,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473331574,977002.00
09/08/2016 06:45,2,0.000,ALERT,210.80,297.26,59.991,1473331503,"201051344001158","219011344069620",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,541338.6,541338.6,6700,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473331576,977003.00
09/08/2016 06:45,2,0.000,ALERT,211.03,297.87,60.023,1473331503,"201051344000576","219011344069620",0.00,19.50,0,294.86,300.27,0.0,0.0,0.000,548860.8,548860.8,6718,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473331578,977004.00
09/08/2016 06:45,2,0.000,ALERT,210.12,295.16,59.991,1473331503,"274151322000087","219011344069620",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,761271.2,761271.2,6726,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473331580,977005.00
09/08/2016 07:00,2,0.000,ALERT,211.48,297.87,59.981,1473332403,"201051344000645","219011344069620",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,548345.2,548345.2,6709,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332405,977006.00
09/08/2016 07:00,2,0.000,ALERT,210.35,296.06,59.970,1473332403,"274151322000085","219011344069620",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,788894.4,788894.4,6648,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332406,977007.00
09/08/2016 07:00,2,0.000,ALERT,211.70,297.57,59.970,1473332403,"201051344000633","219011344069620",0.00,19.50,0,292.76,299.07,0.0,0.0,0.000,539904.2,539904.2,6709,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473332408,977008.00
09/08/2016 07:00,2,0.000,ALERT,211.25,297.57,59.996,1473332403,"201051344000469","219011344069620",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,542423.7,542423.7,6724,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473332410,977009.00
09/08/2016 07:00,2,0.000,ALERT,210.12,295.46,59.970,1473332403,"201051344000646","219011344069620",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,543087.4,543087.4,6698,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332412,977010.00
09/08/2016 07:00,2,0.000,ALERT,209.90,295.46,60.007,1473332403,"274151322000052","219011344069620",0.00,21.00,0,293.36,298.47,0.0,0.0,0.000,810457.6,810457.6,6650,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473332414,977011.00
09/08/2016 07:00,2,0.000,ALERT,210.57,295.76,59.975,1473332403,"201051344000585","219011344069620",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,552820.8,552820.8,6694,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332416,977012.00
09/08/2016 07:00,2,0.000,ALERT,210.35,296.06,59.975,1473332403,"201051344001230","219011344069620",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,546181.5,546181.5,6730,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473332417,977013.00
09/08/2016 07:00,2,0.000,ALERT,210.80,296.36,60.002,1473332403,"201051344000582","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,538929.0,538929.0,6692,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332419,977014.00
09/08/2016 07:00,2,0.000,ALERT,210.12,295.46,59.965,1473332403,"201051344000955","219011344069620",0.00,20.00,0,294.56,298.17,0.0,0.0,0.000,552799.3,552799.3,6697,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332421,977015.00
09/08/2016 07:00,2,0.000,ALERT,210.35,295.76,59.970,1473332403,"274151322000094","219011344069620",0.00,20.30,0,293.36,297.57,0.0,0.0,0.000,666136.8,666136.8,6780,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332423,977016.00
09/08/2016 07:00,2,0.000,ALERT,211.03,298.17,59.981,1473332403,"201051344000579","219011344069620",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,556728.4,556728.4,6710,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332425,977017.00
09/08/2016 07:00,2,0.000,ALERT,210.12,295.76,59.986,1473332403,"201051344000890","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,550063.4,550063.4,6693,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473332427,977018.00
09/08/2016 07:00,2,0.000,ALERT,210.57,295.46,59.991,1473332403,"201051344000438","219011344069620",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,551529.0,551529.0,6702,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332429,977019.00
09/08/2016 07:00,2,0.000,ALERT,210.35,294.86,59.949,1473332403,"201051344000417","219011344069620",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,542716.7,542716.7,6700,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332430,977020.00
09/08/2016 07:00,2,0.000,ALERT,210.35,297.26,59.996,1473332403,"274151322000083","219011344069620",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,803104.3,803104.3,6670,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332432,977021.00
09/08/2016 07:00,2,0.000,ALERT,210.80,296.06,59.991,1473332403,"274151322000076","219011344069620",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,857093.5,857093.5,6674,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473332434,977022.00
09/08/2016 07:00,2,0.000,ALERT,211.03,298.47,59.959,1473332403,"201051344000868","219011344069620",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,541229.6,541229.6,6715,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332436,977023.00
09/08/2016 07:00,2,0.000,ALERT,210.35,297.26,59.986,1473332403,"274151322000095","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,848454.5,848454.5,6687,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332438,977024.00
09/08/2016 07:00,2,0.000,ALERT,210.80,297.87,60.012,1473332403,"201051344000988","219011344069620",0.00,19.80,0,292.76,299.37,0.0,0.0,0.000,526643.5,526643.5,6721,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332440,977025.00
09/08/2016 07:00,2,0.000,ALERT,210.12,294.86,59.996,1473332403,"201051344001025","219011344069620",0.00,19.30,0,293.96,299.07,0.0,0.0,0.000,551551.0,551551.0,6698,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332441,977026.00
09/08/2016 07:00,2,0.000,ALERT,211.03,298.17,59.949,1473332403,"201051344000458","219011344069620",0.00,20.30,0,295.16,300.27,0.0,0.0,0.000,548593.1,548593.1,6702,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473332443,977027.00
09/08/2016 07:00,2,0.000,ALERT,211.70,297.87,59.996,1473332403,"201051344000853","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,547857.7,547857.7,6706,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473332445,977028.00
09/08/2016 07:00,2,0.000,ALERT,210.80,295.46,60.034,1473332403,"201051344000685","219011344069620",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,550772.7,550772.7,6717,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332447,977029.00
09/08/2016 07:00,2,0.000,ALERT,210.57,294.86,60.007,1473332403,"201051344000917","219011344069620",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,547732.6,547732.6,6726,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332448,977030.00
09/08/2016 07:00,2,0.000,ALERT,210.57,295.46,60.023,1473332403,"201051344001145","219011344069620",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,552935.5,552935.5,6725,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332450,977031.00
09/08/2016 07:00,2,0.000,ALERT,210.57,294.86,59.986,1473332403,"201051344000651","219011344069620",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,545954.5,545954.5,6695,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332452,977032.00
09/08/2016 07:00,2,0.000,ALERT,209.90,296.36,59.991,1473332403,"274151322000088","219011344069620",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,773119.8,773119.8,6656,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332454,977033.00
09/08/2016 07:00,2,0.000,ALERT,211.25,295.76,59.991,1473332403,"274151322000068","219011344069620",0.00,21.30,0,293.06,296.96,0.0,0.0,0.000,666551.0,666551.0,6774,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332456,977034.00
09/08/2016 07:00,2,0.000,ALERT,210.12,295.46,59.991,1473332403,"201051344001135","219011344069620",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,542106.1,542106.1,6691,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332458,977035.00
09/08/2016 07:00,2,0.000,ALERT,211.03,298.77,60.002,1473332403,"201051344000594","219011344069620",0.00,19.50,0,294.86,300.27,0.0,0.0,0.000,552988.7,552988.7,6704,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332460,977036.00
09/08/2016 07:00,2,0.000,ALERT,210.57,295.16,59.970,1473332403,"201051344001203","219011344069620",0.00,19.80,0,294.26,300.27,0.0,0.0,0.000,550259.2,550259.2,6713,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473332461,977037.00
09/08/2016 07:00,2,0.000,ALERT,210.35,296.96,59.991,1473332403,"274151322000054","219011344069620",0.00,21.30,0,293.66,298.77,0.0,0.0,0.000,789063.6,789063.6,6650,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473332463,977038.00
09/08/2016 07:00,2,0.000,ALERT,211.48,297.87,59.986,1473332403,"201051344000867","219011344069620",0.00,20.00,0,294.56,299.97,0.0,0.0,0.000,540296.8,540296.8,6709,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332465,977039.00
09/08/2016 07:00,2,0.000,ALERT,210.35,295.46,59.986,1473332403,"201051344001093","219011344069620",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,547114.0,547114.0,6732,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332467,977040.00
09/08/2016 07:00,2,0.000,ALERT,211.03,298.17,59.991,1473332403,"201051344000900","219011344069620",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,557023.6,557023.6,6720,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332469,977041.00
09/08/2016 07:00,2,0.000,ALERT,211.48,297.57,59.991,1473332403,"201051344000648","219011344069620",0.00,19.30,0,294.86,299.97,0.0,0.0,0.000,545924.9,545924.9,6702,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332470,977042.00
09/08/2016 07:00,2,0.000,ALERT,211.25,298.77,59.991,1473332403,"201051344000569","219011344069620",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,557070.0,557070.0,6704,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332472,977043.00
09/08/2016 07:00,2,0.000,ALERT,211.25,298.47,59.949,1473332403,"201051344000983","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,549473.6,549473.6,6698,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473332474,977044.00
09/08/2016 07:00,2,0.000,ALERT,211.25,297.57,59.938,1473332403,"201051344001158","219011344069620",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,541338.6,541338.6,6702,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332476,977045.00
09/08/2016 07:00,2,0.000,ALERT,211.70,298.77,59.986,1473332403,"201051344000576","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,548860.8,548860.8,6720,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473332477,977046.00
09/08/2016 07:00,2,0.000,ALERT,210.57,296.36,59.996,1473332403,"274151322000087","219011344069620",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,761271.2,761271.2,6728,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473332479,977047.00
09/08/2016 07:15,2,0.000,ALERT,211.70,297.87,59.970,1473333303,"201051344000645","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,548345.2,548345.2,6711,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333305,977048.00
09/08/2016 07:15,2,0.000,ALERT,210.12,295.76,59.970,1473333303,"274151322000085","219011344069620",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,788894.4,788894.4,6650,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333307,977049.00
09/08/2016 07:15,2,0.000,ALERT,211.70,297.57,59.986,1473333303,"201051344000633","219011344069620",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,539904.2,539904.2,6711,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333308,977050.00
09/08/2016 07:15,2,0.000,ALERT,211.25,297.87,59.975,1473333303,"201051344000469","219011344069620",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,542423.7,542423.7,6726,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333310,977051.00
09/08/2016 07:15,2,0.000,ALERT,210.80,296.96,59.949,1473333303,"201051344000646","219011344069620",0.00,19.80,0,292.76,298.17,0.0,0.0,0.000,543087.4,543087.4,6700,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473333312,977052.00
09/08/2016 07:15,2,0.000,ALERT,209.90,294.86,59.975,1473333303,"274151322000052","219011344069620",0.00,21.00,0,293.66,298.17,0.0,0.0,0.000,810457.6,810457.6,6652,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333314,977053.00
09/08/2016 07:15,2,0.000,ALERT,211.25,296.96,59.981,1473333303,"201051344000585","219011344069620",0.00,20.00,0,293.06,298.47,0.0,0.0,0.000,552820.8,552820.8,6696,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333316,977054.00
09/08/2016 07:15,2,0.000,ALERT,211.03,297.26,59.965,1473333303,"201051344001230","219011344069620",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,546181.5,546181.5,6732,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333318,977055.00
09/08/2016 07:15,2,0.000,ALERT,211.48,297.57,59.944,1473333303,"201051344000582","219011344069620",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,538929.0,538929.0,6694,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333320,977056.00
09/08/2016 07:15,2,0.000,ALERT,210.57,296.66,59.981,1473333303,"201051344000955","219011344069620",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,552799.3,552799.3,6699,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333321,977057.00
09/08/2016 07:15,2,0.000,ALERT,210.35,295.16,59.991,1473333303,"274151322000094","219011344069620",0.00,20.30,0,293.36,297.26,0.0,0.0,0.000,666136.8,666136.8,6782,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333323,977058.00
09/08/2016 07:15,2,0.000,ALERT,211.25,298.17,59.981,1473333303,"201051344000579","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,556728.4,556728.4,6712,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333325,977059.00
09/08/2016 07:15,2,0.000,ALERT,210.80,296.96,59.996,1473333303,"201051344000890","219011344069620",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,550063.4,550063.4,6695,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333327,977060.00
09/08/2016 07:15,2,0.000,ALERT,211.25,296.96,59.986,1473333303,"201051344000438","219011344069620",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,551529.0,551529.0,6704,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333329,977061.00
09/08/2016 07:15,2,0.000,ALERT,211.25,296.06,60.002,1473333303,"201051344000417","219011344069620",0.00,19.80,0,292.76,297.57,0.0,0.0,0.000,542716.7,542716.7,6702,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473333331,977062.00
09/08/2016 07:15,2,0.000,ALERT,210.12,296.06,59.991,1473333303,"274151322000083","219011344069620",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,803104.3,803104.3,6672,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333333,977063.00
09/08/2016 07:15,2,0.000,ALERT,210.80,295.46,60.007,1473333303,"274151322000076","219011344069620",0.00,20.70,0,293.36,298.17,0.0,0.0,0.000,857093.5,857093.5,6676,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333335,977064.00
09/08/2016 07:15,2,0.000,ALERT,211.03,298.17,60.034,1473333303,"201051344000868","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,541229.6,541229.6,6717,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333337,977065.00
09/08/2016 07:15,2,0.000,ALERT,209.90,296.36,60.007,1473333303,"274151322000095","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,848454.5,848454.5,6689,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333338,977066.00
09/08/2016 07:15,2,0.000,ALERT,211.03,297.26,60.012,1473333303,"201051344000988","219011344069620",0.00,19.80,0,293.36,299.67,0.0,0.0,0.000,526643.5,526643.5,6723,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333340,977067.00
09/08/2016 07:15,2,0.000,ALERT,211.03,296.36,60.012,1473333303,"201051344001025","219011344069620",0.00,19.30,0,292.76,298.77,0.0,0.0,0.000,551551.0,551551.0,6700,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473333342,977068.00
09/08/2016 07:15,2,0.000,ALERT,211.03,297.87,60.018,1473333303,"201051344000458","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,548593.1,548593.1,6704,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333344,977069.00
09/08/2016 07:15,2,0.000,ALERT,211.70,297.57,60.012,1473333303,"201051344000853","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,547857.7,547857.7,6708,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333346,977070.00
09/08/2016 07:15,2,0.000,ALERT,211.25,296.66,60.002,1473333303,"201051344000685","219011344069620",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,550772.7,550772.7,6719,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333347,977071.00
09/08/2016 07:15,2,0.000,ALERT,211.25,296.36,60.002,1473333303,"201051344000917","219011344069620",0.00,20.70,0,292.16,297.57,0.0,0.0,0.000,547732.6,547732.6,6728,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333349,977072.00
09/08/2016 07:15,2,0.000,ALERT,211.25,297.26,60.012,1473333303,"201051344001145","219011344069620",0.00,19.50,0,293.66,299.07,0.0,0.0,0.000,552935.5,552935.5,6727,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333351,977073.00
09/08/2016 07:15,2,0.000,ALERT,211.25,296.06,59.965,1473333303,"201051344000651","219011344069620",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,545954.5,545954.5,6697,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333353,977074.00
09/08/2016 07:15,2,0.000,ALERT,209.67,295.76,60.007,1473333303,"274151322000088","219011344069620",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,773119.8,773119.8,6658,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333354,977075.00
09/08/2016 07:15,2,0.000,ALERT,210.57,294.56,60.002,1473333303,"274151322000068","219011344069620",0.00,21.30,0,293.06,296.96,0.0,0.0,0.000,666551.0,666551.0,6776,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333356,977076.00
09/08/2016 07:15,2,0.000,ALERT,210.57,296.66,60.018,1473333303,"201051344001135","219011344069620",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,542106.1,542106.1,6693,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333358,977077.00
09/08/2016 07:15,2,0.000,ALERT,210.80,298.47,60.007,1473333303,"201051344000594","219011344069620",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,552988.7,552988.7,6706,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333360,977078.00
09/08/2016 07:15,2,0.000,ALERT,211.03,296.06,60.012,1473333303,"201051344001203","219011344069620",0.00,19.80,0,293.36,299.97,0.0,0.0,0.000,550259.2,550259.2,6715,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333362,977079.00
09/08/2016 07:15,2,0.000,ALERT,210.12,295.16,60.012,1473333303,"274151322000054","219011344069620",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,789063.6,789063.6,6652,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333363,977080.00
09/08/2016 07:15,2,0.000,ALERT,211.25,297.26,60.012,1473333303,"201051344000867","219011344069620",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,540296.8,540296.8,6711,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333365,977081.00
09/08/2016 07:15,2,0.000,ALERT,211.03,296.96,60.002,1473333303,"201051344001093","219011344069620",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,547114.0,547114.0,6734,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333367,977082.00
09/08/2016 07:15,2,0.000,ALERT,210.80,297.57,60.007,1473333303,"201051344000900","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,557023.6,557023.6,6722,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333369,977083.00
09/08/2016 07:15,2,0.000,ALERT,211.25,296.96,59.981,1473333303,"201051344000648","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,545924.9,545924.9,6704,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473333371,977084.00
09/08/2016 07:15,2,0.000,ALERT,211.03,298.17,60.007,1473333303,"201051344000569","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,557070.0,557070.0,6706,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333373,977085.00
09/08/2016 07:15,2,0.000,ALERT,211.03,297.87,60.007,1473333303,"201051344000983","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,549473.6,549473.6,6700,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333375,977086.00
09/08/2016 07:15,2,0.000,ALERT,211.03,297.26,59.986,1473333303,"201051344001158","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,541338.6,541338.6,6704,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333377,977087.00
09/08/2016 07:15,2,0.000,ALERT,211.48,298.17,60.012,1473333303,"201051344000576","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,548860.8,548860.8,6722,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333378,977088.00
09/08/2016 07:15,2,0.000,ALERT,210.12,295.16,59.986,1473333303,"274151322000087","219011344069620",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,761271.2,761271.2,6730,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473333380,977089.00
09/08/2016 07:30,2,0.000,ALERT,211.48,297.57,59.991,1473334203,"201051344000645","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,548345.2,548345.2,6713,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334205,977090.00
09/08/2016 07:30,2,0.000,ALERT,210.35,296.06,59.981,1473334203,"274151322000085","219011344069620",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,788894.4,788894.4,6652,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473334207,977091.00
09/08/2016 07:30,2,0.000,ALERT,211.48,297.26,59.991,1473334203,"201051344000633","219011344069620",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,539904.2,539904.2,6713,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334209,977092.00
09/08/2016 07:30,2,0.000,ALERT,211.03,297.26,59.991,1473334203,"201051344000469","219011344069620",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,542423.7,542423.7,6728,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334211,977093.00
09/08/2016 07:30,2,0.000,ALERT,210.80,296.96,59.996,1473334203,"201051344000646","219011344069620",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,543087.4,543087.4,6702,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334213,977094.00
09/08/2016 07:30,2,0.000,ALERT,209.90,296.36,59.986,1473334203,"274151322000052","219011344069620",0.00,21.00,0,292.76,297.87,0.0,0.0,0.000,810457.6,810457.6,6654,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473334214,977095.00
09/08/2016 07:30,2,0.000,ALERT,211.25,297.57,59.986,1473334203,"201051344000585","219011344069620",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,552820.8,552820.8,6698,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473334216,977096.00
09/08/2016 07:30,2,0.000,ALERT,211.03,297.57,59.981,1473334203,"201051344001230","219011344069620",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,546181.5,546181.5,6734,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473334218,977097.00
09/08/2016 07:30,2,0.000,ALERT,211.70,298.17,59.991,1473334203,"201051344000582","219011344069620",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,538929.0,538929.0,6696,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473334220,977098.00
09/08/2016 07:30,2,0.000,ALERT,210.80,297.26,59.986,1473334203,"201051344000955","219011344069620",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,552799.3,552799.3,6701,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334221,977099.00
09/08/2016 07:30,2,0.000,ALERT,210.35,295.46,59.986,1473334203,"274151322000094","219011344069620",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,666136.8,666136.8,6784,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334223,977100.00
09/08/2016 07:30,2,0.000,ALERT,211.03,298.17,59.991,1473334203,"201051344000579","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,556728.4,556728.4,6714,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334225,977101.00
09/08/2016 07:30,2,0.000,ALERT,211.03,297.57,59.986,1473334203,"201051344000890","219011344069620",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,550063.4,550063.4,6697,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334227,977102.00
09/08/2016 07:30,2,0.000,ALERT,211.25,297.26,59.981,1473334203,"201051344000438","219011344069620",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,551529.0,551529.0,6706,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473334229,977103.00
09/08/2016 07:30,2,0.000,ALERT,211.48,296.96,59.986,1473334203,"201051344000417","219011344069620",0.00,20.00,0,293.96,297.87,0.0,0.0,0.000,542716.7,542716.7,6704,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334230,977104.00
09/08/2016 07:30,2,0.000,ALERT,210.57,296.36,59.975,1473334203,"274151322000083","219011344069620",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,803104.3,803104.3,6674,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473334232,977105.00
09/08/2016 07:30,2,0.000,ALERT,211.03,296.36,59.986,1473334203,"274151322000076","219011344069620",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,857093.5,857093.5,6678,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334234,977106.00
09/08/2016 07:30,2,0.000,ALERT,211.03,298.17,59.991,1473334203,"201051344000868","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,541229.6,541229.6,6719,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334236,977107.00
09/08/2016 07:30,2,0.000,ALERT,210.35,296.96,59.991,1473334203,"274151322000095","219011344069620",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,848454.5,848454.5,6691,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334238,977108.00
09/08/2016 07:30,2,0.000,ALERT,211.03,297.57,59.986,1473334203,"201051344000988","219011344069620",0.00,19.80,0,293.06,299.07,0.0,0.0,0.000,526643.5,526643.5,6725,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334240,977109.00
09/08/2016 07:30,2,0.000,ALERT,211.03,296.96,59.991,1473334203,"201051344001025","219011344069620",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,551551.0,551551.0,6702,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473334242,977110.00
09/08/2016 07:30,2,0.000,ALERT,210.80,297.57,59.986,1473334203,"201051344000458","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,548593.1,548593.1,6706,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334244,977111.00
09/08/2016 07:30,2,0.000,ALERT,211.70,297.57,59.996,1473334203,"201051344000853","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,547857.7,547857.7,6710,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334245,977112.00
09/08/2016 07:30,2,0.000,ALERT,211.70,297.57,60.023,1473334203,"201051344000685","219011344069620",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,550772.7,550772.7,6721,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334247,977113.00
09/08/2016 07:30,2,0.000,ALERT,211.48,296.96,59.986,1473334203,"201051344000917","219011344069620",0.00,20.70,0,293.36,298.17,0.0,0.0,0.000,547732.6,547732.6,6730,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334249,977114.00
09/08/2016 07:30,2,0.000,ALERT,211.48,297.87,60.018,1473334203,"201051344001145","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,552935.5,552935.5,6729,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334251,977115.00
09/08/2016 07:30,2,0.000,ALERT,211.48,296.96,59.996,1473334203,"201051344000651","219011344069620",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,545954.5,545954.5,6699,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334253,977116.00
09/08/2016 07:30,2,0.000,ALERT,210.12,295.46,60.023,1473334203,"274151322000088","219011344069620",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,773119.8,773119.8,6660,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334254,977117.00
09/08/2016 07:30,2,0.000,ALERT,211.03,295.76,59.981,1473334203,"274151322000068","219011344069620",0.00,21.30,0,292.46,296.66,0.0,0.0,0.000,666551.0,666551.0,6778,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334256,977118.00
09/08/2016 07:30,2,0.000,ALERT,211.03,297.57,59.991,1473334203,"201051344001135","219011344069620",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,542106.1,542106.1,6695,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334258,977119.00
09/08/2016 07:30,2,0.000,ALERT,210.80,298.47,59.938,1473334203,"201051344000594","219011344069620",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,552988.7,552988.7,6708,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334260,977120.00
09/08/2016 07:30,2,0.000,ALERT,211.25,296.96,60.023,1473334203,"201051344001203","219011344069620",0.00,19.80,0,294.56,300.27,0.0,0.0,0.000,550259.2,550259.2,6717,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334262,977121.00
09/08/2016 07:30,2,0.000,ALERT,210.35,296.96,59.975,1473334203,"274151322000054","219011344069620",0.00,21.30,0,293.36,298.17,0.0,0.0,0.000,789063.6,789063.6,6654,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334263,977122.00
09/08/2016 07:30,2,0.000,ALERT,211.48,297.57,59.991,1473334203,"201051344000867","219011344069620",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,540296.8,540296.8,6713,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334265,977123.00
09/08/2016 07:30,2,0.000,ALERT,211.25,297.57,59.975,1473334203,"201051344001093","219011344069620",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,547114.0,547114.0,6736,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334267,977124.00
09/08/2016 07:30,2,0.000,ALERT,211.03,297.87,59.965,1473334203,"201051344000900","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,557023.6,557023.6,6724,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473334269,977125.00
09/08/2016 07:30,2,0.000,ALERT,211.25,297.26,60.034,1473334203,"201051344000648","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,545924.9,545924.9,6706,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334271,977126.00
09/08/2016 07:30,2,0.000,ALERT,211.25,298.47,59.996,1473334203,"201051344000569","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,557070.0,557070.0,6708,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334273,977127.00
09/08/2016 07:30,2,0.000,ALERT,211.25,298.47,59.986,1473334203,"201051344000983","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,549473.6,549473.6,6702,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334275,977128.00
09/08/2016 07:30,2,0.000,ALERT,211.25,297.87,60.034,1473334203,"201051344001158","219011344069620",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,541338.6,541338.6,6706,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334276,977129.00
09/08/2016 07:30,2,0.000,ALERT,211.48,298.47,59.986,1473334203,"201051344000576","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,548860.8,548860.8,6724,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473334278,977130.00
09/08/2016 07:30,2,0.000,ALERT,210.57,295.76,59.965,1473334203,"274151322000087","219011344069620",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,761271.2,761271.2,6732,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473334280,977131.00
09/08/2016 07:45,2,0.098,ALERT,211.70,297.57,60.002,1473335103,"201051344000645","219011344069620",18.92,20.30,0,295.16,301.47,1.9,0.0,0.000,548345.2,548345.2,6715,0,0,0,L,1122011218,0,120.65,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1473335105,977132.00
09/08/2016 07:45,2,0.049,ALERT,210.35,295.76,60.002,1473335103,"274151322000085","219011344069620",17.79,21.00,0,293.96,298.77,0.9,0.0,0.000,788894.4,788894.4,6654,0,0,0,L,1151911521,0,121.55,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1473335107,977133.00
09/08/2016 07:45,2,0.115,ALERT,211.70,297.57,60.007,1473335103,"201051344000633","219011344069620",17.65,19.50,0,293.96,301.47,2.1,0.1,0.000,539904.2,539904.2,6715,0,0,0,L,1122011218,0,120.88,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1473335108,977134.00
