ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 07:45,2,0.139,ALERT,211.25,297.57,60.002,1473335103,"201051344000469","219011344069620",18.41,19.30,0,294.26,301.17,2.6,0.6,0.000,542423.7,542423.7,6730,0,0,0,L,1122011218,0,119.97,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1473335110,977135.00
09/08/2016 07:45,2,0.119,ALERT,211.25,298.47,60.007,1473335103,"201051344000646","219011344069620",17.35,19.80,0,294.56,300.57,2.1,0.1,0.000,543087.4,543087.4,6704,0,0,0,L,1122011218,0,121.33,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1473335112,977136.00
09/08/2016 07:45,2,0.072,ALERT,210.12,296.66,60.007,1473335103,"274151322000052","219011344069620",17.16,21.00,0,293.36,298.77,1.3,0.0,0.000,810457.6,810457.6,6656,0,0,0,L,1151911521,0,120.42,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1473335114,977137.00
09/08/2016 07:45,2,0.139,ALERT,211.48,298.47,60.002,1473335103,"201051344000585","219011344069620",17.43,20.30,0,294.86,300.57,2.5,0.5,0.000,552820.8,552820.8,6700,0,0,0,L,1122011218,0,120.88,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1473335116,977138.00
09/08/2016 07:45,2,0.127,ALERT,211.48,298.77,59.996,1473335103,"201051344001230","219011344069620",14.61,19.80,0,295.46,301.17,1.9,0.0,0.000,546181.5,546181.5,6736,0,0,0,L,1122011218,0,121.33,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1473335117,977139.00
09/08/2016 07:45,2,0.113,ALERT,212.16,299.37,60.012,1473335103,"201051344000582","219011344069620",17.63,19.80,0,295.76,301.17,2.0,0.0,0.000,538929.0,538929.0,6698,0,0,0,L,1122011218,0,121.33,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1473335119,977140.00
09/08/2016 07:45,2,0.135,ALERT,211.25,298.47,60.023,1473335103,"201051344000955","219011344069620",16.80,20.00,0,295.16,300.57,2.3,0.3,0.000,552799.3,552799.3,6703,0,0,0,L,1122011218,0,120.88,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1473335121,977141.00
09/08/2016 07:45,2,0.000,ALERT,210.35,295.76,59.991,1473335103,"274151322000094","219011344069620",37.49,20.70,0,293.36,356.78,0.0,0.0,0.000,666136.8,666136.8,6786,0,0,0,L,1151911521,0,120.65,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1473335123,977142.00
09/08/2016 07:45,2,0.150,ALERT,211.25,298.47,60.007,1473335103,"201051344000579","219011344069620",17.55,20.00,0,296.36,301.77,2.7,0.7,0.000,556728.4,556728.4,6716,0,0,0,L,1122011218,0,120.20,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1473335125,977143.00
09/08/2016 07:45,2,0.133,ALERT,211.48,298.77,60.002,1473335103,"201051344000890","219011344069620",17.85,20.00,0,295.46,301.17,2.4,0.4,0.000,550063.4,550063.4,6699,0,0,0,L,1122011218,0,121.55,120.42,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1473335127,977144.00
09/08/2016 07:45,2,0.123,ALERT,211.70,298.47,60.007,1473335103,"201051344000438","219011344069620",16.68,19.80,0,295.46,300.57,2.1,0.1,0.000,551529.0,551529.0,6708,0,0,0,L,1122011218,0,121.55,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1473335128,977145.00
09/08/2016 07:45,2,0.150,ALERT,211.70,297.57,59.991,1473335103,"201051344000417","219011344069620",16.64,20.00,0,294.86,299.97,2.6,0.6,0.000,542716.8,542716.8,6706,0,0,0,L,1122011218,0,121.10,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1473335130,977146.00
09/08/2016 07:45,2,0.051,ALERT,210.12,297.26,59.965,1473335103,"274151322000083","219011344069620",16.46,20.70,0,294.26,298.77,0.8,0.0,0.000,803104.3,803104.3,6676,0,0,0,L,1151911521,0,120.88,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1473335132,977147.00
09/08/2016 07:45,2,0.051,ALERT,210.80,296.36,59.975,1473335103,"274151322000076","219011344069620",17.89,20.70,0,293.66,299.07,0.9,0.0,0.000,857093.5,857093.5,6680,0,0,0,L,1151911521,0,121.10,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1473335134,977148.00
09/08/2016 07:45,2,0.123,ALERT,211.25,298.47,59.965,1473335103,"201051344000868","219011344069620",16.88,19.80,0,296.66,302.37,2.1,0.1,0.000,541229.6,541229.6,6721,0,0,0,L,1122011218,0,120.20,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1473335136,977149.00
09/08/2016 07:45,2,0.045,ALERT,210.35,297.26,59.996,1473335103,"274151322000095","219011344069620",17.45,20.30,0,294.86,299.37,0.8,0.0,0.000,848454.5,848454.5,6693,0,0,0,L,1151911521,0,121.33,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1473335137,977150.00
09/08/2016 07:45,2,0.086,ALERT,211.03,297.57,60.002,1473335103,"201051344000988","219011344069620",14.85,20.00,0,293.36,300.87,1.3,0.0,0.000,526643.5,526643.5,6727,0,0,0,L,1122011218,0,119.97,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1473335139,977151.00
09/08/2016 07:45,2,0.105,ALERT,211.48,297.57,60.002,1473335103,"201051344001025","219011344069620",17.37,19.50,0,295.16,300.57,1.9,0.0,0.000,551551.0,551551.0,6704,0,0,0,L,1122011218,0,120.88,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1473335141,977152.00
09/08/2016 07:45,2,0.113,ALERT,211.25,298.17,60.007,1473335103,"201051344000458","219011344069620",17.26,20.70,0,296.06,301.47,2.0,0.0,0.000,548593.1,548593.1,6708,0,0,0,L,1122011218,0,120.42,121.55,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473335143,977153.00
09/08/2016 07:45,2,0.104,ALERT,211.93,297.87,59.996,1473335103,"201051344000853","219011344069620",15.47,19.80,0,295.76,301.47,1.6,0.0,0.000,547857.7,547857.7,6712,0,0,0,L,1122011218,0,120.88,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1473335145,977154.00
09/08/2016 07:45,2,0.088,ALERT,211.93,298.17,60.002,1473335103,"201051344000685","219011344069620",15.96,20.00,0,295.46,300.87,1.4,0.0,0.000,550772.7,550772.7,6723,0,0,0,L,1122011218,0,122.01,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1473335146,977155.00
09/08/2016 07:45,2,0.113,ALERT,211.70,297.87,60.002,1473335103,"201051344000917","219011344069620",15.01,20.70,0,294.56,299.97,1.7,0.0,0.000,547732.6,547732.6,6732,0,0,0,L,1122011218,0,121.10,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1473335148,977156.00
09/08/2016 07:45,2,0.111,ALERT,211.70,298.47,59.996,1473335103,"201051344001145","219011344069620",15.82,19.80,0,296.06,301.17,1.8,0.0,0.000,552935.5,552935.5,6731,0,0,0,L,1122011218,0,121.33,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1473335150,977157.00
09/08/2016 07:45,2,0.111,ALERT,211.70,297.57,59.981,1473335103,"201051344000651","219011344069620",16.66,19.30,0,295.16,299.97,1.9,0.0,0.000,545954.5,545954.5,6701,0,0,0,L,1122011218,0,121.78,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1473335152,977158.00
09/08/2016 07:45,2,0.037,ALERT,209.90,295.76,59.996,1473335103,"274151322000088","219011344069620",15.70,21.30,0,293.66,298.17,0.6,0.0,0.000,773119.8,773119.8,6662,0,0,0,L,1151911521,0,121.33,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1473335154,977159.00
09/08/2016 07:45,2,0.010,ALERT,210.57,295.46,59.996,1473335103,"274151322000068","219011344069620",37.75,21.50,0,293.06,361.29,0.0,0.0,0.000,666551.0,666551.0,6780,0,0,0,L,1151911521,0,121.10,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1473335155,977160.00
09/08/2016 07:45,2,0.133,ALERT,211.25,298.17,60.002,1473335103,"201051344001135","219011344069620",17.08,19.80,0,295.76,300.27,2.3,0.3,0.000,542106.1,542106.1,6697,0,0,0,L,1122011218,0,121.10,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1473335157,977161.00
09/08/2016 07:45,2,0.117,ALERT,211.25,299.07,59.996,1473335103,"201051344000594","219011344069620",17.57,19.80,0,295.76,302.37,2.1,0.1,0.000,552988.7,552988.7,6710,0,0,0,L,1122011218,0,120.20,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1473335159,977162.00
09/08/2016 07:45,2,0.123,ALERT,211.70,298.17,59.996,1473335103,"201051344001203","219011344069620",15.94,19.80,0,295.16,301.77,2.0,0.0,0.000,550259.2,550259.2,6719,0,0,0,L,1122011218,0,121.78,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1473335161,977163.00
09/08/2016 07:45,2,0.045,ALERT,210.12,296.06,60.018,1473335103,"274151322000054","219011344069620",16.30,21.50,0,293.96,298.77,0.8,0.0,0.000,789063.6,789063.6,6656,0,0,0,L,1151911521,0,121.10,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1473335163,977164.00
09/08/2016 07:45,2,0.121,ALERT,211.25,297.26,59.991,1473335103,"201051344000867","219011344069620",16.88,20.30,0,295.76,301.47,2.1,0.1,0.000,540296.8,540296.8,6715,0,0,0,L,1122011218,0,120.42,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1473335165,977165.00
09/08/2016 07:45,2,0.146,ALERT,211.70,298.47,59.986,1473335103,"201051344001093","219011344069620",15.07,20.30,0,295.46,300.57,2.2,0.2,0.000,547114.1,547114.1,6738,0,0,0,L,1122011218,0,121.33,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1473335167,977166.00
09/08/2016 07:45,2,0.082,ALERT,211.25,297.87,59.996,1473335103,"201051344000900","219011344069620",16.10,19.80,0,295.76,301.77,1.3,0.0,0.000,557023.6,557023.6,6726,0,0,0,L,1122011218,0,120.42,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1473335169,977167.00
09/08/2016 07:45,2,0.119,ALERT,211.48,297.26,59.996,1473335103,"201051344000648","219011344069620",17.16,19.30,0,295.46,301.17,2.1,0.1,0.000,545924.9,545924.9,6708,0,0,0,L,1122011218,0,119.97,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1473335170,977168.00
09/08/2016 07:45,2,0.121,ALERT,211.48,298.47,60.002,1473335103,"201051344000569","219011344069620",17.35,20.00,0,296.36,302.07,2.1,0.1,0.000,557070.0,557070.0,6710,0,0,0,L,1122011218,0,119.97,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1473335172,977169.00
09/08/2016 07:45,2,0.135,ALERT,211.48,298.47,60.034,1473335103,"201051344000983","219011344069620",17.04,20.00,0,296.36,301.77,2.4,0.3,0.000,549473.6,549473.6,6704,0,0,0,L,1122011218,0,120.42,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1473335174,977170.00
09/08/2016 07:45,2,0.109,ALERT,211.25,297.87,60.028,1473335103,"201051344001158","219011344069620",16.88,19.50,0,295.16,301.17,1.9,0.0,0.000,541338.6,541338.6,6708,0,0,0,L,1122011218,0,120.20,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1473335176,977171.00
09/08/2016 07:45,2,0.111,ALERT,211.70,298.47,60.039,1473335103,"201051344000576","219011344069620",16.26,19.50,0,296.06,302.07,1.9,0.0,0.000,548860.8,548860.8,6726,0,0,0,L,1122011218,0,120.42,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1473335178,977172.00
09/08/2016 07:45,2,0.062,ALERT,210.12,295.16,59.991,1473335103,"274151322000087","219011344069620",14.77,21.50,0,293.06,297.87,0.9,0.0,0.000,761271.2,761271.2,6734,0,0,0,L,1151911521,0,121.10,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1473335180,977173.00
09/08/2016 08:00,2,0.150,ACTIVE,211.93,335.74,59.996,1473336003,"201051344000645","219011344069620",28.94,21.00,0,296.06,345.96,4.5,2.4,0.009,548345.5,548345.5,6717,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336004,977174.00
09/08/2016 08:00,2,0.139,ACTIVE,210.80,335.14,59.991,1473336003,"274151322000085","219011344069620",24.85,22.00,0,294.56,349.56,3.5,1.5,0.009,788894.5,788894.5,6656,0,0,0,L,1151911521,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336005,977175.00
09/08/2016 08:00,2,0.221,ACTIVE,212.16,336.94,59.975,1473336003,"201051344000633","219011344069620",26.76,20.30,0,293.96,355.88,6.0,3.9,0.013,539904.6,539904.6,6717,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336006,977176.00
09/08/2016 08:00,2,0.227,ACTIVE,211.70,335.44,59.959,1473336003,"201051344000469","219011344069620",26.88,20.00,0,294.86,353.47,6.2,4.0,0.009,542424.3,542424.3,6732,0,0,0,L,1122011218,0,120.20,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336007,977177.00
09/08/2016 08:00,2,0.225,ACTIVE,211.03,335.44,59.981,1473336003,"201051344000646","219011344069620",26.92,20.70,0,295.76,351.97,6.2,4.0,0.013,543087.9,543087.9,6706,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336008,977178.00
09/08/2016 08:00,2,0.166,ACTIVE,210.57,334.84,59.991,1473336003,"274151322000052","219011344069620",24.89,22.30,0,294.26,347.76,4.2,2.1,0.009,810457.7,810457.7,6658,0,0,0,L,1151911521,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336009,977179.00
09/08/2016 08:00,2,0.240,ACTIVE,211.70,336.04,59.991,1473336003,"201051344000585","219011344069620",27.00,21.00,0,296.06,354.37,6.6,4.4,0.013,552821.4,552821.4,6702,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336010,977180.00
09/08/2016 08:00,2,0.227,ALERT,211.25,334.84,60.023,1473336003,"201051344001230","219011344069620",24.97,20.70,0,296.66,350.47,5.8,3.6,0.009,546181.9,546181.9,6738,0,0,0,L,1122011218,0,121.55,120.65,0100,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1473336011,977181.00
09/08/2016 08:00,2,0.213,ACTIVE,211.93,335.74,59.981,1473336003,"201051344000582","219011344069620",26.76,20.30,0,296.96,351.67,5.8,3.7,0.009,538929.4,538929.4,6700,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336012,977182.00
09/08/2016 08:00,2,0.238,ACTIVE,211.03,335.14,60.012,1473336003,"201051344000955","219011344069620",26.78,21.00,0,296.36,353.77,6.5,4.3,0.009,552799.8,552799.8,6705,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336013,977183.00
09/08/2016 08:00,2,0.080,ALERT,211.03,336.34,60.002,1473336003,"274151322000094","219011344069620",29.50,21.50,0,293.96,379.32,2.4,0.4,0.013,666136.8,666136.8,6788,0,0,0,L,1151911521,0,120.88,121.78,0002,17,0,0,0,0,0,0,105,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1473336015,977184.00
09/08/2016 08:00,2,0.244,ACTIVE,211.48,335.14,60.018,1473336003,"201051344000579","219011344069620",27.77,21.00,0,296.36,351.97,6.9,4.7,0.013,556729.0,556729.0,6718,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336016,977185.00
09/08/2016 08:00,2,0.232,ACTIVE,211.48,335.14,60.012,1473336003,"201051344000890","219011344069620",26.48,21.30,0,296.96,355.88,6.3,4.1,0.013,550063.9,550063.9,6701,0,0,0,L,1122011218,0,121.55,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336017,977186.00
09/08/2016 08:00,2,0.217,ACTIVE,211.70,335.74,60.023,1473336003,"201051344000438","219011344069620",27.43,20.70,0,296.36,352.87,6.0,3.9,0.009,551529.4,551529.4,6710,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336018,977187.00
09/08/2016 08:00,2,0.246,ACTIVE,211.70,335.44,59.991,1473336003,"201051344000417","219011344069620",27.00,21.00,0,295.76,353.77,6.8,4.6,0.013,542717.4,542717.4,6708,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336019,977188.00
09/08/2016 08:00,2,0.145,ACTIVE,210.57,335.44,59.991,1473336003,"274151322000083","219011344069620",24.77,22.00,0,294.86,346.86,3.6,1.6,0.009,803104.4,803104.4,6678,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336020,977189.00
09/08/2016 08:00,2,0.150,ACTIVE,211.48,336.34,60.002,1473336003,"274151322000076","219011344069620",25.31,22.00,0,294.26,342.05,3.9,1.8,0.018,857093.6,857093.6,6682,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336021,977190.00
09/08/2016 08:00,2,0.223,ACTIVE,211.48,335.44,59.991,1473336003,"201051344000868","219011344069620",26.64,20.70,0,296.66,350.17,6.0,3.9,0.013,541230.1,541230.1,6723,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336022,977191.00
09/08/2016 08:00,2,0.135,ACTIVE,210.57,335.14,59.986,1473336003,"274151322000095","219011344069620",25.74,21.80,0,295.46,347.76,3.5,1.5,0.009,848454.6,848454.6,6695,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336023,977192.00
09/08/2016 08:00,2,0.180,ACTIVE,211.48,336.94,59.991,1473336003,"201051344000988","219011344069620",17.87,20.30,0,293.66,338.74,3.3,1.2,0.000,526643.5,526643.5,6729,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336024,977193.00
09/08/2016 08:00,2,0.213,ACTIVE,211.48,334.84,59.991,1473336003,"201051344001025","219011344069620",27.00,20.30,0,295.46,345.96,5.8,3.7,0.013,551551.4,551551.4,6706,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336024,977194.00
09/08/2016 08:00,2,0.215,ACTIVE,211.48,335.14,59.991,1473336003,"201051344000458","219011344069620",27.23,21.30,0,296.36,352.57,6.0,3.8,0.013,548593.6,548593.6,6710,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336025,977195.00
09/08/2016 08:00,2,0.191,ACTIVE,212.16,336.94,59.981,1473336003,"201051344000853","219011344069620",27.93,20.70,0,296.06,350.47,5.5,3.3,0.013,547858.1,547858.1,6714,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336026,977196.00
09/08/2016 08:00,2,0.195,ACTIVE,211.70,336.34,59.959,1473336003,"201051344000685","219011344069620",26.72,20.70,0,296.06,354.97,5.3,3.2,0.013,550773.0,550773.0,6725,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336027,977197.00
09/08/2016 08:00,2,0.215,ACTIVE,211.48,335.74,59.991,1473336003,"201051344000917","219011344069620",26.28,21.50,0,295.16,354.67,5.8,3.6,0.013,547732.9,547732.9,6734,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336028,977198.00
09/08/2016 08:00,2,0.205,ACTIVE,211.48,335.74,59.991,1473336003,"201051344001145","219011344069620",26.62,20.70,0,296.66,354.37,5.5,3.4,0.013,552935.9,552935.9,6733,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336029,977199.00
09/08/2016 08:00,2,0.211,ACTIVE,211.48,335.44,59.981,1473336003,"201051344000651","219011344069620",26.82,20.00,0,295.76,355.58,5.8,3.6,0.009,545954.9,545954.9,6703,0,0,0,L,1122011218,0,121.78,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336030,977200.00
09/08/2016 08:00,2,0.125,ACTIVE,210.57,334.24,60.007,1473336003,"274151322000088","219011344069620",24.35,22.30,0,294.26,345.06,3.1,1.0,0.004,773119.8,773119.8,6664,0,0,0,L,1151911521,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336031,977201.00
09/08/2016 08:00,2,0.102,ALERT,211.25,335.14,59.986,1473336003,"274151322000068","219011344069620",29.64,22.50,0,293.96,384.13,3.0,1.0,0.004,666551.1,666551.1,6782,0,0,0,L,1151911521,0,121.33,121.78,0002,20,0,0,0,0,0,0,105,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1473336033,977202.00
09/08/2016 08:00,2,0.232,ACTIVE,211.03,334.24,60.028,1473336003,"201051344001135","219011344069620",26.90,20.70,0,296.36,350.47,6.3,4.2,0.013,542106.6,542106.6,6699,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336033,977203.00
09/08/2016 08:00,2,0.225,ACTIVE,211.48,335.44,60.018,1473336003,"201051344000594","219011344069620",26.72,21.00,0,296.06,354.37,6.1,4.0,0.013,552989.1,552989.1,6712,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336034,977204.00
09/08/2016 08:00,2,0.221,ACTIVE,211.48,335.44,60.023,1473336003,"201051344001203","219011344069620",26.62,20.70,0,296.06,356.18,6.0,3.9,0.018,550259.7,550259.7,6721,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336035,977205.00
09/08/2016 08:00,2,0.141,ACTIVE,210.35,335.74,59.991,1473336003,"274151322000054","219011344069620",24.79,22.50,0,294.56,348.66,3.5,1.5,0.013,789063.7,789063.7,6658,0,0,0,L,1151911521,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336036,977206.00
09/08/2016 08:00,2,0.223,ACTIVE,211.70,335.44,59.996,1473336003,"201051344000867","219011344069620",26.84,21.30,0,295.46,355.88,6.1,3.9,0.013,540297.2,540297.2,6717,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336037,977207.00
09/08/2016 08:00,2,0.234,ACTIVE,211.48,335.74,59.996,1473336003,"201051344001093","219011344069620",26.80,21.30,0,296.06,353.17,6.4,4.3,0.013,547114.6,547114.6,6740,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336038,977208.00
09/08/2016 08:00,2,0.182,ACTIVE,211.48,335.74,59.965,1473336003,"201051344000900","219011344069620",26.44,20.30,0,295.76,354.07,4.9,2.8,0.013,557023.8,557023.8,6728,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336039,977209.00
09/08/2016 08:00,2,0.225,ACTIVE,211.70,335.74,59.996,1473336003,"201051344000648","219011344069620",26.86,20.30,0,295.76,355.58,6.2,4.0,0.013,545925.4,545925.4,6710,0,0,0,L,1122011218,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336040,977210.00
09/08/2016 08:00,2,0.223,ACTIVE,211.48,335.44,60.002,1473336003,"201051344000569","219011344069620",26.74,21.00,0,296.96,351.97,6.0,3.9,0.018,557070.5,557070.5,6712,0,0,0,L,1122011218,0,120.20,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336041,977211.00
09/08/2016 08:00,2,0.236,ACTIVE,211.48,335.14,59.996,1473336003,"201051344000983","219011344069620",26.82,21.00,0,296.36,354.37,6.5,4.3,0.009,549474.1,549474.1,6706,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336042,977212.00
09/08/2016 08:00,2,0.213,ACTIVE,211.48,335.74,60.034,1473336003,"201051344001158","219011344069620",26.20,20.30,0,295.46,353.77,5.7,3.5,0.013,541339.0,541339.0,6710,0,0,0,L,1122011218,0,120.42,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336042,977213.00
09/08/2016 08:00,2,0.186,ACTIVE,212.16,336.94,60.018,1473336003,"201051344000576","219011344069620",28.37,20.30,0,296.06,347.76,5.3,3.2,0.013,548861.2,548861.2,6728,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336043,977214.00
09/08/2016 08:00,2,0.146,ALERT,211.03,336.34,59.991,1473336003,"274151322000087","219011344069620",24.47,22.00,0,293.96,347.46,3.7,1.6,0.009,761271.2,761271.2,6736,0,0,0,L,1151911521,0,121.10,121.55,0002,21,0,0,0,0,0,0,80,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336045,977215.00
09/08/2016 08:15,2,0.340,ALERT,211.48,336.64,60.007,1473336903,"201051344000645","219011344069620",26.84,21.80,0,296.36,341.75,9.3,7.0,0.049,548346.9,548346.9,6718,0,0,0,L,1122011218,0,120.88,121.33,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336905,977216.00
09/08/2016 08:15,2,0.271,ACTIVE,210.57,336.64,60.007,1473336903,"274151322000085","219011344069620",26.02,23.00,0,331.83,339.65,7.2,5.0,0.035,788895.4,788895.4,6657,0,0,0,L,1151911521,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336906,977217.00
09/08/2016 08:15,2,0.344,ALERT,211.48,337.24,60.007,1473336903,"201051344000633","219011344069620",27.69,21.30,0,296.36,343.25,9.7,7.4,0.053,539906.2,539906.2,6718,0,0,0,L,1122011218,0,120.88,121.55,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336908,977218.00
09/08/2016 08:15,2,0.359,ACTIVE,211.48,335.44,60.012,1473336903,"201051344000469","219011344069620",26.90,20.70,0,316.50,350.77,9.8,7.6,0.049,542425.8,542425.8,6733,0,0,0,L,1122011218,0,120.20,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336909,977219.00
09/08/2016 08:15,2,0.350,ACTIVE,211.03,336.64,60.012,1473336903,"201051344000646","219011344069620",27.49,21.50,0,313.80,351.97,9.8,7.5,0.044,543089.4,543089.4,6707,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336910,977220.00
09/08/2016 08:15,2,0.301,ACTIVE,210.12,334.84,60.007,1473336903,"274151322000052","219011344069620",26.78,23.50,0,330.93,340.25,8.2,6.0,0.035,810458.9,810458.9,6659,0,0,0,L,1151911521,0,120.42,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336911,977221.00
09/08/2016 08:15,2,0.367,ACTIVE,211.70,336.94,59.986,1473336903,"201051344000585","219011344069620",27.77,21.80,0,321.01,348.36,10.3,8.0,0.049,552823.0,552823.0,6703,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336912,977222.00
09/08/2016 08:15,2,0.328,ACTIVE,211.48,335.74,60.023,1473336903,"201051344001230","219011344069620",27.53,21.50,0,296.36,340.25,9.2,6.9,0.044,546183.3,546183.3,6740,0,0,0,L,1122011218,0,121.33,120.65,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336913,977223.00
09/08/2016 08:15,2,0.332,ACTIVE,211.93,337.24,60.012,1473336903,"201051344000582","219011344069620",27.59,21.30,0,321.61,347.16,9.3,7.0,0.044,538930.9,538930.9,6701,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336914,977224.00
09/08/2016 08:15,2,0.363,ACTIVE,211.03,336.04,60.018,1473336903,"201051344000955","219011344069620",27.53,21.50,0,316.50,349.56,10.2,7.9,0.049,552801.4,552801.4,6706,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336915,977225.00
09/08/2016 08:15,2,0.172,ACTIVE,210.35,376.01,60.007,1473336903,"274151322000094","219011344069620",35.21,23.00,0,319.51,395.55,6.2,4.0,0.031,666137.4,666137.4,6790,0,0,0,L,1151911521,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336916,977226.00
09/08/2016 08:15,2,0.379,ACTIVE,211.25,335.44,60.055,1473336903,"201051344000579","219011344069620",27.69,21.80,0,315.60,351.97,10.7,8.4,0.053,556730.8,556730.8,6719,0,0,0,L,1122011218,0,120.42,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336917,977227.00
09/08/2016 08:15,2,0.357,ACTIVE,211.48,336.04,60.018,1473336903,"201051344000890","219011344069620",27.51,22.00,0,313.20,352.57,10.0,7.7,0.049,550065.5,550065.5,6702,0,0,0,L,1122011218,0,121.33,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336917,977228.00
09/08/2016 08:15,2,0.346,ACTIVE,211.70,337.24,60.023,1473336903,"201051344000438","219011344069620",27.85,21.50,0,314.40,352.57,9.8,7.5,0.053,551531.0,551531.0,6711,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336918,977229.00
09/08/2016 08:15,2,0.369,ACTIVE,211.70,336.94,60.007,1473336903,"201051344000417","219011344069620",27.61,21.80,0,310.49,355.28,10.3,8.0,0.049,542719.1,542719.1,6709,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336919,977230.00
09/08/2016 08:15,2,0.271,ACTIVE,210.35,335.44,60.018,1473336903,"274151322000083","219011344069620",26.98,23.30,0,330.93,340.25,7.4,5.2,0.040,803105.4,803105.4,6679,0,0,0,L,1151911521,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336920,977231.00
09/08/2016 08:15,2,0.289,ACTIVE,211.03,335.74,60.007,1473336903,"274151322000076","219011344069620",27.17,23.30,0,332.13,340.55,8.0,5.8,0.040,857094.7,857094.7,6683,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336921,977232.00
09/08/2016 08:15,2,0.355,ACTIVE,211.25,335.74,60.018,1473336903,"201051344000868","219011344069620",27.29,21.30,0,316.20,351.67,9.9,7.6,0.044,541231.6,541231.6,6724,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336922,977233.00
09/08/2016 08:15,2,0.271,ACTIVE,210.12,336.04,59.996,1473336903,"274151322000095","219011344069620",26.92,22.80,0,330.93,339.34,7.4,5.2,0.040,848455.5,848455.5,6696,0,0,0,L,1151911521,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336923,977234.00
09/08/2016 08:15,2,0.322,ALERT,211.48,337.24,60.012,1473336903,"201051344000988","219011344069620",18.01,21.30,0,294.56,340.85,5.9,3.8,0.035,526644.2,526644.2,6730,0,0,0,L,1122011218,0,120.42,121.55,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336925,977235.00
09/08/2016 08:15,2,0.342,ACTIVE,211.48,335.74,60.023,1473336903,"201051344001025","219011344069620",27.59,21.30,0,327.92,343.25,9.6,7.3,0.053,551552.9,551552.9,6707,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336926,977236.00
09/08/2016 08:15,2,0.350,ACTIVE,211.48,335.74,60.023,1473336903,"201051344000458","219011344069620",27.33,22.00,0,315.00,353.17,9.7,7.4,0.053,548595.1,548595.1,6711,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336927,977237.00
09/08/2016 08:15,2,0.242,ACTIVE,211.93,336.94,60.018,1473336903,"201051344000853","219011344069620",30.49,21.50,0,322.81,348.66,7.5,5.3,0.027,547859.3,547859.3,6715,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336928,977238.00
09/08/2016 08:15,2,0.314,ACTIVE,211.93,338.14,60.023,1473336903,"201051344000685","219011344069620",27.79,21.80,0,309.89,357.68,8.8,6.6,0.049,550774.3,550774.3,6726,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336928,977239.00
09/08/2016 08:15,2,0.328,ACTIVE,211.70,336.94,60.012,1473336903,"201051344000917","219011344069620",27.47,22.30,0,306.88,357.08,9.2,6.9,0.044,547734.4,547734.4,6735,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336929,977240.00
09/08/2016 08:15,2,0.326,ACTIVE,211.70,336.94,60.018,1473336903,"201051344001145","219011344069620",27.61,21.30,0,311.09,355.58,9.1,6.9,0.044,552937.3,552937.3,6734,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336930,977241.00
09/08/2016 08:15,2,0.340,ACTIVE,211.70,337.54,60.023,1473336903,"201051344000651","219011344069620",27.08,21.00,0,321.91,347.16,9.3,7.1,0.049,545956.3,545956.3,6704,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336931,977242.00
09/08/2016 08:15,2,0.262,ACTIVE,209.90,334.24,60.018,1473336903,"274151322000088","219011344069620",25.07,23.30,0,330.93,339.65,6.7,4.5,0.031,773120.6,773120.6,6665,0,0,0,L,1151911521,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336932,977243.00
09/08/2016 08:15,2,0.191,ACTIVE,211.03,388.34,60.012,1473336903,"274151322000068","219011344069620",36.46,24.00,0,331.23,403.37,7.1,4.9,0.027,666551.9,666551.9,6784,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336933,977244.00
09/08/2016 08:15,2,0.369,ACTIVE,211.25,335.44,60.012,1473336903,"201051344001135","219011344069620",27.31,21.50,0,325.52,342.65,10.2,7.9,0.053,542108.3,542108.3,6700,0,0,0,L,1122011218,0,120.88,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336934,977245.00
09/08/2016 08:15,2,0.344,ACTIVE,210.80,335.44,60.018,1473336903,"201051344000594","219011344069620",27.79,21.80,0,326.12,343.85,9.8,7.5,0.053,552990.7,552990.7,6713,0,0,0,L,1122011218,0,120.42,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336935,977246.00
09/08/2016 08:15,2,0.346,ACTIVE,211.48,335.74,60.007,1473336903,"201051344001203","219011344069620",27.41,21.50,0,323.11,347.16,9.6,7.4,0.053,550261.2,550261.2,6722,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336936,977247.00
09/08/2016 08:15,2,0.277,ACTIVE,210.35,336.04,60.012,1473336903,"274151322000054","219011344069620",25.86,23.50,0,331.23,339.65,7.3,5.1,0.040,789064.6,789064.6,6659,0,0,0,L,1151911521,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336937,977248.00
09/08/2016 08:15,2,0.354,ACTIVE,211.25,334.84,60.012,1473336903,"201051344000867","219011344069620",27.23,22.00,0,314.40,353.47,9.8,7.5,0.053,540298.8,540298.8,6718,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336938,977249.00
09/08/2016 08:15,2,0.346,ACTIVE,211.48,336.64,60.039,1473336903,"201051344001093","219011344069620",27.85,22.00,0,305.98,358.28,9.8,7.5,0.040,547116.2,547116.2,6741,0,0,0,L,1122011218,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336939,977250.00
09/08/2016 08:15,2,0.309,ACTIVE,211.03,336.34,60.007,1473336903,"201051344000900","219011344069620",27.57,21.30,0,321.61,347.16,8.7,6.4,0.049,557025.1,557025.1,6729,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336940,977251.00
09/08/2016 08:15,2,0.352,ACTIVE,211.48,336.04,60.018,1473336903,"201051344000648","219011344069620",27.43,21.00,0,326.42,345.66,9.8,7.5,0.049,545927.0,545927.0,6711,0,0,0,L,1122011218,0,120.20,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336941,977252.00
09/08/2016 08:15,2,0.352,ACTIVE,211.03,335.74,60.012,1473336903,"201051344000569","219011344069620",27.65,21.50,0,330.33,341.15,9.8,7.6,0.053,557072.1,557072.1,6713,0,0,0,L,1122011218,0,119.97,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336942,977253.00
09/08/2016 08:15,2,0.365,ACTIVE,211.03,335.44,60.018,1473336903,"201051344000983","219011344069620",27.61,21.80,0,322.51,346.56,10.3,8.0,0.053,549475.8,549475.8,6707,0,0,0,L,1122011218,0,120.42,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336943,977254.00
09/08/2016 08:15,2,0.348,ACTIVE,211.03,336.04,60.012,1473336903,"201051344001158","219011344069620",26.50,21.30,0,325.22,345.06,9.4,7.1,0.053,541340.5,541340.5,6711,0,0,0,L,1122011218,0,120.20,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336944,977255.00
09/08/2016 08:15,2,0.348,ACTIVE,211.48,336.94,60.018,1473336903,"201051344000576","219011344069620",26.92,21.30,0,308.69,356.48,9.5,7.3,0.049,548862.7,548862.7,6729,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336945,977256.00
09/08/2016 08:15,2,0.279,ACTIVE,210.57,337.84,60.012,1473336903,"274151322000087","219011344069620",25.62,24.50,0,295.16,345.36,7.2,5.1,0.031,761272.1,761272.1,6738,0,0,0,L,1151911521,0,121.10,121.33,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473336945,977257.00
09/08/2016 08:30,2,0.963,ACTIVE,212.16,343.25,60.018,1473337803,"201051344000645","219011344069620",28.57,22.50,0,330.93,354.07,27.9,25.0,0.217,548349.7,548349.7,6720,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337804,977258.00
09/08/2016 08:30,2,0.857,ACTIVE,210.35,337.84,59.996,1473337803,"274151322000085","219011344069620",28.51,24.00,0,329.13,347.46,24.8,22.0,0.159,788897.7,788897.7,6658,0,0,0,L,1151911521,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337805,977259.00
09/08/2016 08:30,2,1.021,ACTIVE,211.93,344.45,59.959,1473337803,"201051344000633","219011344069620",28.96,22.00,0,328.82,356.48,30.0,27.0,0.243,539909.0,539909.0,6720,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337806,977260.00
09/08/2016 08:30,2,1.082,ACTIVE,211.93,343.55,60.007,1473337803,"201051344000469","219011344069620",29.00,21.30,0,327.92,356.48,31.9,28.8,0.256,542428.7,542428.7,6734,0,0,0,L,1122011218,0,120.20,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337806,977261.00
09/08/2016 08:30,2,1.041,ACTIVE,211.48,343.85,60.023,1473337803,"201051344000646","219011344069620",29.44,22.30,0,330.03,355.88,31.1,28.1,0.247,543092.3,543092.3,6708,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337807,977262.00
09/08/2016 08:30,2,1.061,ACTIVE,210.12,340.25,60.007,1473337803,"274151322000052","219011344069620",28.53,24.30,0,328.82,350.77,30.7,27.7,0.208,810461.4,810461.4,6660,0,0,0,L,1151911521,0,120.65,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337808,977263.00
09/08/2016 08:30,2,1.088,ACTIVE,212.16,344.76,60.039,1473337803,"201051344000585","219011344069620",29.56,22.50,0,330.63,357.08,32.6,29.5,0.256,552826.1,552826.1,6704,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337809,977264.00
09/08/2016 08:30,2,1.139,ACTIVE,211.93,343.85,60.007,1473337803,"201051344001230","219011344069620",29.24,22.30,0,329.43,356.48,33.8,30.7,0.270,546186.1,546186.1,6741,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337810,977265.00
09/08/2016 08:30,2,1.170,ACTIVE,212.38,345.66,60.007,1473337803,"201051344000582","219011344069620",28.77,22.00,0,330.33,358.88,34.1,31.0,0.270,538933.7,538933.7,6702,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337811,977266.00
09/08/2016 08:30,2,1.258,ACTIVE,211.48,345.36,60.012,1473337803,"201051344000955","219011344069620",29.62,22.30,0,328.82,359.18,37.8,34.5,0.309,552804.5,552804.5,6707,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337812,977267.00
09/08/2016 08:30,2,0.799,ACTIVE,210.35,418.70,60.007,1473337803,"274151322000094","219011344069620",39.30,24.50,0,332.73,430.12,31.8,28.7,0.217,666139.5,666139.5,6791,0,0,0,L,1151911521,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337813,977268.00
09/08/2016 08:30,2,1.348,ACTIVE,212.16,346.86,60.049,1473337803,"201051344000579","219011344069620",29.36,22.30,0,330.33,362.19,40.1,36.8,0.323,556734.0,556734.0,6720,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337814,977269.00
09/08/2016 08:30,2,1.348,ACTIVE,211.93,345.36,60.012,1473337803,"201051344000890","219011344069620",29.38,22.80,0,330.33,361.89,40.1,36.8,0.314,550068.6,550068.6,6703,0,0,0,L,1122011218,0,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337815,977270.00
09/08/2016 08:30,2,1.359,ACTIVE,212.16,347.16,60.012,1473337803,"201051344000438","219011344069620",29.58,22.00,0,330.93,363.09,40.8,37.4,0.336,551534.0,551534.0,6712,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337816,977271.00
09/08/2016 08:30,2,1.391,ACTIVE,212.16,347.46,60.018,1473337803,"201051344000417","219011344069620",29.34,22.50,0,330.63,363.09,41.3,37.9,0.336,542722.2,542722.2,6710,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337816,977272.00
09/08/2016 08:30,2,1.273,ACTIVE,210.35,341.75,60.007,1473337803,"274151322000083","219011344069620",29.22,24.00,0,330.33,354.37,37.7,34.5,0.274,803107.7,803107.7,6680,0,0,0,L,1151911521,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337817,977273.00
09/08/2016 08:30,2,1.424,ACTIVE,210.80,351.07,60.012,1473337803,"274151322000076","219011344069620",29.74,24.30,0,330.63,357.38,43.0,39.5,0.305,857097.3,857097.3,6684,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337818,977274.00
09/08/2016 08:30,2,1.475,ACTIVE,211.93,347.16,60.012,1473337803,"201051344000868","219011344069620",29.40,21.80,0,329.13,364.59,44.0,40.5,0.358,541234.7,541234.7,6725,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337819,977275.00
09/08/2016 08:30,2,1.375,ACTIVE,210.35,345.06,60.007,1473337803,"274151322000095","219011344069620",29.52,23.80,0,329.43,356.18,41.1,37.8,0.283,848458.0,848458.0,6697,0,0,0,L,1151911521,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337820,977276.00
09/08/2016 08:30,2,1.506,ACTIVE,212.16,345.66,60.012,1473337803,"201051344000988","219011344069620",19.04,21.80,0,329.13,357.38,29.1,26.1,0.243,526645.9,526645.9,6732,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337821,977277.00
09/08/2016 08:30,2,1.467,ACTIVE,212.16,347.46,60.023,1473337803,"201051344001025","219011344069620",29.16,22.00,0,330.63,365.19,43.4,39.9,0.345,551555.9,551555.9,6708,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337822,977278.00
