ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 08:30,2,1.471,ACTIVE,212.16,347.76,60.002,1473337803,"201051344000458","219011344069620",29.26,22.80,0,329.13,365.49,43.7,40.2,0.367,548598.1,548598.1,6712,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337823,977279.00
09/08/2016 08:30,2,0.275,ACTIVE,212.83,367.90,60.007,1473337803,"201051344000853","219011344069620",34.33,22.00,0,331.83,370.60,9.7,7.4,0.040,547860.8,547860.8,6716,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337824,977280.00
09/08/2016 08:30,2,1.447,ACTIVE,212.38,349.56,60.002,1473337803,"201051344000685","219011344069620",29.40,22.30,0,331.23,365.49,43.2,39.7,0.362,550777.1,550777.1,6727,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337825,977281.00
09/08/2016 08:30,2,1.443,ACTIVE,212.38,348.66,60.034,1473337803,"201051344000917","219011344069620",29.18,23.00,0,330.03,364.89,42.6,39.2,0.345,547737.2,547737.2,6736,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337826,977282.00
09/08/2016 08:30,2,1.434,ACTIVE,212.38,348.36,60.007,1473337803,"201051344001145","219011344069620",29.34,21.80,0,331.83,365.49,42.6,39.2,0.336,552940.2,552940.2,6735,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337827,977283.00
09/08/2016 08:30,2,1.463,ACTIVE,212.61,349.26,60.012,1473337803,"201051344000651","219011344069620",29.48,21.80,0,331.53,366.70,43.7,40.2,0.354,545959.3,545959.3,6705,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337828,977284.00
09/08/2016 08:30,2,1.389,ACTIVE,210.12,346.26,59.965,1473337803,"274151322000088","219011344069620",28.61,24.00,0,328.82,356.78,40.2,36.9,0.278,773122.9,773122.9,6666,0,0,0,L,1151911521,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337829,977285.00
09/08/2016 08:30,2,0.963,ACTIVE,211.25,427.11,59.996,1473337803,"274151322000068","219011344069620",39.70,25.50,0,333.33,438.53,39.3,36.0,0.261,666554.3,666554.3,6785,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337830,977286.00
09/08/2016 08:30,2,1.457,ACTIVE,211.93,348.06,60.002,1473337803,"201051344001135","219011344069620",29.66,22.30,0,329.73,366.10,43.8,40.3,0.354,542111.5,542111.5,6701,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337831,977287.00
09/08/2016 08:30,2,1.436,ACTIVE,211.93,347.46,60.002,1473337803,"201051344000594","219011344069620",29.60,22.50,0,328.52,365.49,43.1,39.7,0.345,552993.8,552993.8,6714,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337831,977288.00
09/08/2016 08:30,2,1.449,ACTIVE,212.38,348.06,60.002,1473337803,"201051344001203","219011344069620",29.58,22.30,0,331.23,368.20,43.5,40.0,0.362,550264.3,550264.3,6723,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337832,977289.00
09/08/2016 08:30,2,1.373,ACTIVE,210.35,349.26,59.991,1473337803,"274151322000054","219011344069620",28.57,24.80,0,329.73,357.38,39.8,36.4,0.261,789067.1,789067.1,6660,0,0,0,L,1151911521,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337833,977290.00
09/08/2016 08:30,2,1.418,ACTIVE,212.38,346.86,60.007,1473337803,"201051344000867","219011344069620",29.44,22.50,0,328.52,365.80,42.3,38.9,0.336,540302.0,540302.0,6719,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337834,977291.00
09/08/2016 08:30,2,1.449,ACTIVE,212.38,348.66,60.007,1473337803,"201051344001093","219011344069620",29.56,22.80,0,330.33,367.30,43.4,40.0,0.340,547119.4,547119.4,6742,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337835,977292.00
09/08/2016 08:30,2,1.344,ACTIVE,211.93,347.46,60.007,1473337803,"201051344000900","219011344069620",29.62,21.80,0,328.82,366.40,40.3,37.0,0.331,557028.0,557028.0,6730,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337836,977293.00
09/08/2016 08:30,2,1.342,ACTIVE,212.61,347.46,60.012,1473337803,"201051344000648","219011344069620",29.42,21.80,0,329.43,366.40,40.0,36.7,0.327,545930.2,545930.2,6712,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337837,977294.00
09/08/2016 08:30,2,1.346,ACTIVE,212.38,346.26,60.018,1473337803,"201051344000569","219011344069620",29.14,22.30,0,329.73,366.10,39.8,36.4,0.323,557075.3,557075.3,6714,0,0,0,L,1122011218,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337838,977295.00
09/08/2016 08:30,2,1.305,ACTIVE,212.38,346.86,60.012,1473337803,"201051344000983","219011344069620",29.78,22.30,0,328.22,366.10,39.4,36.1,0.323,549479.1,549479.1,6708,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337839,977296.00
09/08/2016 08:30,2,1.314,ACTIVE,212.38,347.16,60.012,1473337803,"201051344001158","219011344069620",29.30,21.80,0,328.52,366.70,39.0,35.7,0.318,541343.6,541343.6,6712,0,0,0,L,1122011218,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337840,977297.00
09/08/2016 08:30,2,1.297,ACTIVE,212.38,347.76,60.012,1473337803,"201051344000576","219011344069620",29.30,22.00,0,330.03,366.70,38.5,35.3,0.314,548865.8,548865.8,6730,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337841,977298.00
09/08/2016 08:30,2,1.213,ACTIVE,210.35,344.76,60.002,1473337803,"274151322000087","219011344069620",28.31,26.00,0,328.52,356.18,34.8,31.6,0.217,761274.6,761274.6,6739,0,0,0,L,1151911521,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473337842,977299.00
09/08/2016 08:45,2,2.090,ACTIVE,214.87,356.78,59.970,1473338703,"201051344000645","219011344069620",28.82,24.00,0,331.53,394.35,61.1,57.0,0.499,548362.2,548362.2,6721,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338704,977300.00
09/08/2016 08:45,2,1.947,ACTIVE,212.83,347.46,59.991,1473338703,"274151322000085","219011344069620",28.25,26.00,0,329.43,374.51,55.7,51.9,0.380,788909.2,788909.2,6659,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338705,977301.00
09/08/2016 08:45,2,2.064,ACTIVE,214.64,357.68,60.002,1473338703,"201051344000633","219011344069620",29.26,23.50,0,330.33,395.85,61.2,57.2,0.521,539921.6,539921.6,6721,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338706,977302.00
09/08/2016 08:45,2,2.148,ACTIVE,214.64,356.78,59.996,1473338703,"201051344000469","219011344069620",29.00,23.50,0,330.33,396.45,63.1,59.0,0.535,542441.5,542441.5,6735,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338707,977303.00
09/08/2016 08:45,2,2.066,ACTIVE,212.16,353.77,59.996,1473338703,"201051344000646","219011344069620",28.82,24.30,0,328.82,386.83,60.4,56.3,0.513,543104.7,543104.7,6709,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338708,977304.00
09/08/2016 08:45,2,2.008,ACTIVE,212.61,346.86,59.959,1473338703,"274151322000052","219011344069620",28.78,27.00,0,326.42,377.22,58.6,54.6,0.402,810473.7,810473.7,6661,0,0,0,L,1151911521,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338709,977305.00
09/08/2016 08:45,2,2.064,ACTIVE,212.83,354.07,59.991,1473338703,"201051344000585","219011344069620",29.06,24.80,0,331.83,386.23,60.8,56.8,0.495,552838.2,552838.2,6705,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338710,977306.00
09/08/2016 08:45,2,2.062,ACTIVE,212.16,351.67,60.002,1473338703,"201051344001230","219011344069620",28.78,25.00,0,324.32,385.33,60.1,56.1,0.508,546198.6,546198.6,6742,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338711,977307.00
09/08/2016 08:45,2,2.078,ACTIVE,213.06,354.97,59.975,1473338703,"201051344000582","219011344069620",28.92,23.80,0,331.23,387.74,61.0,56.9,0.508,538945.8,538945.8,6703,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338712,977308.00
09/08/2016 08:45,2,2.215,ACTIVE,212.16,354.07,59.996,1473338703,"201051344000955","219011344069620",28.98,24.30,0,326.72,387.74,65.0,60.8,0.544,552817.5,552817.5,6708,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338713,977309.00
09/08/2016 08:45,2,1.363,ACTIVE,212.83,404.27,59.991,1473338703,"274151322000094","219011344069620",37.65,27.30,0,391.04,455.06,51.9,48.1,0.362,666150.3,666150.3,6792,0,0,0,L,1151911521,0,121.33,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338714,977310.00
09/08/2016 08:45,2,2.137,ACTIVE,214.87,356.78,59.996,1473338703,"201051344000579","219011344069620",29.08,24.00,0,332.13,395.25,63.0,58.9,0.517,556746.8,556746.8,6721,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338714,977311.00
09/08/2016 08:45,2,2.213,ACTIVE,212.61,353.77,60.023,1473338703,"201051344000890","219011344069620",28.82,25.00,0,326.72,389.24,64.7,60.5,0.526,550081.4,550081.4,6704,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338715,977312.00
09/08/2016 08:45,2,2.180,ACTIVE,212.83,355.28,59.996,1473338703,"201051344000438","219011344069620",29.28,24.00,0,332.13,389.84,64.7,60.5,0.548,551546.7,551546.7,6713,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338716,977313.00
09/08/2016 08:45,2,2.127,ACTIVE,212.83,353.77,60.034,1473338703,"201051344000417","219011344069620",28.63,24.50,0,332.13,386.53,61.7,57.6,0.517,542734.8,542734.8,6711,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338717,977314.00
09/08/2016 08:45,2,1.975,ACTIVE,212.61,346.86,59.981,1473338703,"274151322000083","219011344069620",28.63,26.30,0,328.82,373.61,57.3,53.4,0.424,803119.4,803119.4,6681,0,0,0,L,1151911521,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338718,977315.00
09/08/2016 08:45,2,2.184,ACTIVE,213.51,350.17,59.970,1473338703,"274151322000076","219011344069620",29.38,26.80,0,330.03,379.62,64.9,60.7,0.455,857110.4,857110.4,6685,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338719,977316.00
09/08/2016 08:45,2,2.324,ACTIVE,214.41,358.28,59.991,1473338703,"201051344000868","219011344069620",28.86,23.50,0,331.53,390.14,67.9,63.6,0.552,541247.5,541247.5,6726,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338720,977317.00
09/08/2016 08:45,2,2.119,ACTIVE,212.61,357.08,59.996,1473338703,"274151322000095","219011344069620",29.36,26.30,0,328.52,377.22,63.0,58.9,0.433,848470.4,848470.4,6698,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338721,977318.00
09/08/2016 08:45,2,2.363,ACTIVE,214.64,354.97,59.991,1473338703,"201051344000988","219011344069620",18.91,23.50,0,332.43,379.32,45.3,41.8,0.371,526654.1,526654.1,6733,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338722,977319.00
09/08/2016 08:45,2,2.279,ACTIVE,212.83,354.37,59.986,1473338703,"201051344001025","219011344069620",28.96,24.30,0,332.73,388.04,66.9,62.6,0.544,551568.5,551568.5,6709,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338723,977320.00
09/08/2016 08:45,2,2.291,ACTIVE,214.87,358.88,59.959,1473338703,"201051344000458","219011344069620",28.88,24.30,0,332.73,393.45,67.0,62.8,0.566,548610.6,548610.6,6713,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338724,977321.00
09/08/2016 08:45,2,2.250,ACTIVE,215.54,358.58,60.018,1473338703,"201051344000853","219011344069620",29.24,23.80,0,331.53,392.55,66.6,62.4,0.557,547872.7,547872.7,6717,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338725,977322.00
09/08/2016 08:45,2,2.258,ACTIVE,212.83,355.58,59.991,1473338703,"201051344000685","219011344069620",29.06,24.30,0,331.83,387.14,66.5,62.2,0.579,550789.5,550789.5,6728,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338726,977323.00
09/08/2016 08:45,2,2.180,ACTIVE,213.06,355.58,59.996,1473338703,"201051344000917","219011344069620",29.30,24.80,0,331.83,387.14,64.7,60.5,0.544,547749.4,547749.4,6737,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338726,977324.00
09/08/2016 08:45,2,2.223,ACTIVE,212.61,355.88,59.975,1473338703,"201051344001145","219011344069620",28.80,24.00,0,331.83,387.14,64.9,60.7,0.544,552952.4,552952.4,6736,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338727,977325.00
09/08/2016 08:45,2,2.258,ACTIVE,213.06,356.78,59.922,1473338703,"201051344000651","219011344069620",29.10,23.50,0,333.03,388.34,66.5,62.3,0.544,545971.8,545971.8,6706,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338728,977326.00
09/08/2016 08:45,2,2.156,ACTIVE,212.38,346.86,59.970,1473338703,"274151322000088","219011344069620",27.89,26.00,0,328.82,374.21,60.9,56.9,0.415,773134.4,773134.4,6667,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338729,977327.00
09/08/2016 08:45,2,1.445,ACTIVE,213.06,425.91,59.981,1473338703,"274151322000068","219011344069620",39.12,28.50,0,386.23,461.68,57.4,53.5,0.384,666565.3,666565.3,6786,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338730,977328.00
09/08/2016 08:45,2,2.225,ACTIVE,212.83,354.07,60.012,1473338703,"201051344001135","219011344069620",28.96,24.00,0,324.02,387.44,65.2,61.1,0.544,542124.2,542124.2,6702,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338731,977329.00
09/08/2016 08:45,2,2.160,ACTIVE,213.96,356.48,59.986,1473338703,"201051344000594","219011344069620",28.98,24.30,0,330.03,389.84,63.4,59.3,0.517,553006.6,553006.6,6715,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338732,977330.00
09/08/2016 08:45,2,2.203,ACTIVE,213.06,354.07,59.922,1473338703,"201051344001203","219011344069620",28.61,24.30,0,333.03,389.84,63.9,59.7,0.535,550277.2,550277.2,6724,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338733,977331.00
09/08/2016 08:45,2,2.078,ACTIVE,212.83,354.37,59.991,1473338703,"274151322000054","219011344069620",28.07,26.80,0,328.52,375.11,59.1,55.1,0.415,789078.9,789078.9,6661,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338734,977332.00
09/08/2016 08:45,2,2.158,ACTIVE,214.64,355.58,60.012,1473338703,"201051344000867","219011344069620",28.96,24.30,0,331.83,396.15,63.4,59.2,0.508,540314.9,540314.9,6720,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338735,977333.00
09/08/2016 08:45,2,2.104,ACTIVE,212.83,354.67,60.034,1473338703,"201051344001093","219011344069620",28.94,24.80,0,331.83,389.54,61.6,57.6,0.508,547132.4,547132.4,6743,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338736,977334.00
09/08/2016 08:45,2,2.221,ACTIVE,214.41,357.98,60.002,1473338703,"201051344000900","219011344069620",29.02,23.50,0,331.53,397.05,65.3,61.1,0.535,557040.8,557040.8,6731,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338737,977335.00
09/08/2016 08:45,2,2.166,ACTIVE,214.64,357.68,59.986,1473338703,"201051344000648","219011344069620",29.26,23.30,0,331.53,394.95,64.2,60.0,0.530,545942.8,545942.8,6713,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338738,977336.00
09/08/2016 08:45,2,2.246,ACTIVE,214.64,358.58,60.002,1473338703,"201051344000569","219011344069620",28.94,24.00,0,333.03,393.75,65.8,61.6,0.544,557088.0,557088.0,6715,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338739,977337.00
09/08/2016 08:45,2,2.264,ACTIVE,214.87,358.88,59.954,1473338703,"201051344000983","219011344069620",29.08,23.80,0,330.63,393.75,66.7,62.4,0.561,549491.9,549491.9,6709,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338739,977338.00
09/08/2016 08:45,2,2.262,ACTIVE,214.87,358.28,60.060,1473338703,"201051344001158","219011344069620",28.63,23.80,0,332.73,394.95,65.6,61.4,0.548,541356.4,541356.4,6713,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338741,977339.00
09/08/2016 08:45,2,2.227,ACTIVE,215.09,359.18,59.991,1473338703,"201051344000576","219011344069620",29.08,23.30,0,328.82,394.95,65.5,61.3,0.548,548878.5,548878.5,6731,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338741,977340.00
09/08/2016 08:45,2,2.014,ACTIVE,212.83,347.16,59.996,1473338703,"274151322000087","219011344069620",27.73,30.00,0,328.82,373.91,56.6,52.7,0.358,761286.1,761286.1,6740,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473338742,977341.00
09/08/2016 09:00,2,0.965,ACTIVE,213.96,345.96,59.986,1473339603,"201051344000645","219011344069620",27.95,25.00,0,320.11,399.76,27.3,24.5,0.212,548372.9,548372.9,6722,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339604,977342.00
09/08/2016 09:00,2,0.896,ACTIVE,212.61,343.85,59.981,1473339603,"274151322000085","219011344069620",27.14,27.30,0,320.11,378.72,24.6,21.9,0.159,788918.8,788918.8,6660,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339605,977343.00
09/08/2016 09:00,2,0.965,ACTIVE,214.19,347.16,59.944,1473339603,"201051344000633","219011344069620",28.31,24.80,0,321.31,397.35,27.7,24.8,0.217,539932.4,539932.4,6722,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339606,977344.00
09/08/2016 09:00,2,0.977,ACTIVE,213.74,345.96,59.981,1473339603,"201051344000469","219011344069620",28.07,24.50,0,321.01,398.86,27.8,24.9,0.225,542452.3,542452.3,6736,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339607,977345.00
09/08/2016 09:00,2,0.971,ACTIVE,211.93,343.55,59.975,1473339603,"201051344000646","219011344069620",27.97,25.80,0,318.00,388.64,27.5,24.6,0.217,543115.3,543115.3,6710,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339608,977346.00
09/08/2016 09:00,2,0.920,ACTIVE,212.38,340.85,59.986,1473339603,"274151322000052","219011344069620",27.79,28.30,0,321.31,379.02,25.9,23.1,0.159,810483.8,810483.8,6662,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339609,977347.00
09/08/2016 09:00,2,0.994,ACTIVE,212.61,342.95,59.981,1473339603,"201051344000585","219011344069620",28.25,26.50,0,318.30,389.24,28.4,25.5,0.212,552848.9,552848.9,6706,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339610,977348.00
09/08/2016 09:00,2,0.936,ACTIVE,212.16,341.45,59.986,1473339603,"201051344001230","219011344069620",28.09,26.50,0,316.50,388.04,26.6,23.8,0.203,546209.1,546209.1,6743,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339611,977349.00
09/08/2016 09:00,2,0.939,ACTIVE,212.83,343.55,59.991,1473339603,"201051344000582","219011344069620",27.95,25.00,0,318.61,390.44,26.6,23.7,0.194,538956.2,538956.2,6704,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339612,977350.00
09/08/2016 09:00,2,0.990,ACTIVE,212.16,342.65,59.981,1473339603,"201051344000955","219011344069620",27.87,25.50,0,316.80,388.64,28.0,25.1,0.221,552828.5,552828.5,6709,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339613,977351.00
09/08/2016 09:00,2,0.596,ACTIVE,212.61,402.77,59.981,1473339603,"274151322000094","219011344069620",37.47,29.00,0,382.33,457.17,22.6,19.8,0.146,666159.2,666159.2,6793,0,0,0,L,1151911521,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339613,977352.00
09/08/2016 09:00,2,0.996,ACTIVE,213.74,345.36,59.986,1473339603,"201051344000579","219011344069620",28.27,25.00,0,323.72,397.96,28.5,25.6,0.212,556757.7,556757.7,6722,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339614,977353.00
09/08/2016 09:00,2,0.965,ACTIVE,212.38,342.05,59.954,1473339603,"201051344000890","219011344069620",28.31,26.50,0,319.21,388.94,27.6,24.8,0.208,550092.2,550092.2,6705,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339615,977354.00
09/08/2016 09:00,2,0.953,ACTIVE,212.61,343.25,60.018,1473339603,"201051344000438","219011344069620",28.47,25.30,0,317.10,390.74,27.5,24.6,0.217,551557.5,551557.5,6714,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339616,977355.00
09/08/2016 09:00,2,0.963,ACTIVE,212.61,343.55,59.986,1473339603,"201051344000417","219011344069620",28.17,26.30,0,319.21,388.94,27.5,24.6,0.212,542745.3,542745.3,6712,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339617,977356.00
09/08/2016 09:00,2,0.881,ACTIVE,212.61,340.25,59.975,1473339603,"274151322000083","219011344069620",27.79,27.50,0,320.41,377.82,24.8,22.0,0.172,803129.1,803129.1,6682,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339618,977357.00
09/08/2016 09:00,2,0.949,ACTIVE,213.06,345.96,59.975,1473339603,"274151322000076","219011344069620",28.31,27.80,0,323.11,379.62,27.2,24.3,0.186,857121.3,857121.3,6686,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339619,977358.00
09/08/2016 09:00,2,0.979,ACTIVE,213.51,345.06,59.970,1473339603,"201051344000868","219011344069620",27.81,24.80,0,319.21,396.15,27.6,24.7,0.212,541258.3,541258.3,6727,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339620,977359.00
09/08/2016 09:00,2,0.932,ACTIVE,212.61,345.06,59.970,1473339603,"274151322000095","219011344069620",27.95,27.30,0,319.51,378.72,26.4,23.5,0.172,848480.9,848480.9,6699,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339621,977360.00
09/08/2016 09:00,2,0.943,ACTIVE,213.74,344.45,59.975,1473339603,"201051344000988","219011344069620",18.51,24.50,0,324.92,381.12,17.7,15.1,0.146,526661.0,526661.0,6734,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339622,977361.00
09/08/2016 09:00,2,0.949,ACTIVE,212.38,342.05,59.959,1473339603,"201051344001025","219011344069620",28.47,25.80,0,320.71,389.84,27.4,24.5,0.203,551579.0,551579.0,6710,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339623,977362.00
09/08/2016 09:00,2,0.947,ACTIVE,213.74,345.06,59.970,1473339603,"201051344000458","219011344069620",28.27,25.50,0,318.91,396.15,27.1,24.3,0.212,548621.1,548621.1,6714,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339624,977363.00
09/08/2016 09:00,2,0.953,ACTIVE,214.41,347.16,59.991,1473339603,"201051344000853","219011344069620",27.99,24.80,0,322.51,396.75,27.0,24.2,0.212,547883.3,547883.3,6718,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339624,977364.00
09/08/2016 09:00,2,0.914,ACTIVE,212.83,343.55,59.965,1473339603,"201051344000685","219011344069620",28.05,25.30,0,317.70,388.94,26.0,23.2,0.212,550799.8,550799.8,6729,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339625,977365.00
09/08/2016 09:00,2,0.916,ACTIVE,212.61,343.25,59.975,1473339603,"201051344000917","219011344069620",27.87,26.00,0,321.91,389.84,25.9,23.1,0.199,547759.5,547759.5,6738,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339626,977366.00
09/08/2016 09:00,2,0.914,ACTIVE,212.61,342.65,59.970,1473339603,"201051344001145","219011344069620",28.33,25.30,0,320.71,389.24,26.3,23.4,0.194,552962.6,552962.6,6737,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339627,977367.00
09/08/2016 09:00,2,0.924,ACTIVE,212.61,343.25,59.965,1473339603,"201051344000651","219011344069620",28.31,24.80,0,318.91,390.14,26.5,23.7,0.203,545982.3,545982.3,6707,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339628,977368.00
09/08/2016 09:00,2,0.852,ACTIVE,212.38,345.36,59.959,1473339603,"274151322000088","219011344069620",27.02,27.30,0,319.81,377.82,23.3,20.6,0.150,773143.8,773143.8,6668,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339629,977369.00
09/08/2016 09:00,2,0.604,ACTIVE,213.29,402.77,59.975,1473339603,"274151322000068","219011344069620",37.39,29.80,0,383.53,446.65,22.9,20.2,0.146,666574.2,666574.2,6787,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339630,977370.00
09/08/2016 09:00,2,0.975,ACTIVE,212.38,341.75,59.965,1473339603,"201051344001135","219011344069620",27.77,25.30,0,319.21,389.24,27.4,24.6,0.203,542134.7,542134.7,6703,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339631,977371.00
09/08/2016 09:00,2,0.957,ACTIVE,213.29,344.76,59.970,1473339603,"201051344000594","219011344069620",27.91,25.30,0,318.61,395.85,27.1,24.2,0.203,553017.2,553017.2,6716,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339632,977372.00
09/08/2016 09:00,2,0.939,ACTIVE,212.83,342.65,59.970,1473339603,"201051344001203","219011344069620",28.37,25.80,0,317.10,391.04,27.0,24.1,0.212,550287.8,550287.8,6725,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339632,977373.00
09/08/2016 09:00,2,0.865,ACTIVE,212.83,340.25,59.970,1473339603,"274151322000054","219011344069620",27.29,28.00,0,322.81,379.32,24.0,21.2,0.150,789088.3,789088.3,6662,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339633,977374.00
09/08/2016 09:00,2,0.961,ACTIVE,213.96,344.76,59.970,1473339603,"201051344000867","219011344069620",27.97,25.50,0,319.81,394.65,27.2,24.4,0.203,540325.5,540325.5,6721,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339634,977375.00
09/08/2016 09:00,2,0.896,ACTIVE,212.61,342.95,59.970,1473339603,"201051344001093","219011344069620",28.61,26.30,0,318.61,390.14,25.9,23.1,0.199,547142.8,547142.8,6744,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339635,977376.00
09/08/2016 09:00,2,0.932,ACTIVE,213.74,345.96,59.965,1473339603,"201051344000900","219011344069620",28.05,24.80,0,321.01,398.56,26.5,23.7,0.203,557051.2,557051.2,6732,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339636,977377.00
09/08/2016 09:00,2,0.934,ACTIVE,214.19,345.06,59.965,1473339603,"201051344000648","219011344069620",28.13,24.00,0,318.61,398.26,26.6,23.8,0.203,545953.2,545953.2,6714,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339637,977378.00
09/08/2016 09:00,2,0.938,ACTIVE,213.74,345.06,59.970,1473339603,"201051344000569","219011344069620",28.27,25.00,0,318.61,396.75,26.9,24.0,0.208,557098.4,557098.4,6716,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339638,977379.00
09/08/2016 09:00,2,0.959,ACTIVE,213.96,345.66,59.933,1473339603,"201051344000983","219011344069620",28.21,25.00,0,321.61,396.75,27.4,24.6,0.208,549502.4,549502.4,6710,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339639,977380.00
09/08/2016 09:00,2,0.938,ACTIVE,213.74,345.36,59.959,1473339603,"201051344001158","219011344069620",27.83,24.80,0,321.31,397.66,26.4,23.6,0.208,541366.8,541366.8,6714,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339641,977381.00
09/08/2016 09:00,2,0.926,ACTIVE,214.19,346.56,59.959,1473339603,"201051344000576","219011344069620",27.87,24.30,0,319.81,397.66,26.1,23.3,0.199,548888.8,548888.8,6732,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339642,977382.00
09/08/2016 09:00,2,0.855,ACTIVE,212.61,345.36,59.959,1473339603,"274151322000087","219011344069620",26.98,32.20,0,321.31,377.22,23.4,20.7,0.146,761295.3,761295.3,6741,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473339643,977383.00
09/08/2016 09:15,2,0.471,ACTIVE,213.06,340.25,59.965,1473340503,"201051344000645","219011344069620",27.19,25.30,0,335.14,367.60,13.0,10.6,0.080,548376.5,548376.5,6723,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340504,977384.00
09/08/2016 09:15,2,0.402,ACTIVE,212.16,339.04,59.954,1473340503,"274151322000085","219011344069620",26.34,27.80,0,332.73,360.69,10.8,8.5,0.062,788921.9,788921.9,6661,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340505,977385.00
09/08/2016 09:15,2,0.482,ACTIVE,213.29,341.45,59.949,1473340503,"201051344000633","219011344069620",27.63,25.00,0,333.93,368.20,13.5,11.1,0.088,539936.0,539936.0,6723,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340506,977386.00
09/08/2016 09:15,2,0.488,ACTIVE,212.61,339.65,59.944,1473340503,"201051344000469","219011344069620",27.45,24.30,0,333.33,367.00,13.6,11.2,0.084,542456.0,542456.0,6737,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340506,977387.00
09/08/2016 09:15,2,0.486,ACTIVE,211.03,336.04,59.954,1473340503,"201051344000646","219011344069620",27.47,26.00,0,330.03,364.89,13.6,11.2,0.080,543118.9,543118.9,6711,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340507,977388.00
09/08/2016 09:15,2,0.424,ACTIVE,211.70,337.84,59.944,1473340503,"274151322000052","219011344069620",26.84,28.50,0,332.73,360.99,11.5,9.2,0.071,810487.1,810487.1,6663,0,0,0,L,1151911521,0,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340508,977389.00
09/08/2016 09:15,2,0.506,ACTIVE,211.70,336.94,59.944,1473340503,"201051344000585","219011344069620",27.69,26.50,0,330.33,365.19,14.2,11.8,0.080,552852.8,552852.8,6707,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340509,977390.00
09/08/2016 09:15,2,0.463,ACTIVE,211.48,336.94,59.954,1473340503,"201051344001230","219011344069620",27.45,26.50,0,329.43,365.49,12.9,10.5,0.084,546212.6,546212.6,6744,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340510,977391.00
09/08/2016 09:15,2,0.453,ACTIVE,211.93,337.24,59.954,1473340503,"201051344000582","219011344069620",27.55,25.00,0,330.63,366.40,12.7,10.3,0.075,538959.7,538959.7,6705,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340511,977392.00
09/08/2016 09:15,2,0.484,ACTIVE,211.25,336.04,59.954,1473340503,"201051344000955","219011344069620",28.17,25.50,0,330.33,365.49,13.8,11.4,0.080,552832.3,552832.3,6710,0,0,0,L,1122011218,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340512,977393.00
09/08/2016 09:15,2,0.252,ACTIVE,211.93,390.44,59.954,1473340503,"274151322000094","219011344069620",36.62,29.80,0,335.44,423.20,9.4,7.1,0.049,666161.9,666161.9,6794,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340513,977394.00
09/08/2016 09:15,2,0.496,ACTIVE,212.61,339.04,59.944,1473340503,"201051344000579","219011344069620",28.25,25.30,0,334.54,367.30,14.2,11.8,0.080,556761.6,556761.6,6723,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340514,977395.00
09/08/2016 09:15,2,0.486,ACTIVE,211.25,336.04,59.944,1473340503,"201051344000890","219011344069620",27.12,26.80,0,330.63,366.70,13.3,11.0,0.080,550095.9,550095.9,6706,0,0,0,L,1122011218,0,121.55,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340515,977396.00
09/08/2016 09:15,2,0.471,ACTIVE,211.48,336.94,59.933,1473340503,"201051344000438","219011344069620",27.51,25.50,0,331.23,367.00,13.2,10.8,0.080,551561.1,551561.1,6715,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340515,977397.00
09/08/2016 09:15,2,0.477,ACTIVE,211.70,336.94,59.949,1473340503,"201051344000417","219011344069620",28.09,26.30,0,330.33,365.80,13.6,11.2,0.080,542749.1,542749.1,6713,0,0,0,L,1122011218,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340516,977398.00
09/08/2016 09:15,2,0.393,ACTIVE,211.70,339.34,59.981,1473340503,"274151322000083","219011344069620",26.66,28.00,0,333.03,360.99,10.6,8.3,0.066,803132.2,803132.2,6683,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340517,977399.00
09/08/2016 09:15,2,0.416,ACTIVE,212.38,338.74,59.949,1473340503,"274151322000076","219011344069620",27.83,28.00,0,333.63,363.39,11.7,9.4,0.066,857124.7,857124.7,6687,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340518,977400.00
09/08/2016 09:15,2,0.510,ACTIVE,212.61,338.74,59.959,1473340503,"201051344000868","219011344069620",24.07,24.80,0,333.03,367.30,12.4,10.1,0.075,541262.0,541262.0,6728,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340519,977401.00
09/08/2016 09:15,2,0.410,ACTIVE,211.70,337.24,59.938,1473340503,"274151322000095","219011344069620",26.78,27.80,0,332.43,362.49,11.1,8.8,0.066,848484.2,848484.2,6700,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340520,977402.00
09/08/2016 09:15,2,0.441,ACTIVE,212.61,339.34,59.944,1473340503,"201051344000988","219011344069620",17.97,24.80,0,332.43,359.18,8.1,5.9,0.057,526663.1,526663.1,6735,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340521,977403.00
09/08/2016 09:15,2,0.455,ACTIVE,211.25,335.14,59.970,1473340503,"201051344001025","219011344069620",28.13,26.00,0,330.63,366.10,13.0,10.6,0.071,551582.7,551582.7,6711,0,0,0,L,1122011218,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340522,977404.00
09/08/2016 09:15,2,0.469,ACTIVE,212.61,338.14,59.949,1473340503,"201051344000458","219011344069620",27.33,25.50,0,333.93,366.10,13.0,10.6,0.080,548624.7,548624.7,6715,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340523,977405.00
09/08/2016 09:15,2,0.430,ACTIVE,211.70,337.54,59.954,1473340503,"201051344000685","219011344069620",27.61,25.50,0,331.23,367.60,12.1,9.7,0.080,550803.2,550803.2,6730,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340525,977406.00
09/08/2016 09:15,2,0.457,ACTIVE,211.48,336.94,59.959,1473340503,"201051344000917","219011344069620",26.76,26.30,0,330.03,366.40,12.4,10.1,0.075,547763.0,547763.0,6739,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340526,977407.00
09/08/2016 09:15,2,0.457,ACTIVE,211.48,336.94,59.938,1473340503,"201051344001145","219011344069620",27.02,25.30,0,331.53,367.30,12.5,10.2,0.075,552966.1,552966.1,6738,0,0,0,L,1122011218,0,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340527,977408.00
09/08/2016 09:15,2,0.453,ACTIVE,211.70,337.24,59.959,1473340503,"201051344000651","219011344069620",27.27,25.00,0,330.93,366.70,12.5,10.2,0.075,545985.8,545985.8,6708,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340528,977409.00
09/08/2016 09:15,2,0.371,ACTIVE,211.48,336.04,59.954,1473340503,"274151322000088","219011344069620",25.50,28.00,0,331.53,360.08,9.6,7.3,0.049,773146.6,773146.6,6669,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340529,977410.00
09/08/2016 09:15,2,0.268,ACTIVE,212.38,379.92,59.954,1473340503,"274151322000068","219011344069620",35.54,30.30,0,336.34,434.93,9.7,7.4,0.053,666577.0,666577.0,6788,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340529,977411.00
09/08/2016 09:15,2,0.477,ACTIVE,211.03,335.74,59.907,1473340503,"201051344001135","219011344069620",27.77,25.30,0,330.03,365.19,13.4,11.0,0.075,542138.4,542138.4,6704,0,0,0,L,1122011218,0,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340530,977412.00
09/08/2016 09:15,2,0.461,ACTIVE,212.38,338.74,59.949,1473340503,"201051344000594","219011344069620",27.45,25.50,0,331.83,367.30,12.9,10.5,0.075,553020.8,553020.8,6717,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340531,977413.00
09/08/2016 09:15,2,0.471,ACTIVE,211.70,335.74,59.965,1473340503,"201051344001203","219011344069620",26.90,26.00,0,330.63,367.60,12.8,10.5,0.080,550291.4,550291.4,6726,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340532,977414.00
09/08/2016 09:15,2,0.381,ACTIVE,211.70,338.14,59.954,1473340503,"274151322000054","219011344069620",26.28,28.50,0,332.73,360.08,10.1,7.9,0.062,789091.3,789091.3,6663,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340533,977415.00
09/08/2016 09:15,2,0.469,ACTIVE,212.83,338.14,59.959,1473340503,"201051344000867","219011344069620",27.31,25.80,0,334.24,367.30,13.0,10.6,0.071,540329.1,540329.1,6722,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340534,977416.00
09/08/2016 09:15,2,0.447,ACTIVE,211.48,336.94,59.986,1473340503,"201051344001093","219011344069620",27.37,26.30,0,330.63,367.30,12.4,10.1,0.075,547146.3,547146.3,6745,0,0,0,L,1122011218,0,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340535,977417.00
09/08/2016 09:15,2,0.436,ACTIVE,212.61,339.34,59.959,1473340503,"201051344000900","219011344069620",27.43,24.50,0,333.93,366.70,12.1,9.8,0.080,557054.7,557054.7,6733,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340536,977418.00
09/08/2016 09:15,2,0.465,ACTIVE,212.83,339.04,59.959,1473340503,"201051344000648","219011344069620",27.15,24.30,0,334.54,367.60,12.8,10.5,0.080,545956.7,545956.7,6715,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340537,977419.00
09/08/2016 09:15,2,0.486,ACTIVE,212.61,338.74,59.991,1473340503,"201051344000569","219011344069620",25.11,25.00,0,334.24,366.40,12.4,10.0,0.075,557102.0,557102.0,6717,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340538,977420.00
09/08/2016 09:15,2,0.504,ACTIVE,212.83,338.44,59.965,1473340503,"201051344000983","219011344069620",23.91,25.00,0,333.33,366.40,12.2,9.9,0.075,549506.2,549506.2,6711,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340539,977421.00
09/08/2016 09:15,2,0.451,ACTIVE,212.61,339.04,59.959,1473340503,"201051344001158","219011344069620",27.35,24.80,0,333.63,367.00,12.6,10.2,0.071,541370.3,541370.3,6715,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340539,977422.00
