ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 09:15,2,0.451,ACTIVE,213.06,339.95,59.933,1473340503,"201051344000576","219011344069620",27.23,24.50,0,334.54,367.90,12.4,10.1,0.080,548892.3,548892.3,6733,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340540,977423.00
09/08/2016 09:15,2,0.385,ACTIVE,211.93,336.34,59.954,1473340503,"274151322000087","219011344069620",25.70,32.40,0,331.83,360.08,10.0,7.8,0.040,761298.2,761298.2,6742,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340541,977424.00
09/08/2016 09:15,2,0.439,ACTIVE,213.06,339.95,59.981,1473340503,"201051344000853","219011344069620",27.89,25.00,0,335.44,367.60,12.5,10.1,0.075,547886.9,547886.9,6719,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473340542,977425.00
09/08/2016 09:30,2,0.193,ACTIVE,212.83,336.64,60.002,1473341404,"201051344000645","219011344069620",26.32,24.30,0,333.33,348.06,5.2,3.1,0.013,548377.8,548377.8,6724,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341405,977426.00
09/08/2016 09:30,2,0.137,ACTIVE,211.70,335.14,59.991,1473341404,"274151322000085","219011344069620",24.75,27.30,0,332.13,342.65,3.4,1.4,0.004,788922.7,788922.7,6662,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341406,977427.00
09/08/2016 09:30,2,0.219,ACTIVE,212.83,337.84,59.970,1473341404,"201051344000633","219011344069620",26.68,24.00,0,332.43,348.66,5.9,3.8,0.009,539937.5,539937.5,6724,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341407,977428.00
09/08/2016 09:30,2,0.217,ACTIVE,212.61,336.34,59.970,1473341404,"201051344000469","219011344069620",27.02,22.80,0,331.23,347.16,6.0,3.8,0.009,542457.5,542457.5,6738,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341408,977429.00
09/08/2016 09:30,2,0.223,ACTIVE,211.03,334.84,59.975,1473341404,"201051344000646","219011344069620",26.10,24.80,0,328.52,343.55,5.9,3.8,0.009,543120.4,543120.4,6712,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341408,977430.00
09/08/2016 09:30,2,0.162,ACTIVE,211.48,335.44,59.965,1473341404,"274151322000052","219011344069620",25.43,28.00,0,331.53,342.65,4.2,2.1,0.000,810488.1,810488.1,6664,0,0,0,L,1151911521,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341409,977431.00
09/08/2016 09:30,2,0.242,ACTIVE,211.70,335.44,60.007,1473341404,"201051344000585","219011344069620",26.94,25.30,0,329.13,344.45,6.6,4.5,0.013,552854.4,552854.4,6708,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341410,977432.00
09/08/2016 09:30,2,0.223,ACTIVE,211.48,334.54,59.970,1473341404,"201051344001230","219011344069620",25.05,25.30,0,327.92,342.95,5.7,3.5,0.013,546213.9,546213.9,6745,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341411,977433.00
09/08/2016 09:30,2,0.201,ACTIVE,211.93,335.74,59.981,1473341404,"201051344000582","219011344069620",26.62,24.30,0,330.03,344.15,5.5,3.4,0.004,538961.0,538961.0,6706,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341412,977434.00
09/08/2016 09:30,2,0.221,ACTIVE,211.03,334.84,59.975,1473341404,"201051344000955","219011344069620",27.51,24.80,0,327.32,344.45,6.2,4.1,0.009,552833.8,552833.8,6711,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341413,977435.00
09/08/2016 09:30,2,0.080,ACTIVE,211.93,336.94,59.965,1473341404,"274151322000094","219011344069620",29.50,28.80,0,333.03,398.26,2.5,0.4,0.009,666162.4,666162.4,6795,0,0,0,L,1151911521,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341414,977436.00
09/08/2016 09:30,2,0.248,ACTIVE,212.38,335.74,59.991,1473341404,"201051344000579","219011344069620",27.10,24.50,0,332.13,345.96,6.8,4.7,0.013,556763.2,556763.2,6724,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341415,977437.00
09/08/2016 09:30,2,0.227,ACTIVE,211.48,334.84,59.954,1473341404,"201051344000890","219011344069620",26.68,25.80,0,328.22,343.85,6.1,4.0,0.013,550097.3,550097.3,6707,0,0,0,L,1122011218,0,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341416,977438.00
09/08/2016 09:30,2,0.215,ACTIVE,211.70,335.14,59.970,1473341404,"201051344000438","219011344069620",27.00,24.80,0,330.03,344.15,5.9,3.8,0.013,551562.5,551562.5,6716,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341417,977439.00
09/08/2016 09:30,2,0.238,ACTIVE,211.70,335.14,59.975,1473341404,"201051344000417","219011344069620",26.76,25.50,0,329.73,344.15,6.5,4.3,0.004,542750.6,542750.6,6714,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341417,977440.00
09/08/2016 09:30,2,0.143,ACTIVE,211.93,336.34,59.965,1473341404,"274151322000083","219011344069620",25.05,27.80,0,331.83,342.35,3.6,1.6,0.009,803133.0,803133.0,6684,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341419,977441.00
09/08/2016 09:30,2,0.148,ACTIVE,212.16,336.34,59.965,1473341404,"274151322000076","219011344069620",25.68,27.80,0,333.33,343.25,3.9,1.8,0.018,857125.7,857125.7,6688,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341420,977442.00
09/08/2016 09:30,2,0.227,ACTIVE,212.38,335.44,59.975,1473341404,"201051344000868","219011344069620",26.44,23.50,0,331.83,345.96,6.1,4.0,0.009,541263.3,541263.3,6729,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341421,977443.00
09/08/2016 09:30,2,0.137,ACTIVE,211.70,335.74,59.981,1473341404,"274151322000095","219011344069620",25.58,27.50,0,331.53,342.05,3.5,1.5,0.009,848485.1,848485.1,6701,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341422,977444.00
09/08/2016 09:30,2,0.174,ACTIVE,212.38,337.54,59.981,1473341404,"201051344000988","219011344069620",17.89,23.50,0,314.70,360.08,3.2,1.1,0.000,526663.7,526663.7,6736,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341423,977445.00
09/08/2016 09:30,2,0.207,ACTIVE,211.48,334.54,59.954,1473341404,"201051344001025","219011344069620",26.98,25.00,0,328.82,344.15,5.7,3.6,0.009,551583.9,551583.9,6712,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341424,977446.00
09/08/2016 09:30,2,0.217,ACTIVE,212.38,335.44,59.965,1473341404,"201051344000458","219011344069620",26.60,24.00,0,331.83,345.66,5.9,3.7,0.013,548626.0,548626.0,6716,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341424,977447.00
09/08/2016 09:30,2,0.217,ACTIVE,213.06,337.54,59.970,1473341404,"201051344000853","219011344069620",26.02,23.30,0,333.03,347.16,5.7,3.6,0.013,547888.1,547888.1,6720,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341425,977448.00
09/08/2016 09:30,2,0.188,ACTIVE,211.93,336.64,59.975,1473341404,"201051344000685","219011344069620",26.56,24.50,0,329.13,345.06,5.1,3.0,0.013,550804.4,550804.4,6731,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341426,977449.00
09/08/2016 09:30,2,0.217,ACTIVE,211.70,335.74,60.002,1473341404,"201051344000917","219011344069620",26.38,25.30,0,328.82,344.15,5.8,3.7,0.013,547764.3,547764.3,6740,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341427,977450.00
09/08/2016 09:30,2,0.211,ACTIVE,211.70,335.44,59.954,1473341404,"201051344001145","219011344069620",26.66,24.00,0,330.63,344.45,5.7,3.6,0.013,552967.4,552967.4,6739,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341428,977451.00
09/08/2016 09:30,2,0.201,ACTIVE,211.70,335.14,59.965,1473341404,"201051344000651","219011344069620",26.70,24.00,0,329.73,343.85,5.5,3.4,0.018,545987.0,545987.0,6709,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341429,977452.00
09/08/2016 09:30,2,0.131,ACTIVE,211.25,334.24,59.959,1473341404,"274151322000088","219011344069620",23.72,27.30,0,330.63,341.45,3.1,1.1,0.000,773147.3,773147.3,6670,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341430,977453.00
09/08/2016 09:30,2,0.102,ACTIVE,212.16,336.04,59.975,1473341404,"274151322000068","219011344069620",29.68,29.30,0,333.33,402.16,3.1,1.0,0.009,666577.6,666577.6,6789,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341431,977454.00
09/08/2016 09:30,2,0.236,ACTIVE,211.25,333.33,59.970,1473341404,"201051344001135","219011344069620",27.10,24.30,0,329.43,343.55,6.5,4.3,0.018,542139.9,542139.9,6705,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341432,977455.00
09/08/2016 09:30,2,0.215,ACTIVE,212.38,336.64,59.970,1473341404,"201051344000594","219011344069620",26.90,24.80,0,330.33,345.66,5.9,3.8,0.018,553022.1,553022.1,6718,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341433,977456.00
09/08/2016 09:30,2,0.229,ACTIVE,211.48,334.54,59.970,1473341404,"201051344001203","219011344069620",25.86,24.80,0,329.73,344.45,6.0,3.9,0.009,550292.8,550292.8,6727,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341433,977457.00
09/08/2016 09:30,2,0.143,ACTIVE,211.48,336.04,59.975,1473341404,"274151322000054","219011344069620",24.89,27.80,0,330.93,342.05,3.6,1.5,0.013,789092.0,789092.0,6664,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341434,977458.00
09/08/2016 09:30,2,0.229,ACTIVE,212.61,336.04,59.975,1473341404,"201051344000867","219011344069620",26.50,24.50,0,331.53,346.26,6.2,4.0,0.013,540330.5,540330.5,6723,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341435,977459.00
09/08/2016 09:30,2,0.229,ACTIVE,211.48,335.14,59.949,1473341404,"201051344001093","219011344069620",26.36,25.30,0,329.73,343.85,6.2,4.0,0.004,547147.7,547147.7,6746,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341436,977460.00
09/08/2016 09:30,2,0.186,ACTIVE,212.38,336.34,59.975,1473341404,"201051344000900","219011344069620",26.76,23.30,0,331.83,346.26,5.0,2.9,0.018,557055.8,557055.8,6734,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341437,977461.00
09/08/2016 09:30,2,0.229,ACTIVE,212.61,336.34,59.965,1473341404,"201051344000648","219011344069620",26.46,23.30,0,332.43,346.26,6.1,4.0,0.013,545958.1,545958.1,6716,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341438,977462.00
09/08/2016 09:30,2,0.238,ACTIVE,212.16,335.44,59.965,1473341404,"201051344000983","219011344069620",27.08,23.50,0,331.83,345.96,6.5,4.4,0.013,549507.6,549507.6,6712,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341440,977463.00
09/08/2016 09:30,2,0.209,ACTIVE,212.38,336.04,59.970,1473341404,"201051344001158","219011344069620",26.62,23.80,0,331.53,346.26,5.7,3.6,0.022,541371.5,541371.5,6716,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341441,977464.00
09/08/2016 09:30,2,0.219,ACTIVE,213.06,337.54,59.965,1473341404,"201051344000576","219011344069620",26.24,23.50,0,332.43,346.86,5.9,3.8,0.013,548893.6,548893.6,6734,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341442,977465.00
09/08/2016 09:30,2,0.154,ALERT,211.93,335.74,59.975,1473341404,"274151322000087","219011344069620",24.61,31.50,0,295.46,355.58,3.9,1.8,0.004,761299.0,761299.0,6743,0,0,0,L,1151911521,0,121.78,122.01,0002,28,0,0,0,0,0,0,10,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341444,977466.00
09/08/2016 09:30,2,0.221,ACTIVE,212.38,336.34,60.002,1473341404,"201051344000569","219011344069620",27.41,23.80,0,331.53,345.66,6.1,4.0,0.018,557103.3,557103.3,6718,0,0,0,L,1122011218,1,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473341445,977467.00
09/08/2016 09:45,2,0.438,ACTIVE,213.96,340.55,59.965,1473342303,"201051344000645","219011344069620",27.97,23.80,0,318.30,352.27,12.4,10.0,0.075,548379.7,548379.7,6725,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342304,977468.00
09/08/2016 09:45,2,0.375,ACTIVE,212.61,339.04,59.991,1473342303,"274151322000085","219011344069620",26.82,26.80,0,333.33,343.85,10.2,8.0,0.057,788924.1,788924.1,6663,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342305,977469.00
09/08/2016 09:45,2,0.469,ALERT,213.74,341.45,60.007,1473342303,"201051344000633","219011344069620",27.25,23.30,0,296.66,348.36,13.0,10.6,0.080,539939.5,539939.5,6725,0,0,0,L,1122011218,0,122.23,122.46,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342307,977470.00
09/08/2016 09:45,2,0.461,ACTIVE,213.29,339.65,59.970,1473342303,"201051344000469","219011344069620",28.03,22.00,0,311.69,354.97,13.2,10.8,0.084,542459.6,542459.6,6739,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342308,977471.00
09/08/2016 09:45,2,0.494,ACTIVE,212.38,339.04,59.981,1473342303,"201051344000646","219011344069620",25.11,24.30,0,317.10,348.96,12.6,10.2,0.080,543122.4,543122.4,6713,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342309,977472.00
09/08/2016 09:45,2,0.406,ACTIVE,212.16,338.74,59.970,1473342303,"274151322000052","219011344069620",27.29,27.80,0,332.73,344.45,11.2,8.9,0.062,810489.7,810489.7,6665,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342310,977473.00
09/08/2016 09:45,2,0.516,ACTIVE,212.83,339.34,59.970,1473342303,"201051344000585","219011344069620",24.11,24.00,0,319.81,348.66,12.7,10.3,0.066,552856.5,552856.5,6709,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342310,977474.00
09/08/2016 09:45,2,0.441,ALERT,212.61,337.84,59.965,1473342303,"201051344001230","219011344069620",27.79,24.30,0,297.26,344.15,12.5,10.1,0.075,546215.9,546215.9,6746,0,0,0,L,1122011218,0,122.23,121.33,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342312,977475.00
09/08/2016 09:45,2,0.447,ACTIVE,213.29,339.34,59.965,1473342303,"201051344000582","219011344069620",27.51,23.50,0,320.41,348.36,12.5,10.1,0.071,538963.0,538963.0,6707,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342313,977476.00
09/08/2016 09:45,2,0.484,ACTIVE,212.61,338.14,59.959,1473342303,"201051344000955","219011344069620",27.19,24.00,0,305.68,357.08,13.4,11.0,0.075,552835.9,552835.9,6712,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342314,977477.00
09/08/2016 09:45,2,0.244,ACTIVE,212.38,390.74,59.970,1473342303,"274151322000094","219011344069620",36.60,28.30,0,323.72,427.41,9.1,6.8,0.053,666163.6,666163.6,6796,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342315,977478.00
09/08/2016 09:45,2,0.484,ACTIVE,213.29,339.65,59.970,1473342303,"201051344000579","219011344069620",28.49,24.00,0,323.11,347.76,14.0,11.6,0.080,556765.5,556765.5,6725,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342316,977479.00
09/08/2016 09:45,2,0.467,ACTIVE,212.61,338.44,59.959,1473342303,"201051344000890","219011344069620",27.99,25.00,0,310.19,355.58,13.3,10.9,0.071,550099.5,550099.5,6708,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342317,977480.00
09/08/2016 09:45,2,0.461,ACTIVE,212.83,339.04,59.965,1473342303,"201051344000438","219011344069620",27.65,23.80,0,318.61,350.17,12.9,10.5,0.071,551564.6,551564.6,6717,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342318,977481.00
09/08/2016 09:45,2,0.512,ACTIVE,212.83,338.74,59.965,1473342303,"201051344000417","219011344069620",24.15,24.80,0,313.50,352.57,12.5,10.2,0.075,542752.8,542752.8,6715,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342319,977482.00
09/08/2016 09:45,2,0.381,ACTIVE,212.38,339.65,59.965,1473342303,"274151322000083","219011344069620",27.35,27.00,0,333.03,343.85,10.6,8.3,0.057,803134.5,803134.5,6685,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342320,977483.00
09/08/2016 09:45,2,0.402,ACTIVE,212.83,339.95,59.975,1473342303,"274151322000076","219011344069620",27.59,27.30,0,334.24,344.76,11.3,8.9,0.066,857127.3,857127.3,6689,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342321,977484.00
09/08/2016 09:45,2,0.484,ACTIVE,213.29,339.34,59.959,1473342303,"201051344000868","219011344069620",26.92,22.80,0,319.81,351.37,13.2,10.8,0.075,541265.4,541265.4,6730,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342322,977485.00
09/08/2016 09:45,2,0.387,ACTIVE,212.38,339.34,59.959,1473342303,"274151322000095","219011344069620",27.14,27.00,0,333.03,343.55,10.6,8.3,0.062,848486.6,848486.6,6702,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342322,977486.00
09/08/2016 09:45,2,0.438,ALERT,213.06,340.25,59.959,1473342303,"201051344000988","219011344069620",18.03,23.00,0,294.86,345.06,8.0,5.8,0.057,526664.7,526664.7,6737,0,0,0,L,1122011218,0,121.55,122.23,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342324,977487.00
09/08/2016 09:45,2,0.488,ACTIVE,212.61,337.84,59.965,1473342303,"201051344001025","219011344069620",23.93,24.00,0,327.02,345.36,11.8,9.5,0.071,551585.9,551585.9,6713,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342325,977488.00
09/08/2016 09:45,2,0.453,ACTIVE,213.29,339.34,59.922,1473342303,"201051344000458","219011344069620",28.35,23.80,0,324.32,346.56,13.0,10.7,0.075,548628.1,548628.1,6717,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342326,977489.00
09/08/2016 09:45,2,0.447,ACTIVE,213.96,341.15,59.954,1473342303,"201051344000853","219011344069620",28.17,23.00,0,324.02,349.56,12.8,10.4,0.080,547890.2,547890.2,6721,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342327,977490.00
09/08/2016 09:45,2,0.443,ACTIVE,213.06,340.55,59.959,1473342303,"201051344000685","219011344069620",27.08,23.80,0,312.59,354.07,12.2,9.9,0.080,550806.2,550806.2,6732,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342328,977491.00
09/08/2016 09:45,2,0.443,ACTIVE,212.83,339.34,59.975,1473342303,"201051344000917","219011344069620",27.97,24.30,0,308.99,356.48,12.6,10.3,0.075,547766.3,547766.3,6741,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342329,977492.00
09/08/2016 09:45,2,0.439,ACTIVE,213.06,339.65,59.959,1473342303,"201051344001145","219011344069620",28.23,23.50,0,316.50,353.47,12.6,10.2,0.075,552969.4,552969.4,6740,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342330,977493.00
09/08/2016 09:45,2,0.455,ACTIVE,212.61,338.74,59.949,1473342303,"201051344000651","219011344069620",27.37,23.30,0,321.61,346.86,12.6,10.3,0.075,545989.0,545989.0,6710,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342331,977494.00
09/08/2016 09:45,2,0.365,ACTIVE,211.93,338.74,59.954,1473342303,"274151322000088","219011344069620",26.62,26.80,0,332.43,343.25,9.9,7.6,0.057,773148.6,773148.6,6671,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342332,977495.00
09/08/2016 09:45,2,0.268,ACTIVE,213.06,391.94,59.959,1473342303,"274151322000068","219011344069620",36.80,29.30,0,334.24,418.39,9.9,7.7,0.053,666579.0,666579.0,6790,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342333,977496.00
09/08/2016 09:45,2,0.484,ACTIVE,212.38,337.54,59.965,1473342303,"201051344001135","219011344069620",27.59,23.50,0,325.82,344.76,13.5,11.1,0.080,542142.1,542142.1,6706,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342333,977497.00
09/08/2016 09:45,2,0.467,ACTIVE,213.06,339.65,59.949,1473342303,"201051344000594","219011344069620",28.11,24.30,0,324.32,345.96,13.3,10.9,0.080,553024.2,553024.2,6719,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342334,977498.00
09/08/2016 09:45,2,0.467,ACTIVE,212.83,338.14,59.959,1473342303,"201051344001203","219011344069620",27.77,24.00,0,329.73,346.26,13.2,10.8,0.080,550294.8,550294.8,6728,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342335,977499.00
09/08/2016 09:45,2,0.387,ACTIVE,212.16,337.84,59.954,1473342303,"274151322000054","219011344069620",27.00,27.30,0,332.43,344.15,10.6,8.3,0.062,789093.5,789093.5,6665,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342336,977500.00
09/08/2016 09:45,2,0.479,ACTIVE,213.51,338.74,59.965,1473342303,"201051344000867","219011344069620",27.47,24.00,0,319.21,351.07,13.3,10.9,0.075,540332.7,540332.7,6724,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342337,977501.00
09/08/2016 09:45,2,0.469,ACTIVE,212.61,339.04,59.970,1473342303,"201051344001093","219011344069620",27.63,24.30,0,315.00,351.67,13.2,10.8,0.080,547149.8,547149.8,6747,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342338,977502.00
09/08/2016 09:45,2,0.430,ACTIVE,213.29,340.55,59.959,1473342303,"201051344000900","219011344069620",28.07,23.00,0,324.32,348.36,12.3,9.9,0.080,557057.7,557057.7,6735,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342340,977503.00
09/08/2016 09:45,2,0.498,ACTIVE,213.51,339.65,59.922,1473342303,"201051344000648","219011344069620",24.09,22.80,0,330.33,346.86,12.2,9.8,0.066,545960.2,545960.2,6717,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342341,977504.00
09/08/2016 09:45,2,0.479,ACTIVE,213.29,339.65,59.959,1473342303,"201051344000569","219011344069620",27.63,23.30,0,330.33,346.26,13.4,11.0,0.080,557105.4,557105.4,6719,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342342,977505.00
09/08/2016 09:45,2,0.492,ACTIVE,213.29,339.65,59.954,1473342303,"201051344000983","219011344069620",27.51,23.00,0,328.52,346.56,13.7,11.3,0.080,549509.8,549509.8,6713,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342342,977506.00
09/08/2016 09:45,2,0.463,ACTIVE,213.29,339.65,59.981,1473342303,"201051344001158","219011344069620",27.55,23.00,0,329.73,345.96,12.9,10.6,0.084,541373.6,541373.6,6717,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342343,977507.00
09/08/2016 09:45,2,0.467,ACTIVE,213.74,340.55,59.959,1473342303,"201051344000576","219011344069620",27.47,23.00,0,324.02,348.36,13.0,10.7,0.080,548895.6,548895.6,6735,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342344,977508.00
09/08/2016 09:45,2,0.395,ACTIVE,212.38,338.74,59.949,1473342303,"274151322000087","219011344069620",26.62,30.50,0,315.30,360.99,10.6,8.3,0.053,761300.5,761300.5,6745,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473342345,977509.00
09/08/2016 10:00,2,1.057,ACTIVE,214.19,347.16,59.970,1473343203,"201051344000645","219011344069620",28.96,23.50,0,333.63,359.18,31.1,28.0,0.243,548383.9,548383.9,6726,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343204,977510.00
09/08/2016 10:00,2,1.012,ACTIVE,212.61,343.85,59.954,1473343203,"274151322000085","219011344069620",27.85,26.50,0,331.83,351.67,28.5,25.6,0.177,788927.7,788927.7,6664,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343205,977511.00
09/08/2016 10:00,2,1.082,ACTIVE,214.19,348.06,59.965,1473343203,"201051344000633","219011344069620",28.80,23.00,0,331.83,360.08,31.6,28.6,0.256,539943.8,539943.8,6727,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343206,977512.00
09/08/2016 10:00,2,1.068,ACTIVE,214.19,346.56,59.970,1473343203,"201051344000469","219011344069620",29.32,22.00,0,331.83,359.18,31.8,28.8,0.261,542463.9,542463.9,6740,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343207,977513.00
09/08/2016 10:00,2,1.070,ACTIVE,212.38,344.45,59.954,1473343203,"201051344000646","219011344069620",29.16,24.00,0,331.23,357.08,31.6,28.6,0.252,543126.8,543126.8,6714,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343207,977514.00
09/08/2016 10:00,2,1.053,ACTIVE,212.38,344.45,59.965,1473343203,"274151322000052","219011344069620",28.07,27.50,0,330.33,352.57,30.0,27.0,0.203,810493.6,810493.6,6666,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343208,977515.00
09/08/2016 10:00,2,1.125,ACTIVE,213.06,345.06,59.970,1473343203,"201051344000585","219011344069620",28.82,24.00,0,332.13,357.68,32.9,29.8,0.256,552861.0,552861.0,6710,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343209,977516.00
09/08/2016 10:00,2,1.055,ACTIVE,212.38,343.55,59.965,1473343203,"201051344001230","219011344069620",28.86,24.00,0,330.33,355.58,30.9,27.9,0.247,546220.1,546220.1,6748,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343210,977517.00
09/08/2016 10:00,2,1.062,ACTIVE,213.06,345.36,59.965,1473343203,"201051344000582","219011344069620",28.84,23.50,0,331.53,357.98,31.1,28.1,0.243,538967.1,538967.1,6708,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343211,977518.00
09/08/2016 10:00,2,1.102,ACTIVE,212.38,344.15,60.002,1473343203,"201051344000955","219011344069620",28.86,23.50,0,330.33,356.48,32.2,29.2,0.256,552840.3,552840.3,6713,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343212,977519.00
09/08/2016 10:00,2,0.691,ACTIVE,212.38,409.98,59.959,1473343203,"274151322000094","219011344069620",38.35,28.50,0,335.44,422.60,27.0,24.1,0.177,666166.9,666166.9,6797,0,0,0,L,1151911521,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343213,977520.00
09/08/2016 10:00,2,1.125,ACTIVE,214.19,346.56,59.959,1473343203,"201051344000579","219011344069620",29.06,23.80,0,333.33,359.78,33.1,30.0,0.256,556770.1,556770.1,6726,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343214,977521.00
09/08/2016 10:00,2,1.104,ACTIVE,212.61,344.15,59.981,1473343203,"201051344000890","219011344069620",28.94,24.80,0,331.23,357.68,32.4,29.3,0.247,550103.9,550103.9,6709,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343215,977522.00
09/08/2016 10:00,2,1.082,ACTIVE,213.06,344.76,59.965,1473343203,"201051344000438","219011344069620",29.36,23.80,0,332.43,358.28,32.2,29.1,0.261,551568.9,551568.9,6718,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343216,977523.00
09/08/2016 10:00,2,1.127,ACTIVE,212.83,344.76,60.012,1473343203,"201051344000417","219011344069620",28.39,24.50,0,331.53,357.68,32.5,29.4,0.256,542757.2,542757.2,6716,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343217,977524.00
09/08/2016 10:00,2,1.039,ACTIVE,212.16,348.06,59.970,1473343203,"274151322000083","219011344069620",28.31,27.30,0,331.83,352.57,29.9,26.9,0.217,803138.3,803138.3,6686,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343218,977525.00
09/08/2016 10:00,2,1.074,ACTIVE,212.61,345.96,59.949,1473343203,"274151322000076","219011344069620",29.00,27.30,0,331.83,353.77,31.6,28.6,0.212,857131.4,857131.4,6690,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343219,977526.00
09/08/2016 10:00,2,1.129,ACTIVE,213.74,345.96,59.959,1473343203,"201051344000868","219011344069620",28.94,22.50,0,332.13,359.18,33.1,30.0,0.252,541269.9,541269.9,6731,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343220,977527.00
09/08/2016 10:00,2,1.061,ACTIVE,212.38,345.06,59.991,1473343203,"274151322000095","219011344069620",28.73,27.00,0,330.93,352.87,30.9,27.9,0.208,848490.5,848490.5,6703,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343220,977528.00
09/08/2016 10:00,2,1.113,ACTIVE,213.96,344.76,59.965,1473343203,"201051344000988","219011344069620",18.92,22.80,0,331.83,354.37,21.4,18.7,0.168,526667.4,526667.4,6739,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343221,977529.00
09/08/2016 10:00,2,1.137,ACTIVE,212.83,344.76,59.959,1473343203,"201051344001025","219011344069620",28.61,23.50,0,330.93,358.28,33.0,29.9,0.256,551590.3,551590.3,6714,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343222,977530.00
09/08/2016 10:00,2,1.117,ACTIVE,213.96,345.96,60.018,1473343203,"201051344000458","219011344069620",28.90,23.50,0,333.03,360.08,32.7,29.7,0.270,548632.5,548632.5,6718,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343223,977531.00
09/08/2016 10:00,2,1.115,ACTIVE,214.41,348.06,59.970,1473343203,"201051344000853","219011344069620",29.08,23.00,0,334.54,360.99,32.9,29.8,0.261,547894.5,547894.5,6722,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343224,977532.00
09/08/2016 10:00,2,1.084,ACTIVE,213.06,345.06,59.944,1473343203,"201051344000917","219011344069620",28.94,24.30,0,331.83,357.68,31.8,28.8,0.252,547770.5,547770.5,6742,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343226,977533.00
09/08/2016 10:00,2,1.080,ACTIVE,212.83,344.76,60.012,1473343203,"201051344001145","219011344069620",29.24,23.30,0,332.43,358.28,32.0,28.9,0.252,552973.7,552973.7,6741,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343227,977534.00
09/08/2016 10:00,2,1.111,ACTIVE,213.06,345.66,59.933,1473343203,"201051344000651","219011344069620",28.88,23.30,0,331.23,358.58,32.5,29.5,0.256,545993.3,545993.3,6711,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343228,977535.00
09/08/2016 10:00,2,1.045,ACTIVE,211.70,340.55,59.965,1473343203,"274151322000088","219011344069620",27.73,26.50,0,331.23,352.57,29.3,26.4,0.194,773152.2,773152.2,6672,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343229,977536.00
09/08/2016 10:00,2,0.729,ACTIVE,212.83,411.48,59.970,1473343203,"274151322000068","219011344069620",38.57,29.50,0,336.04,423.81,28.5,25.6,0.181,666582.6,666582.6,6791,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343230,977537.00
09/08/2016 10:00,2,1.141,ACTIVE,212.61,344.15,59.965,1473343203,"201051344001135","219011344069620",29.10,23.50,0,331.23,357.98,33.7,30.6,0.261,542146.7,542146.7,6707,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343231,977538.00
09/08/2016 10:00,2,1.135,ACTIVE,213.29,346.26,59.959,1473343203,"201051344000594","219011344069620",29.16,24.00,0,331.23,359.78,33.6,30.5,0.261,553028.7,553028.7,6720,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343232,977539.00
09/08/2016 10:00,2,1.131,ACTIVE,213.06,344.45,59.949,1473343203,"201051344001203","219011344069620",28.86,24.00,0,331.83,359.48,33.1,30.0,0.274,550299.2,550299.2,6729,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343233,977540.00
09/08/2016 10:00,2,1.059,ACTIVE,212.16,347.76,59.933,1473343203,"274151322000054","219011344069620",28.29,26.80,0,331.23,353.17,30.3,27.4,0.199,789097.4,789097.4,6666,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343234,977541.00
09/08/2016 10:00,2,1.158,ACTIVE,213.96,345.66,59.965,1473343203,"201051344000867","219011344069620",28.88,24.00,0,332.73,360.08,33.9,30.8,0.256,540337.2,540337.2,6725,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343234,977542.00
09/08/2016 10:00,2,1.119,ACTIVE,212.83,345.06,59.975,1473343203,"201051344001093","219011344069620",28.84,24.00,0,331.53,358.28,32.7,29.6,0.247,547154.2,547154.2,6748,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343235,977543.00
09/08/2016 10:00,2,1.123,ACTIVE,213.74,346.86,59.933,1473343203,"201051344000900","219011344069620",29.04,22.80,0,332.73,360.08,33.1,30.0,0.261,557062.0,557062.0,6736,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343236,977544.00
09/08/2016 10:00,2,1.109,ACTIVE,213.96,346.56,59.970,1473343203,"201051344000648","219011344069620",29.54,22.80,0,333.93,360.69,33.2,30.1,0.265,545964.7,545964.7,6718,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343237,977545.00
09/08/2016 10:00,2,1.164,ACTIVE,213.96,346.86,59.970,1473343203,"201051344000569","219011344069620",28.78,23.00,0,332.73,360.69,34.0,30.9,0.270,557110.0,557110.0,6720,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343238,977546.00
09/08/2016 10:00,2,1.162,ACTIVE,213.96,346.56,59.965,1473343203,"201051344000983","219011344069620",29.02,23.00,0,332.43,360.69,34.2,31.1,0.265,549514.4,549514.4,6714,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343239,977547.00
09/08/2016 10:00,2,1.158,ACTIVE,213.96,346.26,59.922,1473343203,"201051344001158","219011344069620",28.63,23.00,0,332.13,360.69,33.6,30.5,0.274,541378.0,541378.0,6718,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343240,977548.00
09/08/2016 10:00,2,1.141,ACTIVE,214.41,348.36,59.965,1473343203,"201051344000576","219011344069620",28.86,23.00,0,332.43,361.29,33.4,30.3,0.270,548900.0,548900.0,6736,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343241,977549.00
09/08/2016 10:00,2,1.086,ACTIVE,212.61,341.75,59.965,1473343203,"274151322000087","219011344069620",27.69,30.50,0,330.33,353.17,30.4,27.4,0.181,761304.3,761304.3,6746,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343242,977550.00
09/08/2016 10:00,2,1.111,ACTIVE,212.83,345.36,59.970,1473343203,"201051344000685","219011344069620",28.98,23.80,0,331.53,358.58,32.7,29.6,0.270,550810.5,550810.5,6733,0,0,0,L,1122011218,1,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473343243,977551.00
09/08/2016 10:15,2,0.689,ACTIVE,212.61,340.25,59.975,1473344103,"201051344000645","219011344069620",28.13,23.50,0,331.83,370.90,19.7,17.1,0.141,548389.4,548389.4,6727,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344104,977552.00
09/08/2016 10:15,2,0.604,ACTIVE,211.03,336.64,59.970,1473344103,"274151322000085","219011344069620",27.59,26.30,0,330.03,359.48,16.9,14.4,0.102,788932.6,788932.6,6665,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344105,977553.00
09/08/2016 10:15,2,0.680,ACTIVE,212.61,342.05,59.965,1473344103,"201051344000633","219011344069620",28.96,23.00,0,330.63,371.81,20.0,17.4,0.146,539949.4,539949.4,6728,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344106,977554.00
09/08/2016 10:15,2,0.701,ACTIVE,212.61,340.55,59.986,1473344103,"201051344000469","219011344069620",28.53,22.00,0,330.63,371.21,20.3,17.7,0.155,542469.5,542469.5,6741,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344107,977555.00
09/08/2016 10:15,2,0.705,ACTIVE,211.25,339.34,59.975,1473344103,"201051344000646","219011344069620",28.17,24.00,0,328.22,367.60,20.2,17.5,0.146,543132.4,543132.4,6715,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344108,977556.00
09/08/2016 10:15,2,0.650,ACTIVE,210.57,339.65,59.970,1473344103,"274151322000052","219011344069620",27.75,27.30,0,329.73,360.08,18.2,15.7,0.119,810498.8,810498.8,6667,0,0,0,L,1151911521,0,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344109,977557.00
09/08/2016 10:15,2,0.734,ACTIVE,211.70,340.25,59.996,1473344103,"201051344000585","219011344069620",28.49,23.80,0,327.62,367.90,21.2,18.6,0.146,552866.9,552866.9,6711,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344110,977558.00
09/08/2016 10:15,2,0.645,ACTIVE,211.25,338.44,59.949,1473344103,"201051344001230","219011344069620",28.51,23.80,0,328.52,365.80,18.6,16.1,0.133,546225.4,546225.4,6749,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344111,977559.00
09/08/2016 10:15,2,0.680,ACTIVE,211.93,339.65,60.018,1473344103,"201051344000582","219011344069620",28.03,23.30,0,329.13,368.20,19.3,16.7,0.141,538972.5,538972.5,6709,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344112,977560.00
09/08/2016 10:15,2,0.711,ACTIVE,211.03,339.34,59.981,1473344103,"201051344000955","219011344069620",28.59,23.80,0,327.92,367.30,20.6,18.0,0.150,552846.0,552846.0,6714,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344113,977561.00
09/08/2016 10:15,2,0.395,ACTIVE,211.03,409.08,59.986,1473344103,"274151322000094","219011344069620",38.63,28.30,0,332.43,433.72,15.4,13.0,0.097,666171.3,666171.3,6798,0,0,0,L,1151911521,0,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344113,977562.00
09/08/2016 10:15,2,0.734,ACTIVE,212.38,340.25,59.975,1473344103,"201051344000579","219011344069620",28.61,23.80,0,330.93,370.90,21.3,18.6,0.150,556775.9,556775.9,6727,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344114,977563.00
09/08/2016 10:15,2,0.707,ACTIVE,211.25,338.44,59.981,1473344103,"201051344000890","219011344069620",28.35,24.50,0,329.13,367.60,20.3,17.7,0.141,550109.5,550109.5,6710,0,0,0,L,1122011218,0,121.55,120.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344115,977564.00
09/08/2016 10:15,2,0.689,ACTIVE,211.48,338.74,59.944,1473344103,"201051344000438","219011344069620",28.88,23.80,0,328.22,368.80,20.2,17.6,0.150,551574.5,551574.5,6719,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344116,977565.00
09/08/2016 10:15,2,0.699,ACTIVE,211.70,339.04,59.986,1473344103,"201051344000417","219011344069620",28.94,24.30,0,327.62,367.60,20.6,17.9,0.141,542762.9,542762.9,6717,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344117,977566.00
