ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 10:15,2,0.625,ACTIVE,211.03,337.54,60.018,1473344103,"274151322000083","219011344069620",27.81,27.00,0,329.73,359.48,17.6,15.1,0.110,803143.3,803143.3,6687,0,0,0,L,1151911521,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344118,977567.00
09/08/2016 10:15,2,0.664,ACTIVE,211.48,340.25,59.981,1473344103,"274151322000076","219011344069620",28.29,26.80,0,330.63,361.29,19.1,16.5,0.124,857136.7,857136.7,6691,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344119,977568.00
09/08/2016 10:15,2,0.723,ACTIVE,212.16,340.25,59.991,1473344103,"201051344000868","219011344069620",28.01,22.80,0,330.03,370.60,20.6,17.9,0.141,541275.6,541275.6,6732,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344120,977569.00
09/08/2016 10:15,2,0.654,ACTIVE,211.03,340.55,59.991,1473344103,"274151322000095","219011344069620",27.75,26.80,0,329.73,360.08,18.4,15.9,0.119,848495.6,848495.6,6704,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344121,977570.00
09/08/2016 10:15,2,0.703,ACTIVE,211.93,339.34,59.996,1473344103,"201051344000988","219011344069620",18.29,22.80,0,330.63,361.59,13.1,10.7,0.102,526670.8,526670.8,6740,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344122,977571.00
09/08/2016 10:15,2,0.699,ACTIVE,211.25,338.44,60.012,1473344103,"201051344001025","219011344069620",28.80,23.50,0,328.52,368.50,20.4,17.8,0.141,551596.0,551596.0,6715,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344123,977572.00
09/08/2016 10:15,2,0.699,ACTIVE,212.38,339.95,60.002,1473344103,"201051344000458","219011344069620",28.61,23.80,0,330.03,370.60,20.3,17.7,0.150,548638.1,548638.1,6719,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344124,977573.00
09/08/2016 10:15,2,0.697,ACTIVE,212.83,341.45,59.996,1473344103,"201051344000853","219011344069620",28.47,22.80,0,333.03,372.11,20.1,17.5,0.146,547900.1,547900.1,6723,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344125,977574.00
09/08/2016 10:15,2,0.664,ACTIVE,211.48,339.95,59.975,1473344103,"201051344000685","219011344069620",28.31,23.50,0,330.03,368.20,19.1,16.5,0.146,550815.7,550815.7,6734,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344126,977575.00
09/08/2016 10:15,2,0.646,ACTIVE,211.48,339.04,59.996,1473344103,"201051344000917","219011344069620",28.49,24.00,0,326.72,367.90,18.7,16.1,0.133,547775.7,547775.7,6743,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344127,977576.00
09/08/2016 10:15,2,0.652,ACTIVE,211.25,339.04,59.996,1473344103,"201051344001145","219011344069620",28.73,23.00,0,330.03,368.20,19.0,16.4,0.133,552978.9,552978.9,6742,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344128,977577.00
09/08/2016 10:15,2,0.701,ACTIVE,211.70,339.34,59.965,1473344103,"201051344000651","219011344069620",27.89,23.00,0,328.22,368.50,19.8,17.2,0.146,545998.7,545998.7,6712,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344129,977578.00
09/08/2016 10:15,2,0.602,ACTIVE,210.57,337.84,59.996,1473344103,"274151322000088","219011344069620",27.27,26.30,0,328.52,358.88,16.6,14.1,0.106,773156.9,773156.9,6673,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344130,977579.00
09/08/2016 10:15,2,0.436,ACTIVE,211.48,399.46,59.996,1473344103,"274151322000068","219011344069620",37.37,29.00,0,331.83,436.43,16.5,14.0,0.088,666587.1,666587.1,6792,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344131,977580.00
09/08/2016 10:15,2,0.721,ACTIVE,211.03,338.14,60.002,1473344103,"201051344001135","219011344069620",28.37,23.30,0,328.52,367.60,20.7,18.1,0.155,542152.3,542152.3,6708,0,0,0,L,1122011218,0,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344132,977581.00
09/08/2016 10:15,2,0.693,ACTIVE,211.93,339.65,59.975,1473344103,"201051344000594","219011344069620",28.94,24.00,0,329.43,370.00,20.4,17.7,0.146,553034.3,553034.3,6721,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344132,977582.00
09/08/2016 10:15,2,0.693,ACTIVE,211.48,338.14,59.996,1473344103,"201051344001203","219011344069620",28.35,23.80,0,328.82,369.40,19.9,17.3,0.150,550304.7,550304.7,6730,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344133,977583.00
09/08/2016 10:15,2,0.623,ACTIVE,211.03,339.04,59.965,1473344103,"274151322000054","219011344069620",27.47,26.30,0,330.03,359.78,17.4,14.8,0.110,789102.2,789102.2,6667,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344134,977584.00
09/08/2016 10:15,2,0.715,ACTIVE,212.38,339.34,59.996,1473344103,"201051344000867","219011344069620",28.51,23.80,0,330.03,369.70,20.6,18.0,0.141,540342.9,540342.9,6726,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344135,977585.00
09/08/2016 10:15,2,0.664,ACTIVE,211.48,339.34,59.991,1473344103,"201051344001093","219011344069620",28.27,23.80,0,328.52,368.20,19.0,16.4,0.137,547159.5,547159.5,6749,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344136,977586.00
09/08/2016 10:15,2,0.682,ACTIVE,212.16,339.65,59.986,1473344103,"201051344000900","219011344069620",28.31,22.80,0,330.33,370.30,19.6,17.0,0.146,557067.3,557067.3,6737,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344137,977587.00
09/08/2016 10:15,2,0.709,ACTIVE,212.38,339.65,59.991,1473344103,"201051344000648","219011344069620",28.19,22.50,0,330.93,370.90,20.3,17.6,0.146,545970.2,545970.2,6719,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344138,977588.00
09/08/2016 10:15,2,0.717,ACTIVE,212.16,339.95,60.002,1473344103,"201051344000569","219011344069620",28.47,23.00,0,329.43,370.90,20.7,18.1,0.150,557115.6,557115.6,6721,0,0,0,L,1122011218,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344139,977589.00
09/08/2016 10:15,2,0.713,ACTIVE,212.16,339.34,59.991,1473344103,"201051344000983","219011344069620",28.94,23.00,0,330.33,370.60,20.9,18.3,0.150,549520.1,549520.1,6715,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344140,977590.00
09/08/2016 10:15,2,0.715,ACTIVE,212.16,339.95,59.975,1473344103,"201051344001158","219011344069620",27.83,22.80,0,330.03,371.21,20.2,17.5,0.150,541383.5,541383.5,6719,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344140,977591.00
09/08/2016 10:15,2,0.695,ACTIVE,212.38,341.45,59.991,1473344103,"201051344000576","219011344069620",28.37,22.80,0,331.23,371.21,20.0,17.4,0.150,548905.5,548905.5,6737,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344141,977592.00
09/08/2016 10:15,2,0.619,ACTIVE,211.03,339.65,59.996,1473344103,"274151322000087","219011344069620",27.45,30.50,0,329.13,358.58,17.2,14.7,0.093,761309.1,761309.1,6747,0,0,0,L,1151911521,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473344142,977593.00
09/08/2016 10:30,2,1.467,ACTIVE,213.51,348.96,59.986,1473345003,"201051344000645","219011344069620",28.61,23.30,0,331.23,366.10,42.5,39.1,0.349,548396.3,548396.3,6728,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345005,977594.00
09/08/2016 10:30,2,1.342,ACTIVE,211.70,345.66,59.965,1473345003,"274151322000085","219011344069620",27.79,26.30,0,329.43,355.88,37.8,34.5,0.252,788938.6,788938.6,6666,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345005,977595.00
09/08/2016 10:30,2,1.463,ACTIVE,213.51,350.17,59.981,1473345003,"201051344000633","219011344069620",29.00,23.00,0,331.53,366.70,43.0,39.6,0.358,539956.4,539956.4,6729,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345006,977596.00
09/08/2016 10:30,2,1.465,ACTIVE,213.29,348.96,59.996,1473345003,"201051344000469","219011344069620",29.16,22.00,0,330.33,366.40,43.3,39.9,0.371,542476.6,542476.6,6742,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345007,977597.00
09/08/2016 10:30,2,1.469,ACTIVE,211.70,347.46,59.991,1473345003,"201051344000646","219011344069620",28.69,23.80,0,328.52,363.99,42.7,39.3,0.358,543139.4,543139.4,6716,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345008,977598.00
09/08/2016 10:30,2,1.371,ACTIVE,211.25,348.66,59.970,1473345003,"274151322000052","219011344069620",28.61,27.30,0,329.13,356.48,39.8,36.4,0.274,810505.2,810505.2,6668,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345009,977599.00
09/08/2016 10:30,2,1.502,ACTIVE,212.38,348.06,59.986,1473345003,"201051344000585","219011344069620",28.98,23.80,0,330.33,364.89,44.2,40.7,0.354,552874.1,552874.1,6712,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345010,977600.00
09/08/2016 10:30,2,1.406,ACTIVE,211.70,345.96,59.991,1473345003,"201051344001230","219011344069620",28.98,23.80,0,327.92,361.89,41.3,38.0,0.331,546232.0,546232.0,6750,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345011,977601.00
09/08/2016 10:30,2,1.438,ACTIVE,212.61,347.46,59.991,1473345003,"201051344000582","219011344069620",28.80,23.30,0,330.33,364.59,42.0,38.6,0.345,538979.3,538979.3,6710,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345012,977602.00
09/08/2016 10:30,2,1.469,ACTIVE,211.70,346.56,59.949,1473345003,"201051344000955","219011344069620",29.22,23.80,0,329.13,363.69,43.5,40.1,0.358,552853.1,552853.1,6715,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345013,977603.00
09/08/2016 10:30,2,0.889,ACTIVE,211.48,419.30,59.981,1473345003,"274151322000094","219011344069620",39.16,28.00,0,330.93,434.33,35.5,32.4,0.239,666176.8,666176.8,6799,0,0,0,L,1151911521,0,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345013,977604.00
09/08/2016 10:30,2,1.516,ACTIVE,213.29,349.26,59.986,1473345003,"201051344000579","219011344069620",29.00,23.80,0,331.23,366.70,44.6,41.1,0.358,556783.2,556783.2,6728,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345014,977605.00
09/08/2016 10:30,2,1.479,ACTIVE,211.93,346.86,59.986,1473345003,"201051344000890","219011344069620",29.04,24.30,0,329.43,364.29,43.5,40.1,0.340,550116.6,550116.6,6711,0,0,0,L,1122011218,0,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345015,977606.00
09/08/2016 10:30,2,1.459,ACTIVE,212.38,347.76,59.991,1473345003,"201051344000438","219011344069620",29.28,23.80,0,329.73,365.49,43.3,39.9,0.358,551581.5,551581.5,6720,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345016,977607.00
09/08/2016 10:30,2,1.490,ACTIVE,212.16,347.16,59.996,1473345003,"201051344000417","219011344069620",28.57,24.30,0,329.43,364.29,43.2,39.8,0.358,542769.9,542769.9,6718,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345017,977608.00
09/08/2016 10:30,2,1.354,ACTIVE,211.48,349.86,59.986,1473345003,"274151322000083","219011344069620",28.73,27.00,0,329.43,356.48,39.3,36.0,0.278,803149.5,803149.5,6688,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345018,977609.00
09/08/2016 10:30,2,1.443,ACTIVE,211.93,342.95,59.986,1473345003,"274151322000076","219011344069620",29.32,27.00,0,330.03,358.58,42.9,39.5,0.296,857143.5,857143.5,6692,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345019,977610.00
09/08/2016 10:30,2,1.508,ACTIVE,212.83,349.26,60.012,1473345003,"201051344000868","219011344069620",28.71,22.50,0,330.03,366.10,43.9,40.4,0.354,541282.7,541282.7,6733,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345020,977611.00
09/08/2016 10:30,2,1.443,ACTIVE,211.48,341.75,59.944,1473345003,"274151322000095","219011344069620",28.82,26.50,0,329.73,357.38,42.1,38.7,0.287,848502.3,848502.3,6705,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345021,977612.00
09/08/2016 10:30,2,1.512,ACTIVE,213.06,346.26,59.986,1473345003,"201051344000988","219011344069620",18.79,22.80,0,329.73,358.28,28.8,25.8,0.234,526675.3,526675.3,6741,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345022,977613.00
09/08/2016 10:30,2,1.500,ACTIVE,212.16,347.16,59.981,1473345003,"201051344001025","219011344069620",29.04,23.50,0,329.13,365.19,44.1,40.7,0.358,551603.1,551603.1,6716,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345022,977614.00
09/08/2016 10:30,2,1.482,ACTIVE,213.06,348.36,59.986,1473345003,"201051344000458","219011344069620",29.12,23.80,0,331.23,366.40,43.8,40.3,0.367,548645.1,548645.1,6720,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345023,977615.00
09/08/2016 10:30,2,1.502,ACTIVE,213.74,350.17,59.986,1473345003,"201051344000853","219011344069620",29.06,23.00,0,332.73,367.90,44.2,40.8,0.358,547907.2,547907.2,6724,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345024,977616.00
09/08/2016 10:30,2,1.436,ACTIVE,212.38,347.76,59.970,1473345003,"201051344000685","219011344069620",29.38,23.80,0,329.73,364.29,42.7,39.3,0.367,550822.5,550822.5,6735,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345025,977617.00
09/08/2016 10:30,2,1.441,ACTIVE,212.38,347.46,59.986,1473345003,"201051344000917","219011344069620",28.90,24.00,0,328.52,363.69,42.2,38.8,0.340,547782.4,547782.4,6744,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345026,977618.00
09/08/2016 10:30,2,1.453,ACTIVE,212.38,346.86,59.975,1473345003,"201051344001145","219011344069620",29.08,23.30,0,330.63,364.59,42.8,39.4,0.340,552985.8,552985.8,6743,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345027,977619.00
09/08/2016 10:30,2,1.502,ACTIVE,212.38,348.06,59.991,1473345003,"201051344000651","219011344069620",28.98,23.00,0,330.33,365.19,44.1,40.7,0.358,546005.7,546005.7,6713,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345028,977620.00
09/08/2016 10:30,2,1.367,ACTIVE,210.80,339.65,59.981,1473345003,"274151322000088","219011344069620",27.97,26.30,0,329.43,355.88,38.8,35.5,0.261,773163.0,773163.0,6674,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345029,977621.00
09/08/2016 10:30,2,0.934,ACTIVE,211.93,421.10,59.970,1473345003,"274151322000068","219011344069620",39.40,28.80,0,330.93,436.13,37.5,34.3,0.252,666593.0,666593.0,6793,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345030,977622.00
09/08/2016 10:30,2,1.523,ACTIVE,211.70,345.96,59.986,1473345003,"201051344001135","219011344069620",29.10,23.30,0,328.82,364.89,45.0,41.5,0.371,542159.6,542159.6,6709,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345031,977623.00
09/08/2016 10:30,2,1.541,ACTIVE,212.61,348.06,59.981,1473345003,"201051344000594","219011344069620",29.14,24.00,0,329.43,366.70,45.5,42.0,0.371,553041.5,553041.5,6722,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345032,977624.00
09/08/2016 10:30,2,1.516,ACTIVE,212.38,346.86,59.949,1473345003,"201051344001203","219011344069620",29.22,23.80,0,330.03,366.40,44.9,41.4,0.380,550311.8,550311.8,6731,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345032,977625.00
09/08/2016 10:30,2,1.406,ACTIVE,211.25,347.76,59.975,1473345003,"274151322000054","219011344069620",28.27,26.30,0,328.52,357.08,40.2,36.9,0.274,789108.4,789108.4,6668,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345033,977626.00
09/08/2016 10:30,2,1.549,ACTIVE,213.06,348.36,59.965,1473345003,"201051344000867","219011344069620",29.32,23.80,0,329.73,366.40,46.0,42.5,0.367,540350.1,540350.1,6727,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345034,977627.00
09/08/2016 10:30,2,1.461,ACTIVE,212.16,347.16,59.975,1473345003,"201051344001093","219011344069620",29.50,24.00,0,329.43,364.59,43.7,40.3,0.349,547166.3,547166.3,6750,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345035,977628.00
09/08/2016 10:30,2,1.545,ACTIVE,213.06,349.56,59.970,1473345003,"201051344000900","219011344069620",29.12,22.80,0,330.93,367.30,45.6,42.1,0.367,557074.4,557074.4,6738,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345036,977629.00
09/08/2016 10:30,2,1.557,ACTIVE,213.29,349.86,60.034,1473345003,"201051344000648","219011344069620",28.92,22.50,0,331.53,368.20,45.6,42.1,0.371,545977.3,545977.3,6720,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345037,977630.00
09/08/2016 10:30,2,1.561,ACTIVE,213.06,349.56,59.922,1473345003,"201051344000569","219011344069620",29.38,23.30,0,331.23,367.90,46.4,42.9,0.376,557122.8,557122.8,6722,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345038,977631.00
09/08/2016 10:30,2,1.582,ACTIVE,213.29,349.56,59.970,1473345003,"201051344000983","219011344069620",29.26,23.00,0,329.73,367.90,47.0,43.4,0.384,549527.4,549527.4,6716,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345039,977632.00
09/08/2016 10:30,2,1.594,ACTIVE,213.29,349.56,59.975,1473345003,"201051344001158","219011344069620",28.71,23.00,0,330.93,368.20,46.4,42.8,0.384,541390.7,541390.7,6720,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345041,977633.00
09/08/2016 10:30,2,1.551,ACTIVE,213.51,350.17,59.970,1473345003,"201051344000576","219011344069620",29.24,22.80,0,330.63,368.80,45.9,42.4,0.376,548912.6,548912.6,6738,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345042,977634.00
09/08/2016 10:30,2,1.434,ACTIVE,211.48,344.15,59.981,1473345003,"274151322000087","219011344069620",28.13,30.50,0,328.82,357.08,40.9,37.5,0.252,761315.3,761315.3,6748,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345043,977635.00
09/08/2016 10:45,2,1.547,ACTIVE,213.74,349.86,59.949,1473345903,"201051344000645","219011344069620",28.41,24.00,0,318.30,390.74,44.6,41.1,0.362,548410.5,548410.5,6729,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345905,977636.00
09/08/2016 10:45,2,1.412,ACTIVE,211.48,340.55,59.991,1473345903,"274151322000085","219011344069620",27.79,27.00,0,331.83,374.51,39.8,36.5,0.265,788951.3,788951.3,6667,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345906,977637.00
09/08/2016 10:45,2,1.555,ACTIVE,213.51,351.97,59.981,1473345903,"201051344000633","219011344069620",28.61,24.00,0,317.40,391.94,45.1,41.6,0.376,539970.7,539970.7,6730,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345907,977638.00
09/08/2016 10:45,2,1.561,ACTIVE,213.51,350.17,59.949,1473345903,"201051344000469","219011344069620",28.94,22.80,0,314.10,391.94,45.8,42.2,0.380,542490.9,542490.9,6743,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345908,977639.00
09/08/2016 10:45,2,1.541,ACTIVE,211.70,347.16,59.970,1473345903,"201051344000646","219011344069620",28.80,24.80,0,317.40,388.04,45.0,41.5,0.371,543153.5,543153.5,6717,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345908,977640.00
09/08/2016 10:45,2,1.479,ACTIVE,211.25,350.47,59.975,1473345903,"274151322000052","219011344069620",28.17,28.30,0,331.23,375.71,42.2,38.8,0.278,810518.5,810518.5,6669,0,0,0,L,1151911521,0,120.65,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345909,977641.00
09/08/2016 10:45,2,1.576,ACTIVE,212.61,348.06,59.986,1473345903,"201051344000585","219011344069620",29.02,24.50,0,317.70,388.64,46.2,42.7,0.376,552888.6,552888.6,6713,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345910,977642.00
09/08/2016 10:45,2,1.479,ACTIVE,211.93,345.96,59.954,1473345903,"201051344001230","219011344069620",28.82,24.50,0,317.40,386.53,43.2,39.8,0.349,546245.8,546245.8,6751,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345911,977643.00
09/08/2016 10:45,2,1.504,ACTIVE,212.61,348.36,59.986,1473345903,"201051344000582","219011344069620",28.59,24.00,0,318.91,389.84,43.6,40.2,0.358,538993.1,538993.1,6711,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345912,977644.00
09/08/2016 10:45,2,1.545,ACTIVE,211.70,346.86,59.975,1473345903,"201051344000955","219011344069620",28.84,24.50,0,318.61,387.74,45.1,41.7,0.376,552867.4,552867.4,6716,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345913,977645.00
09/08/2016 10:45,2,0.955,ACTIVE,211.93,408.48,59.986,1473345903,"274151322000094","219011344069620",38.33,28.80,0,333.03,456.27,37.3,34.0,0.252,666188.6,666188.6,6800,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345914,977646.00
09/08/2016 10:45,2,1.543,ACTIVE,213.51,348.96,59.986,1473345903,"201051344000579","219011344069620",28.75,24.80,0,319.21,391.34,45.0,41.5,0.354,556797.7,556797.7,6729,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345915,977647.00
09/08/2016 10:45,2,1.500,ACTIVE,211.93,346.56,59.991,1473345903,"201051344000890","219011344069620",28.75,25.30,0,318.61,388.34,43.8,40.3,0.345,550130.8,550130.8,6712,0,0,0,L,1122011218,0,121.78,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345916,977648.00
09/08/2016 10:45,2,1.482,ACTIVE,212.16,347.46,59.981,1473345903,"201051344000438","219011344069620",28.88,24.50,0,318.61,389.54,43.4,39.9,0.362,551595.8,551595.8,6721,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345917,977649.00
09/08/2016 10:45,2,1.480,ACTIVE,212.16,346.86,59.986,1473345903,"201051344000417","219011344069620",28.53,25.30,0,318.30,388.34,42.8,39.4,0.349,542784.0,542784.0,6719,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345918,977650.00
09/08/2016 10:45,2,1.363,ACTIVE,211.48,345.36,59.975,1473345903,"274151322000083","219011344069620",28.23,28.00,0,332.13,375.11,39.0,35.7,0.274,803162.5,803162.5,6689,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345919,977651.00
09/08/2016 10:45,2,1.441,ACTIVE,212.38,347.16,59.975,1473345903,"274151322000076","219011344069620",29.08,27.80,0,328.22,377.52,42.5,39.1,0.301,857157.8,857157.8,6693,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345920,977652.00
09/08/2016 10:45,2,1.486,ACTIVE,213.06,348.36,59.949,1473345903,"201051344000868","219011344069620",28.45,23.50,0,319.51,390.14,42.8,39.4,0.340,541297.1,541297.1,6734,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345921,977653.00
09/08/2016 10:45,2,1.406,ACTIVE,211.48,348.36,60.002,1473345903,"274151322000095","219011344069620",28.78,27.50,0,327.32,376.92,41.0,37.6,0.278,848516.3,848516.3,6706,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345921,977654.00
09/08/2016 10:45,2,1.484,ACTIVE,213.29,346.26,59.970,1473345903,"201051344000988","219011344069620",18.53,23.30,0,331.83,376.31,27.9,25.0,0.230,526684.5,526684.5,6742,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345922,977655.00
09/08/2016 10:45,2,1.473,ACTIVE,211.93,346.56,59.981,1473345903,"201051344001025","219011344069620",28.71,24.50,0,319.21,389.54,42.9,39.5,0.349,551617.5,551617.5,6717,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345923,977656.00
09/08/2016 10:45,2,1.473,ACTIVE,213.29,348.96,59.986,1473345903,"201051344000458","219011344069620",28.69,24.50,0,316.80,391.64,42.8,39.4,0.367,548659.4,548659.4,6721,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345924,977657.00
09/08/2016 10:45,2,1.502,ACTIVE,213.74,349.56,59.981,1473345903,"201051344000853","219011344069620",28.55,23.80,0,319.21,394.65,43.4,40.0,0.354,547921.5,547921.5,6725,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345925,977658.00
09/08/2016 10:45,2,1.432,ACTIVE,212.38,347.46,59.986,1473345903,"201051344000685","219011344069620",28.59,24.50,0,317.70,388.04,41.5,38.2,0.362,550836.4,550836.4,6736,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345926,977659.00
09/08/2016 10:45,2,1.414,ACTIVE,212.16,347.16,60.018,1473345903,"201051344000917","219011344069620",28.61,24.80,0,319.51,387.74,41.0,37.6,0.331,547796.1,547796.1,6745,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345927,977660.00
09/08/2016 10:45,2,1.430,ACTIVE,212.16,347.16,59.981,1473345903,"201051344001145","219011344069620",28.84,24.30,0,319.51,388.04,41.8,38.4,0.336,552999.6,552999.6,6744,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345928,977661.00
09/08/2016 10:45,2,1.494,ACTIVE,212.61,348.06,59.938,1473345903,"201051344000651","219011344069620",28.86,23.80,0,318.61,389.24,43.7,40.3,0.358,546020.0,546020.0,6714,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345929,977662.00
09/08/2016 10:45,2,1.381,ACTIVE,211.03,348.06,59.975,1473345903,"274151322000088","219011344069620",27.75,26.80,0,331.53,374.21,38.8,35.6,0.261,773175.6,773175.6,6675,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345929,977663.00
09/08/2016 10:45,2,0.932,ACTIVE,211.93,423.20,59.981,1473345903,"274151322000068","219011344069620",39.70,29.80,0,333.63,464.98,36.5,33.3,0.239,666604.9,666604.9,6794,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345931,977664.00
09/08/2016 10:45,2,1.547,ACTIVE,211.93,346.26,59.981,1473345903,"201051344001135","219011344069620",28.69,24.00,0,318.91,388.34,45.0,41.5,0.367,542173.8,542173.8,6710,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345932,977665.00
09/08/2016 10:45,2,1.557,ACTIVE,212.61,348.36,59.970,1473345903,"201051344000594","219011344069620",28.63,25.00,0,318.61,389.54,45.1,41.7,0.358,553055.9,553055.9,6723,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345932,977666.00
09/08/2016 10:45,2,1.531,ACTIVE,212.38,347.46,59.975,1473345903,"201051344001203","219011344069620",28.77,24.50,0,318.30,390.44,44.6,41.2,0.367,550326.1,550326.1,6732,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345933,977667.00
09/08/2016 10:45,2,1.434,ACTIVE,211.48,343.85,59.975,1473345903,"274151322000054","219011344069620",27.83,27.00,0,330.93,375.41,40.5,37.1,0.274,789121.3,789121.3,6669,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345934,977668.00
09/08/2016 10:45,2,1.543,ACTIVE,213.29,348.66,59.959,1473345903,"201051344000867","219011344069620",28.82,24.50,0,317.70,389.84,45.1,41.6,0.358,540364.5,540364.5,6728,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345935,977669.00
09/08/2016 10:45,2,1.453,ACTIVE,212.16,346.86,59.981,1473345903,"201051344001093","219011344069620",28.94,24.50,0,318.30,388.64,42.6,39.2,0.340,547180.1,547180.1,6751,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345936,977670.00
09/08/2016 10:45,2,1.492,ACTIVE,213.29,349.86,59.981,1473345903,"201051344000900","219011344069620",28.98,23.30,0,318.30,391.34,43.9,40.4,0.354,557088.7,557088.7,6739,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345937,977671.00
09/08/2016 10:45,2,1.480,ACTIVE,213.29,348.66,59.975,1473345903,"201051344000648","219011344069620",28.92,23.30,0,315.90,390.74,43.4,40.0,0.358,545991.4,545991.4,6721,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345938,977672.00
09/08/2016 10:45,2,1.490,ACTIVE,213.29,349.26,59.981,1473345903,"201051344000569","219011344069620",29.02,23.80,0,317.40,391.34,43.8,40.3,0.362,557137.2,557137.2,6723,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345939,977673.00
09/08/2016 10:45,2,1.506,ACTIVE,213.29,348.96,59.970,1473345903,"201051344000983","219011344069620",28.80,23.80,0,318.00,391.04,44.0,40.5,0.358,549541.9,549541.9,6717,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345940,977674.00
09/08/2016 10:45,2,1.477,ACTIVE,213.06,348.96,59.949,1473345903,"201051344001158","219011344069620",28.63,23.80,0,318.91,390.74,42.9,39.5,0.354,541404.9,541404.9,6721,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345941,977675.00
09/08/2016 10:45,2,1.449,ACTIVE,213.74,349.86,59.938,1473345903,"201051344000576","219011344069620",28.84,23.50,0,318.00,391.64,42.4,39.0,0.345,548926.7,548926.7,6739,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345942,977676.00
09/08/2016 10:45,2,1.350,ACTIVE,211.70,340.55,59.975,1473345903,"274151322000087","219011344069620",27.77,32.00,0,332.13,374.51,38.0,34.7,0.230,761327.9,761327.9,6749,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473345943,977677.00
09/08/2016 11:00,2,2.197,ALERT,215.32,357.68,59.986,1473346804,"201051344000645","219011344069620",27.81,27.50,0,303.58,527.20,61.9,57.8,0.508,548438.7,548438.7,6730,0,0,0,L,1122011218,0,123.14,122.91,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346806,977678.00
09/08/2016 11:00,2,2.027,ACTIVE,212.61,357.08,60.007,1473346804,"274151322000085","219011344069620",27.10,32.40,0,327.32,407.27,55.6,51.8,0.389,788977.3,788977.3,6668,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346806,977679.00
09/08/2016 11:00,2,2.131,ALERT,215.09,357.98,60.028,1473346804,"201051344000633","219011344069620",28.25,27.80,0,301.47,522.69,61.0,56.9,0.521,539998.7,539998.7,6731,0,0,0,L,1122011218,0,122.91,122.68,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346808,977680.00
09/08/2016 11:00,2,2.105,ALERT,215.09,356.48,60.012,1473346804,"201051344000469","219011344069620",28.63,25.80,0,302.07,521.49,61.1,57.0,0.517,542519.0,542519.0,6744,0,0,0,L,1122011218,0,122.23,122.91,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346810,977681.00
09/08/2016 11:00,2,2.092,ALERT,212.83,354.37,60.018,1473346804,"201051344000646","219011344069620",27.97,28.80,0,301.77,528.70,59.2,55.2,0.486,543181.9,543181.9,6718,0,0,0,L,1122011218,0,122.46,121.33,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346812,977682.00
09/08/2016 11:00,2,1.980,ACTIVE,212.61,356.48,60.007,1473346804,"274151322000052","219011344069620",27.69,35.00,0,324.62,407.27,55.5,51.7,0.384,810545.8,810545.8,6670,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346813,977683.00
09/08/2016 11:00,2,2.080,ALERT,213.74,354.37,60.018,1473346804,"201051344000585","219011344069620",28.19,28.30,0,301.47,522.09,59.4,55.4,0.491,552917.0,552917.0,6714,0,0,0,L,1122011218,0,122.23,122.23,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346815,977684.00
09/08/2016 11:00,2,1.945,ALERT,213.06,351.67,60.023,1473346804,"201051344001230","219011344069620",28.05,28.50,0,302.07,522.69,55.3,51.5,0.455,546273.8,546273.8,6752,0,0,0,L,1122011218,0,122.46,121.33,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346816,977685.00
09/08/2016 11:00,2,1.973,ALERT,213.74,354.07,60.012,1473346804,"201051344000582","219011344069620",27.61,27.50,0,303.28,520.29,55.2,51.4,0.446,539021.3,539021.3,6712,0,0,0,L,1122011218,0,122.46,122.23,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346818,977686.00
09/08/2016 11:00,2,2.002,ALERT,212.83,352.27,60.034,1473346804,"201051344000955","219011344069620",27.93,28.50,0,301.47,529.01,56.7,52.8,0.468,552895.9,552895.9,6717,0,0,0,L,1122011218,0,121.78,121.78,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346820,977687.00
09/08/2016 11:00,2,1.242,ACTIVE,211.93,400.66,60.007,1473346804,"274151322000094","219011344069620",37.45,34.30,0,343.25,477.91,46.8,43.3,0.314,666213.8,666213.8,6801,0,0,0,L,1151911521,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346821,977688.00
09/08/2016 11:00,2,2.008,ALERT,214.87,355.88,60.034,1473346804,"201051344000579","219011344069620",27.81,28.50,0,303.88,525.40,56.5,52.7,0.455,556826.1,556826.1,6730,0,0,0,L,1122011218,0,122.46,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346823,977689.00
09/08/2016 11:00,2,1.941,ACTIVE,212.83,351.37,60.012,1473346804,"201051344000890","219011344069620",27.95,29.50,0,318.30,426.51,55.0,51.1,0.446,550159.7,550159.7,6713,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346824,977690.00
09/08/2016 11:00,2,1.924,ACTIVE,213.51,352.57,59.981,1473346804,"201051344000438","219011344069620",28.03,28.50,0,317.40,425.31,54.6,50.8,0.464,551624.7,551624.7,6722,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346825,977691.00
09/08/2016 11:00,2,1.914,ACTIVE,213.29,351.97,60.023,1473346804,"201051344000417","219011344069620",27.79,29.50,0,317.10,427.11,53.9,50.1,0.455,542812.5,542812.5,6720,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346826,977692.00
09/08/2016 11:00,2,1.785,ACTIVE,212.16,353.17,60.028,1473346804,"274151322000083","219011344069620",27.59,34.50,0,325.22,404.87,49.9,46.2,0.354,803189.5,803189.5,6690,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346827,977693.00
09/08/2016 11:00,2,1.912,ALERT,212.83,345.66,60.007,1473346804,"274151322000076","219011344069620",28.11,34.30,0,300.57,529.61,54.4,50.6,0.380,857186.5,857186.5,6694,0,0,0,L,1151911521,0,122.01,122.91,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346828,977694.00
09/08/2016 11:00,2,1.938,ALERT,214.19,353.77,60.007,1473346804,"201051344000868","219011344069620",27.77,26.50,0,303.88,522.09,54.5,50.7,0.442,541326.1,541326.1,6735,0,0,0,L,1122011218,0,122.01,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346830,977695.00
09/08/2016 11:00,2,1.834,ALERT,212.38,353.17,60.018,1473346804,"274151322000095","219011344069620",28.33,34.00,0,301.17,530.81,52.6,48.8,0.354,848544.9,848544.9,6707,0,0,0,L,1151911521,0,122.01,122.23,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346832,977696.00
09/08/2016 11:00,2,1.918,ACTIVE,214.64,351.67,59.975,1473346804,"201051344000988","219011344069620",18.35,25.80,0,319.21,408.48,35.7,32.5,0.301,526703.8,526703.8,6743,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346833,977697.00
09/08/2016 11:00,2,1.889,ALERT,213.29,351.37,59.986,1473346804,"201051344001025","219011344069620",28.49,28.50,0,301.17,521.79,54.5,50.7,0.442,551645.6,551645.6,6718,0,0,0,L,1122011218,0,122.01,121.78,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346835,977698.00
09/08/2016 11:00,2,1.891,ALERT,214.41,353.17,60.055,1473346804,"201051344000458","219011344069620",28.33,27.80,0,303.28,523.29,54.3,50.5,0.468,548687.6,548687.6,6722,0,0,0,L,1122011218,0,122.46,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346836,977699.00
09/08/2016 11:00,2,1.914,ALERT,215.09,355.28,60.012,1473346804,"201051344000853","219011344069620",28.27,26.80,0,303.28,527.20,54.9,51.0,0.455,547950.2,547950.2,6726,0,0,0,L,1122011218,0,123.14,122.68,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346838,977700.00
09/08/2016 11:00,2,1.867,ALERT,213.29,353.17,60.012,1473346804,"201051344000685","219011344069620",28.03,28.00,0,301.77,516.68,53.0,49.3,0.464,550864.9,550864.9,6737,0,0,0,L,1122011218,0,122.91,121.55,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346840,977701.00
09/08/2016 11:00,2,1.830,ALERT,213.51,352.27,60.023,1473346804,"201051344000917","219011344069620",28.05,28.30,0,300.57,522.99,52.0,48.3,0.433,547823.8,547823.8,6746,0,0,0,L,1122011218,0,122.23,122.01,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346842,977702.00
09/08/2016 11:00,2,1.859,ACTIVE,213.06,351.97,59.996,1473346804,"201051344001145","219011344069620",27.89,27.80,0,319.21,426.21,52.5,48.8,0.424,553028.0,553028.0,6745,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346843,977703.00
09/08/2016 11:00,2,1.906,ALERT,213.74,352.87,60.002,1473346804,"201051344000651","219011344069620",28.07,27.30,0,301.17,527.20,54.2,50.4,0.451,546048.5,546048.5,6715,0,0,0,L,1122011218,0,122.91,121.55,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346845,977704.00
09/08/2016 11:00,2,1.773,ACTIVE,212.38,345.06,60.002,1473346804,"274151322000088","219011344069620",26.66,31.80,0,323.41,407.27,47.9,44.3,0.327,773201.9,773201.9,6676,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346845,977705.00
09/08/2016 11:00,2,1.225,ACTIVE,213.51,404.87,60.002,1473346804,"274151322000068","219011344069620",37.49,34.80,0,334.84,480.01,46.8,43.3,0.318,666630.4,666630.4,6795,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346846,977706.00
09/08/2016 11:00,2,1.957,ALERT,213.06,351.37,60.007,1473346804,"201051344001135","219011344069620",27.77,27.30,0,302.98,517.28,55.1,51.2,0.451,542202.5,542202.5,6711,0,0,0,L,1122011218,0,122.23,121.55,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346848,977707.00
09/08/2016 11:00,2,1.957,ALERT,213.74,353.17,59.949,1473346804,"201051344000594","219011344069620",27.99,28.80,0,302.37,527.20,55.5,51.7,0.451,553084.4,553084.4,6724,0,0,0,L,1122011218,0,122.23,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346850,977708.00
09/08/2016 11:00,2,1.961,ALERT,213.29,351.97,60.007,1473346804,"201051344001203","219011344069620",28.01,28.30,0,301.47,518.49,55.6,51.7,0.464,550354.5,550354.5,6733,0,0,0,L,1122011218,0,122.68,121.55,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346852,977709.00
