ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 11:00,2,1.814,ACTIVE,212.16,355.58,60.007,1473346804,"274151322000054","219011344069620",27.31,32.20,0,320.11,408.48,50.2,46.5,0.349,789148.0,789148.0,6670,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346853,977710.00
09/08/2016 11:00,2,1.977,ALERT,214.41,353.77,60.012,1473346804,"201051344000867","219011344069620",28.35,27.50,0,302.98,522.39,56.8,52.9,0.460,540393.0,540393.0,6729,0,0,0,L,1122011218,0,122.68,122.23,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346855,977711.00
09/08/2016 11:00,2,1.881,ACTIVE,213.06,352.87,60.012,1473346804,"201051344001093","219011344069620",28.57,28.00,0,318.30,426.51,54.5,50.7,0.438,547208.8,547208.8,6752,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346856,977712.00
09/08/2016 11:00,2,1.982,ALERT,214.19,354.97,60.018,1473346804,"201051344000900","219011344069620",28.67,26.00,0,302.68,522.09,57.6,53.7,0.468,557117.4,557117.4,6740,0,0,0,L,1122011218,0,122.46,122.23,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346857,977713.00
09/08/2016 11:00,2,1.963,ALERT,214.87,354.97,60.007,1473346804,"201051344000648","219011344069620",28.37,26.30,0,304.18,520.89,56.4,52.5,0.468,546020.2,546020.2,6722,0,0,0,L,1122011218,0,122.23,122.91,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346859,977714.00
09/08/2016 11:00,2,2.018,ALERT,214.41,355.88,59.949,1473346804,"201051344000569","219011344069620",28.35,27.00,0,303.88,521.19,57.9,54.0,0.477,557166.0,557166.0,6724,0,0,0,L,1122011218,0,122.01,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346861,977715.00
09/08/2016 11:00,2,2.045,ALERT,214.64,354.97,60.055,1473346804,"201051344000983","219011344069620",28.31,26.80,0,303.28,526.90,58.6,54.7,0.491,549570.5,549570.5,6718,0,0,0,L,1122011218,0,122.46,122.23,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346863,977716.00
09/08/2016 11:00,2,2.025,ALERT,214.64,355.28,60.018,1473346804,"201051344001158","219011344069620",28.09,27.00,0,302.68,518.79,57.6,53.7,0.482,541433.8,541433.8,6722,0,0,0,L,1122011218,0,122.23,122.23,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346865,977717.00
09/08/2016 11:00,2,2.023,ALERT,214.87,356.78,59.975,1473346804,"201051344000576","219011344069620",28.35,26.30,0,302.98,519.99,58.2,54.2,0.486,548955.2,548955.2,6740,0,0,0,L,1122011218,0,122.68,122.23,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346866,977718.00
09/08/2016 11:00,2,1.877,ACTIVE,212.38,345.96,60.007,1473346804,"274151322000087","219011344069620",26.90,38.00,0,322.51,406.37,51.2,47.5,0.340,761354.3,761354.3,6750,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473346867,977719.00
09/08/2016 11:15,2,2.562,ACTIVE,215.32,360.69,59.970,1473347704,"201051344000645","219011344069620",28.77,27.00,0,319.81,427.71,74.7,70.2,0.614,548463.1,548463.1,6732,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347705,977720.00
09/08/2016 11:15,2,2.365,ACTIVE,212.61,357.38,60.012,1473347704,"274151322000085","219011344069620",27.73,31.30,0,324.92,402.16,66.4,62.2,0.455,788999.1,788999.1,6669,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347706,977721.00
09/08/2016 11:15,2,2.564,ACTIVE,214.87,361.59,59.991,1473347704,"201051344000633","219011344069620",28.84,27.50,0,317.70,429.82,74.9,70.3,0.641,540023.1,540023.1,6733,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347707,977722.00
09/08/2016 11:15,2,2.566,ACTIVE,215.09,361.29,60.023,1473347704,"201051344000469","219011344069620",29.20,24.80,0,315.90,430.42,75.9,71.4,0.645,542543.8,542543.8,6746,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347708,977723.00
09/08/2016 11:15,2,2.496,ACTIVE,213.06,358.88,60.002,1473347704,"201051344000646","219011344069620",29.32,28.50,0,317.40,424.41,74.1,69.6,0.628,543206.2,543206.2,6720,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347709,977724.00
09/08/2016 11:15,2,2.432,ACTIVE,211.93,359.78,59.970,1473347704,"274151322000052","219011344069620",28.43,33.80,0,325.52,406.97,70.1,65.7,0.473,810568.8,810568.8,6671,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347710,977725.00
09/08/2016 11:15,2,2.588,ACTIVE,213.74,358.88,60.039,1473347704,"201051344000585","219011344069620",29.10,27.80,0,318.00,422.00,76.2,71.7,0.636,552941.7,552941.7,6716,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347711,977726.00
09/08/2016 11:15,2,2.461,ACTIVE,213.06,356.48,59.996,1473347704,"201051344001230","219011344069620",29.28,28.50,0,318.91,423.81,72.9,68.5,0.597,546297.7,546297.7,6754,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347712,977727.00
09/08/2016 11:15,2,2.521,ACTIVE,213.96,358.58,60.002,1473347704,"201051344000582","219011344069620",28.67,27.30,0,317.10,424.71,73.2,68.7,0.605,539045.2,539045.2,6714,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347713,977728.00
09/08/2016 11:15,2,2.545,ACTIVE,213.06,357.98,59.975,1473347704,"201051344000955","219011344069620",29.08,28.30,0,316.80,423.50,75.0,70.5,0.632,552920.4,552920.4,6719,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347714,977729.00
09/08/2016 11:15,2,1.605,ACTIVE,211.70,429.82,59.986,1473347704,"274151322000094","219011344069620",39.08,33.30,0,333.33,474.00,62.8,58.7,0.433,666234.9,666234.9,6802,0,0,0,L,1151911521,0,121.10,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347714,977730.00
09/08/2016 11:15,2,2.598,ACTIVE,214.87,360.69,60.007,1473347704,"201051344000579","219011344069620",29.06,28.30,0,320.11,429.52,76.4,71.8,0.636,556850.7,556850.7,6732,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347715,977731.00
09/08/2016 11:15,2,2.559,ACTIVE,213.06,357.98,59.996,1473347704,"201051344000890","219011344069620",28.94,29.80,0,318.91,423.81,75.0,70.5,0.619,550184.0,550184.0,6714,0,0,0,L,1122011218,0,122.46,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347716,977732.00
09/08/2016 11:15,2,2.492,ACTIVE,213.51,359.18,59.991,1473347704,"201051344000438","219011344069620",29.56,28.50,0,316.50,424.11,74.7,70.2,0.628,551649.0,551649.0,6723,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347717,977733.00
09/08/2016 11:15,2,2.562,ACTIVE,213.51,358.88,59.991,1473347704,"201051344000417","219011344069620",28.57,29.50,0,317.40,423.20,74.2,69.7,0.623,542836.5,542836.5,6721,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347718,977734.00
09/08/2016 11:15,2,2.416,ACTIVE,212.16,347.46,59.975,1473347704,"274151322000083","219011344069620",28.53,33.50,0,327.32,400.96,69.8,65.4,0.513,803212.1,803212.1,6691,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347719,977735.00
09/08/2016 11:15,2,2.568,ACTIVE,213.06,350.47,59.986,1473347704,"274151322000076","219011344069620",29.26,33.30,0,328.22,407.27,76.1,71.5,0.535,857211.3,857211.3,6696,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347720,977736.00
09/08/2016 11:15,2,2.562,ACTIVE,214.41,361.29,59.996,1473347704,"201051344000868","219011344069620",29.40,25.80,0,319.21,428.61,76.3,71.8,0.623,541350.7,541350.7,6737,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347721,977737.00
09/08/2016 11:15,2,2.555,ACTIVE,211.93,352.27,59.991,1473347704,"274151322000095","219011344069620",29.04,33.00,0,319.21,401.56,75.1,70.5,0.499,848569.2,848569.2,6709,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347722,977738.00
09/08/2016 11:15,2,2.658,ACTIVE,214.87,355.58,59.991,1473347704,"201051344000988","219011344069620",18.77,25.30,0,319.51,407.27,50.5,46.8,0.420,526719.8,526719.8,6744,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347723,977739.00
09/08/2016 11:15,2,2.619,ACTIVE,213.51,358.88,59.996,1473347704,"201051344001025","219011344069620",29.00,28.50,0,318.00,423.50,76.9,72.3,0.628,551670.2,551670.2,6720,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347723,977740.00
09/08/2016 11:15,2,2.615,ACTIVE,214.87,361.29,59.970,1473347704,"201051344000458","219011344069620",28.94,27.30,0,318.91,428.61,76.6,72.0,0.654,548712.0,548712.0,6724,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347724,977741.00
09/08/2016 11:15,2,2.639,ACTIVE,215.77,361.29,59.991,1473347704,"201051344000853","219011344069620",28.92,26.30,0,320.71,428.01,77.3,72.7,0.654,547974.9,547974.9,6728,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347725,977742.00
09/08/2016 11:15,2,2.539,ACTIVE,213.29,358.58,59.933,1473347704,"201051344000685","219011344069620",29.18,28.00,0,315.30,423.81,75.0,70.5,0.654,550889.0,550889.0,6739,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347726,977743.00
09/08/2016 11:15,2,2.502,ACTIVE,213.74,358.58,60.039,1473347704,"201051344000917","219011344069620",29.42,28.00,0,319.81,423.20,74.6,70.1,0.628,547847.6,547847.6,6748,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347727,977744.00
09/08/2016 11:15,2,2.535,ACTIVE,213.51,358.88,59.981,1473347704,"201051344001145","219011344069620",29.14,27.50,0,318.00,424.41,74.8,70.3,0.619,553051.8,553051.8,6746,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347728,977745.00
09/08/2016 11:15,2,2.613,ACTIVE,213.96,359.78,59.970,1473347704,"201051344000651","219011344069620",28.94,27.30,0,317.70,427.11,76.6,72.0,0.628,546072.9,546072.9,6717,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347729,977746.00
09/08/2016 11:15,2,2.436,ACTIVE,211.93,347.16,59.954,1473347704,"274151322000088","219011344069620",27.67,31.50,0,327.92,404.57,68.2,63.9,0.468,773223.8,773223.8,6677,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347730,977747.00
09/08/2016 11:15,2,1.709,ACTIVE,213.51,421.10,59.991,1473347704,"274151322000068","219011344069620",38.49,34.30,0,334.24,475.20,66.6,62.4,0.460,666651.6,666651.6,6796,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347731,977748.00
09/08/2016 11:15,2,2.633,ACTIVE,213.29,358.88,59.986,1473347704,"201051344001135","219011344069620",28.96,27.30,0,319.51,422.60,77.3,72.7,0.636,542226.9,542226.9,6713,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347732,977749.00
09/08/2016 11:15,2,2.695,ACTIVE,214.19,360.08,59.954,1473347704,"201051344000594","219011344069620",28.59,29.00,0,316.80,423.81,78.0,73.4,0.641,553108.8,553108.8,6726,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347733,977750.00
09/08/2016 11:15,2,2.658,ACTIVE,213.51,358.88,59.991,1473347704,"201051344001203","219011344069620",28.86,28.50,0,316.80,425.01,77.8,73.2,0.654,550378.9,550378.9,6735,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347734,977751.00
09/08/2016 11:15,2,2.484,ACTIVE,211.70,360.38,60.023,1473347704,"274151322000054","219011344069620",27.87,31.80,0,324.02,401.86,70.0,65.7,0.486,789170.2,789170.2,6671,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347734,977752.00
09/08/2016 11:15,2,2.688,ACTIVE,214.87,360.38,60.002,1473347704,"201051344000867","219011344069620",28.96,27.80,0,318.30,427.41,78.9,74.2,0.650,540417.5,540417.5,6731,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347735,977753.00
09/08/2016 11:15,2,2.605,ACTIVE,213.74,360.08,59.965,1473347704,"201051344001093","219011344069620",29.00,28.00,0,318.30,422.90,76.6,72.0,0.636,547232.8,547232.8,6753,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347736,977754.00
09/08/2016 11:15,2,2.652,ACTIVE,214.64,361.59,59.991,1473347704,"201051344000900","219011344069620",29.62,25.50,0,318.91,429.52,79.5,74.8,0.654,557142.1,557142.1,6742,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347737,977755.00
09/08/2016 11:15,2,2.678,ACTIVE,215.32,361.29,60.002,1473347704,"201051344000648","219011344069620",28.75,26.00,0,316.80,430.72,77.9,73.3,0.645,546044.3,546044.3,6724,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347738,977756.00
09/08/2016 11:15,2,2.678,ACTIVE,214.87,360.99,59.938,1473347704,"201051344000569","219011344069620",29.28,26.50,0,318.91,429.22,79.4,74.7,0.658,557190.5,557190.5,6726,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347739,977757.00
09/08/2016 11:15,2,2.727,ACTIVE,215.09,354.37,59.981,1473347704,"201051344000983","219011344069620",29.00,26.80,0,318.61,429.22,80.1,75.4,0.376,549595.1,549595.1,6720,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347740,977758.00
09/08/2016 11:15,2,2.711,ACTIVE,215.09,362.49,60.002,1473347704,"201051344001158","219011344069620",28.65,26.80,0,318.61,429.82,78.7,74.0,0.658,541458.1,541458.1,6724,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347741,977759.00
09/08/2016 11:15,2,2.686,ACTIVE,215.32,362.49,60.002,1473347704,"201051344000576","219011344069620",29.08,25.80,0,319.21,430.72,79.1,74.4,0.663,548979.5,548979.5,6742,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347742,977760.00
09/08/2016 11:15,2,2.502,ACTIVE,212.38,363.69,59.991,1473347704,"274151322000087","219011344069620",27.69,38.20,0,323.11,399.46,70.2,65.8,0.468,761376.1,761376.1,6751,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473347743,977761.00
09/08/2016 11:30,2,2.611,ALERT,215.32,362.49,60.018,1473348604,"201051344000645","219011344069620",29.08,26.80,0,300.87,528.10,76.8,72.3,0.628,548488.5,548488.5,6733,0,0,0,L,1122011218,0,123.14,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348606,977762.00
09/08/2016 11:30,2,2.459,ACTIVE,212.61,360.69,59.949,1473348604,"274151322000085","219011344069620",27.97,32.00,0,321.31,402.46,69.6,65.3,0.468,789022.6,789022.6,6670,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348607,977763.00
09/08/2016 11:30,2,2.648,ALERT,215.09,363.09,59.991,1473348604,"201051344000633","219011344069620",29.12,27.80,0,299.07,524.80,78.1,73.5,0.658,540048.3,540048.3,6734,0,0,0,L,1122011218,0,123.14,122.68,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348609,977764.00
09/08/2016 11:30,2,2.703,ALERT,215.32,356.18,59.959,1473348604,"201051344000469","219011344069620",29.36,24.00,0,298.77,516.68,80.5,75.7,0.389,542569.9,542569.9,6747,0,0,0,L,1122011218,0,122.68,122.91,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348611,977765.00
09/08/2016 11:30,2,2.684,ALERT,212.83,360.08,59.975,1473348604,"201051344000646","219011344069620",29.12,28.50,0,298.17,526.30,79.2,74.5,0.676,543231.0,543231.0,6721,0,0,0,L,1122011218,0,122.46,121.55,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348613,977766.00
09/08/2016 11:30,2,2.615,ALERT,212.38,351.97,59.975,1473348604,"274151322000052","219011344069620",28.73,34.50,0,299.97,530.51,76.1,71.5,0.539,810592.8,810592.8,6672,0,0,0,L,1151911521,0,121.33,122.91,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348615,977767.00
09/08/2016 11:30,2,2.760,ALERT,214.19,348.96,59.975,1473348604,"201051344000585","219011344069620",29.88,28.00,0,300.27,524.20,83.6,78.8,0.393,552967.3,552967.3,6717,0,0,0,L,1122011218,0,122.46,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348616,977768.00
09/08/2016 11:30,2,2.707,ALERT,213.51,346.26,59.970,1473348604,"201051344001230","219011344069620",29.60,28.00,0,299.67,524.80,81.2,76.4,0.376,546322.5,546322.5,6755,0,0,0,L,1122011218,0,122.91,121.55,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348618,977769.00
09/08/2016 11:30,2,2.824,ALERT,214.64,348.06,59.949,1473348604,"201051344000582","219011344069620",29.30,27.00,0,299.67,524.80,83.9,79.1,0.393,539069.9,539069.9,6715,0,0,0,L,1122011218,0,123.14,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348620,977770.00
09/08/2016 11:30,2,2.928,ALERT,213.74,346.56,59.959,1473348604,"201051344000955","219011344069620",29.62,29.00,0,298.77,530.21,87.9,82.9,0.420,552946.1,552946.1,6720,0,0,0,L,1122011218,0,122.46,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348622,977771.00
09/08/2016 11:30,2,0.238,ALERT,213.06,477.61,59.965,1473348604,"274151322000094","219011344069620",45.80,32.20,0,390.44,518.79,11.5,9.2,0.062,666245.5,666245.5,6803,0,0,0,L,1151911521,0,122.01,123.14,0001,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348624,977772.00
09/08/2016 11:30,2,3.484,ALERT,216.67,353.17,59.965,1473348604,"201051344000579","219011344069620",29.50,28.30,0,300.27,529.31,104.2,98.6,0.486,556875.9,556875.9,6733,0,0,0,L,1122011218,0,123.36,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348625,977773.00
09/08/2016 11:30,2,3.643,ALERT,214.19,348.66,59.959,1473348604,"201051344000890","219011344069620",29.66,30.00,0,299.37,522.39,109.5,103.7,0.508,550209.6,550209.6,6715,0,0,0,L,1122011218,0,123.36,121.78,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348627,977774.00
09/08/2016 11:30,2,4.205,ALERT,215.32,354.37,59.975,1473348604,"201051344000438","219011344069620",29.74,28.80,0,299.07,521.49,126.7,120.4,0.605,551674.4,551674.4,6724,0,0,0,L,1122011218,0,123.81,122.46,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348629,977775.00
09/08/2016 11:30,2,4.725,ALERT,215.54,354.67,59.970,1473348604,"201051344000417","219011344069620",29.54,30.30,0,298.17,518.18,141.4,134.5,0.676,542861.9,542861.9,6722,0,0,0,L,1122011218,0,123.36,122.68,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348631,977776.00
09/08/2016 11:30,2,5.070,ALERT,213.74,362.79,59.954,1473348604,"274151322000083","219011344069620",28.33,35.00,0,299.37,531.11,145.6,138.6,0.583,803236.4,803236.4,6692,0,0,0,L,1151911521,0,122.01,123.59,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348632,977777.00
09/08/2016 11:30,2,6.691,ALERT,214.64,369.70,59.954,1473348604,"274151322000076","219011344069620",27.59,34.30,0,300.57,531.71,187.3,178.8,0.720,857237.4,857237.4,6697,0,0,0,L,1151911521,0,122.91,123.81,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348634,977778.00
09/08/2016 11:30,2,6.012,ALERT,217.80,360.38,59.965,1473348604,"201051344000868","219011344069620",27.77,25.50,0,300.27,522.69,169.4,161.6,0.787,541376.9,541376.9,6738,0,0,0,L,1122011218,0,124.04,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348636,977779.00
09/08/2016 11:30,2,5.279,ALERT,213.51,345.36,59.965,1473348604,"274151322000095","219011344069620",30.08,33.50,0,300.57,531.41,161.2,153.6,0.619,848594.8,848594.8,6710,0,0,0,L,1151911521,0,122.91,122.91,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348638,977780.00
09/08/2016 11:30,2,8.742,ACTIVE,213.96,355.58,59.970,1473348604,"201051344000988","219011344069620",19.34,25.00,0,319.51,409.38,171.4,163.5,0.826,526737.7,526737.7,6745,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348639,977781.00
09/08/2016 11:30,2,0.076,ALERT,213.29,402.16,59.944,1473348604,"201051344001025","219011344069620",37.17,29.00,0,298.77,521.19,2.9,0.9,0.000,551696.6,551696.6,6721,0,0,0,L,1122011218,0,121.78,122.23,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348641,977782.00
09/08/2016 11:30,2,3.658,ALERT,217.13,371.51,59.959,1473348604,"201051344000458","219011344069620",33.52,27.30,0,299.97,521.49,123.2,116.9,0.628,548738.1,548738.1,6725,0,0,0,L,1122011218,0,124.04,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348642,977783.00
09/08/2016 11:30,2,5.537,ALERT,218.93,363.99,59.970,1473348604,"201051344000853","219011344069620",30.02,26.00,0,299.67,525.70,168.6,160.8,0.795,548001.2,548001.2,6729,0,0,0,L,1122011218,0,124.94,124.49,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348644,977784.00
09/08/2016 11:30,2,6.814,ALERT,216.45,361.89,59.954,1473348604,"201051344000685","219011344069620",27.12,28.30,0,298.47,517.28,187.9,179.4,0.955,550914.4,550914.4,6740,0,0,0,L,1122011218,0,124.72,122.91,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348646,977785.00
09/08/2016 11:30,2,0.080,ALERT,212.61,463.18,59.981,1473348604,"201051344000917","219011344069620",37.13,28.50,0,297.57,522.99,3.1,1.0,0.000,547873.0,547873.0,6749,0,0,0,L,1122011218,0,121.78,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348648,977786.00
09/08/2016 11:30,2,0.074,ALERT,212.61,317.40,59.970,1473348604,"201051344001145","219011344069620",37.15,28.00,0,299.37,524.80,2.9,0.9,0.000,553077.1,553077.1,6747,0,0,0,L,1122011218,0,122.01,122.01,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348650,977787.00
09/08/2016 11:30,2,5.703,ALERT,218.03,381.12,59.970,1473348604,"201051344000651","219011344069620",33.87,27.00,0,297.26,529.91,197.6,188.7,0.915,546098.6,546098.6,6718,0,0,0,L,1122011218,0,125.40,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348651,977788.00
09/08/2016 11:30,2,6.189,ACTIVE,213.74,357.08,59.959,1473348604,"274151322000088","219011344069620",29.12,32.60,0,323.41,406.07,181.7,173.5,0.703,773248.5,773248.5,6678,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348652,977789.00
09/08/2016 11:30,2,0.258,ALERT,214.19,489.03,59.954,1473348604,"274151322000068","219011344069620",47.01,35.20,0,299.97,522.39,12.1,9.8,0.057,666671.4,666671.4,6797,0,0,0,L,1151911521,0,122.68,123.59,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348654,977790.00
09/08/2016 11:30,2,5.389,ALERT,216.22,356.78,59.970,1473348604,"201051344001135","219011344069620",29.24,27.50,0,297.87,517.88,159.4,152.0,0.734,542252.9,542252.9,6714,0,0,0,L,1122011218,0,124.27,122.68,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348656,977791.00
09/08/2016 11:30,2,4.988,ALERT,216.67,357.68,59.970,1473348604,"201051344000594","219011344069620",29.46,29.50,0,299.67,525.70,148.7,141.6,0.676,553135.6,553135.6,6727,0,0,0,L,1122011218,0,123.36,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348658,977792.00
09/08/2016 11:30,2,4.516,ALERT,215.54,354.07,59.981,1473348604,"201051344001203","219011344069620",29.46,28.80,0,297.57,518.79,134.8,128.1,0.641,550405.6,550405.6,6736,0,0,0,L,1122011218,0,124.27,122.46,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348660,977793.00
09/08/2016 11:30,2,4.266,ACTIVE,213.29,347.76,59.970,1473348604,"274151322000054","219011344069620",28.39,33.50,0,318.91,402.77,122.5,116.3,0.473,789195.5,789195.5,6672,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348660,977794.00
09/08/2016 11:30,2,4.305,ALERT,216.90,354.07,59.965,1473348604,"201051344000867","219011344069620",29.74,28.80,0,299.37,524.50,129.4,123.0,0.575,540444.2,540444.2,6732,0,0,0,L,1122011218,0,123.81,123.36,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348662,977795.00
09/08/2016 11:30,2,3.727,ALERT,214.87,352.27,59.970,1473348604,"201051344001093","219011344069620",29.50,28.50,0,297.87,524.20,111.3,105.5,0.513,547258.3,547258.3,6754,0,0,0,L,1122011218,0,123.36,122.23,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348664,977796.00
09/08/2016 11:30,2,3.518,ALERT,216.22,352.87,59.996,1473348604,"201051344000900","219011344069620",29.42,26.00,0,299.97,520.29,104.9,99.3,0.473,557169.1,557169.1,6743,0,0,0,L,1122011218,0,123.36,123.14,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348666,977797.00
09/08/2016 11:30,2,3.426,ALERT,216.22,351.37,59.970,1473348604,"201051344000648","219011344069620",29.06,26.80,0,299.67,520.89,100.9,95.4,0.468,546071.0,546071.0,6725,0,0,0,L,1122011218,0,122.91,123.36,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348668,977798.00
09/08/2016 11:30,2,3.359,ALERT,216.22,351.37,59.975,1473348604,"201051344000569","219011344069620",29.40,27.00,0,300.87,522.99,100.0,94.6,0.464,557218.1,557218.1,6727,0,0,0,L,1122011218,0,122.91,123.36,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348669,977799.00
09/08/2016 11:30,2,3.412,ALERT,216.45,352.87,59.975,1473348604,"201051344000983","219011344069620",29.04,26.80,0,300.27,527.20,100.3,94.9,0.473,549622.1,549622.1,6721,0,0,0,L,1122011218,0,123.36,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348671,977800.00
09/08/2016 11:30,2,3.369,ALERT,216.45,351.07,59.938,1473348604,"201051344001158","219011344069620",28.90,27.30,0,299.37,518.79,98.7,93.3,0.460,541484.5,541484.5,6725,0,0,0,L,1122011218,0,123.14,122.91,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348673,977801.00
09/08/2016 11:30,2,3.326,ALERT,216.45,353.47,59.975,1473348604,"201051344000576","219011344069620",29.26,25.80,0,300.27,519.99,98.6,93.3,0.464,549006.0,549006.0,6743,0,0,0,L,1122011218,0,123.36,123.14,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348675,977802.00
09/08/2016 11:30,2,3.141,ACTIVE,213.06,351.67,59.975,1473348604,"274151322000087","219011344069620",28.09,40.20,0,322.51,400.66,89.2,84.2,0.327,761401.2,761401.2,6752,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473348676,977803.00
09/08/2016 11:45,2,1.529,ALERT,213.96,348.96,59.965,1473349503,"201051344000645","219011344069620",28.01,27.30,0,299.67,526.90,43.4,40.0,0.354,548514.7,548514.7,6735,0,0,0,L,1122011218,0,122.23,122.23,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349505,977804.00
09/08/2016 11:45,2,1.410,ALERT,211.70,348.66,59.896,1473349503,"274151322000085","219011344069620",27.14,32.60,0,298.47,523.90,38.7,35.4,0.261,789047.0,789047.0,6671,0,0,0,L,1151911521,0,121.78,122.01,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349507,977805.00
09/08/2016 11:45,2,1.506,ALERT,213.74,351.37,59.986,1473349503,"201051344000633","219011344069620",28.69,28.50,0,297.87,525.10,43.8,40.4,0.362,540074.5,540074.5,6736,0,0,0,L,1122011218,0,122.23,122.23,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349509,977806.00
09/08/2016 11:45,2,1.541,ALERT,213.74,350.17,59.975,1473349503,"201051344000469","219011344069620",28.63,25.00,0,299.07,521.49,44.6,41.2,0.380,542596.4,542596.4,6749,0,0,0,L,1122011218,0,121.55,122.46,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349511,977807.00
09/08/2016 11:45,2,1.529,ALERT,212.16,348.06,59.944,1473349503,"201051344000646","219011344069620",28.25,28.80,0,296.96,528.40,43.8,40.3,0.367,543256.6,543256.6,6723,0,0,0,L,1122011218,0,122.01,121.33,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349512,977808.00
09/08/2016 11:45,2,1.482,ALERT,211.93,351.07,59.981,1473349503,"274151322000052","219011344069620",27.75,35.00,0,299.37,528.10,41.6,38.3,0.274,810618.1,810618.1,6674,0,0,0,L,1151911521,0,121.10,122.46,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349514,977809.00
09/08/2016 11:45,2,1.570,ALERT,212.83,349.26,59.991,1473349503,"201051344000585","219011344069620",28.65,28.30,0,297.26,522.39,45.6,42.1,0.362,552993.3,552993.3,6719,0,0,0,L,1122011218,0,121.55,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349516,977810.00
09/08/2016 11:45,2,1.459,ALERT,212.16,345.66,60.002,1473349503,"201051344001230","219011344069620",28.07,29.00,0,297.87,523.29,41.5,38.1,0.336,546348.3,546348.3,6757,0,0,0,L,1122011218,0,122.01,121.10,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349518,977811.00
09/08/2016 11:45,2,1.512,ALERT,213.06,348.96,59.981,1473349503,"201051344000582","219011344069620",27.91,27.80,0,298.17,522.09,42.8,39.4,0.349,539095.1,539095.1,6717,0,0,0,L,1122011218,0,122.01,121.78,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349520,977812.00
09/08/2016 11:45,2,1.557,ALERT,212.16,347.76,59.981,1473349503,"201051344000955","219011344069620",28.19,28.80,0,297.57,530.81,44.5,41.0,0.367,552971.5,552971.5,6722,0,0,0,L,1122011218,0,121.55,121.55,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349521,977813.00
09/08/2016 11:45,2,0.945,ALERT,211.70,417.79,59.949,1473349503,"274151322000094","219011344069620",38.78,33.30,0,299.37,521.49,37.1,33.9,0.252,666261.2,666261.2,6805,0,0,0,L,1151911521,0,121.10,122.46,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349523,977814.00
09/08/2016 11:45,2,1.598,ALERT,213.74,349.86,59.954,1473349503,"201051344000579","219011344069620",28.09,28.80,0,300.27,528.10,45.5,42.0,0.367,556901.8,556901.8,6735,0,0,0,L,1122011218,0,121.78,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349525,977815.00
09/08/2016 11:45,2,1.545,ALERT,212.16,346.86,59.938,1473349503,"201051344000890","219011344069620",28.23,30.30,0,298.17,525.40,44.2,40.7,0.362,550235.2,550235.2,6717,0,0,0,L,1122011218,0,122.01,120.65,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349527,977816.00
09/08/2016 11:45,2,1.533,ALERT,213.06,348.96,59.986,1473349503,"201051344000438","219011344069620",28.43,29.00,0,297.87,524.80,44.2,40.7,0.371,551699.9,551699.9,6726,0,0,0,L,1122011218,0,122.46,121.78,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349528,977817.00
09/08/2016 11:45,2,1.531,ALERT,212.83,348.96,59.944,1473349503,"201051344000417","219011344069620",28.29,30.30,0,296.96,518.18,43.9,40.4,0.362,542887.0,542887.0,6724,0,0,0,L,1122011218,0,121.78,121.55,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349530,977818.00
09/08/2016 11:45,2,1.453,ALERT,211.70,350.47,59.965,1473349503,"274151322000083","219011344069620",27.89,34.80,0,299.07,533.51,41.0,37.6,0.292,803260.7,803260.7,6694,0,0,0,L,1151911521,0,121.33,122.01,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349532,977819.00
09/08/2016 11:45,2,1.545,ALERT,212.38,348.06,59.959,1473349503,"274151322000076","219011344069620",28.61,34.00,0,298.77,533.51,44.8,41.3,0.305,857264.0,857264.0,6699,0,0,0,L,1151911521,0,121.55,122.46,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349534,977820.00
09/08/2016 11:45,2,1.551,ALERT,213.51,349.86,59.954,1473349503,"201051344000868","219011344069620",28.51,26.00,0,300.27,524.50,44.8,41.3,0.358,541403.0,541403.0,6740,0,0,0,L,1122011218,0,121.78,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349536,977821.00
09/08/2016 11:45,2,1.518,ALERT,211.48,341.45,59.965,1473349503,"274151322000095","219011344069620",28.37,34.00,0,299.67,530.81,43.6,40.2,0.296,848620.0,848620.0,6712,0,0,0,L,1151911521,0,121.78,121.78,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349538,977822.00
09/08/2016 11:45,2,1.553,ACTIVE,213.74,347.46,60.012,1473349503,"201051344000988","219011344069620",18.55,25.50,0,319.81,411.18,29.1,26.2,0.243,526755.5,526755.5,6746,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349539,977823.00
09/08/2016 11:45,2,1.555,ALERT,212.61,348.36,59.938,1473349503,"201051344001025","219011344069620",28.49,29.00,0,297.26,521.19,44.8,41.3,0.362,551722.1,551722.1,6723,0,0,0,L,1122011218,0,121.78,121.78,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349540,977824.00
09/08/2016 11:45,2,1.557,ALERT,213.74,349.56,59.949,1473349503,"201051344000458","219011344069620",28.27,27.50,0,299.97,522.99,44.6,41.1,0.376,548763.7,548763.7,6727,0,0,0,L,1122011218,0,122.01,122.23,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349542,977825.00
09/08/2016 11:45,2,1.555,ALERT,214.41,351.37,59.975,1473349503,"201051344000853","219011344069620",28.51,26.30,0,299.67,530.51,44.9,41.4,0.371,548026.7,548026.7,6731,0,0,0,L,1122011218,0,122.46,122.46,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349544,977826.00
09/08/2016 11:45,2,1.486,ALERT,213.06,349.26,59.944,1473349503,"201051344000685","219011344069620",28.45,28.30,0,297.87,517.58,42.8,39.4,0.367,550939.0,550939.0,6742,0,0,0,L,1122011218,0,122.68,121.55,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349546,977827.00
09/08/2016 11:45,2,1.434,ALERT,213.06,348.36,59.970,1473349503,"201051344000917","219011344069620",28.69,28.50,0,295.76,529.61,41.7,38.3,0.340,547897.7,547897.7,6751,0,0,0,L,1122011218,0,122.01,122.01,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349547,977828.00
09/08/2016 11:45,2,1.475,ALERT,213.06,348.06,59.975,1473349503,"201051344001145","219011344069620",28.19,27.80,0,297.26,523.29,42.1,38.8,0.340,553101.8,553101.8,6749,0,0,0,L,1122011218,0,122.23,121.55,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349549,977829.00
09/08/2016 11:45,2,1.531,ALERT,212.83,348.96,59.970,1473349503,"201051344000651","219011344069620",28.53,27.50,0,297.26,528.10,44.2,40.8,0.371,546123.8,546123.8,6720,0,0,0,L,1122011218,0,122.46,121.33,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349551,977830.00
09/08/2016 11:45,2,1.422,ACTIVE,211.48,348.66,59.965,1473349503,"274151322000088","219011344069620",27.33,32.20,0,323.72,406.67,39.4,36.1,0.261,773272.1,773272.1,6679,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349552,977831.00
09/08/2016 11:45,2,0.979,ALERT,212.61,418.70,59.949,1473349503,"274151322000068","219011344069620",38.82,34.50,0,297.87,532.01,38.3,35.1,0.261,666689.9,666689.9,6799,0,0,0,L,1151911521,0,122.01,122.46,0001,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349554,977832.00
09/08/2016 11:45,2,1.580,ALERT,212.61,348.06,59.996,1473349503,"201051344001135","219011344069620",28.17,27.50,0,297.87,517.58,45.1,41.6,0.367,542277.8,542277.8,6716,0,0,0,L,1122011218,0,122.01,121.33,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349556,977833.00
09/08/2016 11:45,2,1.584,ALERT,213.29,350.47,59.944,1473349503,"201051344000594","219011344069620",28.17,30.00,0,299.37,527.50,45.2,41.7,0.371,553160.7,553160.7,6729,0,0,0,L,1122011218,0,121.78,121.78,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349557,977834.00
09/08/2016 11:45,2,1.551,ALERT,213.29,348.06,59.986,1473349503,"201051344001203","219011344069620",28.47,29.00,0,297.57,520.59,44.7,41.2,0.367,550430.6,550430.6,6738,0,0,0,L,1122011218,0,122.68,121.55,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349559,977835.00
09/08/2016 11:45,2,1.477,ALERT,212.16,350.77,59.959,1473349503,"274151322000054","219011344069620",27.29,32.20,0,299.07,524.20,40.9,37.5,0.278,789218.9,789218.9,6673,0,0,0,L,1151911521,0,122.23,122.01,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349561,977836.00
09/08/2016 11:45,2,1.588,ALERT,213.74,349.26,59.981,1473349503,"201051344000867","219011344069620",28.53,28.00,0,299.37,522.39,45.9,42.4,0.367,540469.5,540469.5,6734,0,0,0,L,1122011218,0,122.23,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349563,977837.00
09/08/2016 11:45,2,1.480,ALERT,212.83,348.36,59.986,1473349503,"201051344001093","219011344069620",28.57,28.50,0,297.87,520.89,42.9,39.4,0.345,547282.8,547282.8,6756,0,0,0,L,1122011218,0,122.01,121.55,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349565,977838.00
09/08/2016 11:45,2,1.570,ALERT,213.96,351.97,59.949,1473349503,"201051344000900","219011344069620",28.92,25.80,0,299.67,520.89,46.0,42.5,0.380,557194.4,557194.4,6745,0,0,0,L,1122011218,0,122.23,122.23,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349566,977839.00
09/08/2016 11:45,2,1.559,ALERT,214.19,350.17,59.954,1473349503,"201051344000648","219011344069620",28.71,26.50,0,299.37,522.69,45.4,41.8,0.376,546095.6,546095.6,6727,0,0,0,L,1122011218,0,121.78,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349568,977840.00
09/08/2016 11:45,2,1.602,ALERT,213.96,351.37,59.944,1473349503,"201051344000569","219011344069620",28.49,26.80,0,300.27,522.99,46.2,42.7,0.380,557243.0,557243.0,6729,0,0,0,L,1122011218,0,121.55,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349570,977841.00
09/08/2016 11:45,2,1.604,ALERT,213.96,350.77,59.949,1473349503,"201051344000983","219011344069620",28.88,26.50,0,300.27,527.80,46.9,43.3,0.389,549647.1,549647.1,6723,0,0,0,L,1122011218,0,122.23,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349572,977842.00
09/08/2016 11:45,2,1.582,ALERT,213.96,350.47,59.970,1473349503,"201051344001158","219011344069620",28.27,27.00,0,299.07,518.79,45.3,41.8,0.380,541509.4,541509.4,6727,0,0,0,L,1122011218,0,122.01,122.01,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349574,977843.00
09/08/2016 11:45,2,1.584,ALERT,214.41,351.37,60.002,1473349503,"201051344000576","219011344069620",28.61,26.00,0,299.97,519.99,45.9,42.4,0.376,549030.5,549030.5,6745,0,0,0,L,1122011218,0,122.46,122.01,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349575,977844.00
09/08/2016 11:45,2,1.475,ALERT,212.16,343.85,59.933,1473349503,"274151322000087","219011344069620",27.23,39.50,0,298.77,522.69,40.7,37.3,0.261,761423.7,761423.7,6753,0,0,0,L,1151911521,0,122.23,122.23,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473349577,977845.00
09/08/2016 12:00,2,2.951,ALERT,215.54,349.26,60.012,1473350404,"201051344000645","219011344069620",28.67,26.50,0,301.47,521.49,85.7,80.7,0.393,548531.2,548531.2,6737,0,0,0,L,1122011218,0,123.14,122.91,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350406,977846.00
09/08/2016 12:00,2,2.689,ALERT,212.38,348.66,59.991,1473350404,"274151322000085","219011344069620",28.13,32.20,0,297.87,522.99,76.7,72.1,0.526,789061.8,789061.8,6673,0,0,0,L,1151911521,0,121.78,122.46,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350408,977847.00
09/08/2016 12:00,2,2.932,ACTIVE,215.32,351.07,60.002,1473350404,"201051344000633","219011344069620",29.14,28.00,0,320.11,433.42,86.6,81.6,0.411,540091.3,540091.3,6738,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350409,977848.00
09/08/2016 12:00,2,2.982,ALERT,215.77,350.17,60.023,1473350404,"201051344000469","219011344069620",29.04,24.50,0,300.87,519.09,87.8,82.8,0.415,542613.2,542613.2,6751,0,0,0,L,1122011218,0,122.46,123.14,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350411,977849.00
09/08/2016 12:00,2,2.936,ALERT,212.38,343.55,59.975,1473350404,"201051344000646","219011344069620",28.92,28.50,0,296.06,523.90,86.0,81.1,0.411,543273.1,543273.1,6725,0,0,0,L,1122011218,0,122.68,121.10,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350413,977850.00
09/08/2016 12:00,2,2.814,ACTIVE,212.16,346.56,60.002,1473350404,"274151322000052","219011344069620",28.55,35.00,0,319.81,410.58,81.4,76.7,0.309,810634.0,810634.0,6676,0,0,0,L,1151911521,0,120.88,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350414,977851.00
09/08/2016 12:00,2,3.002,ALERT,213.29,345.96,59.959,1473350404,"201051344000585","219011344069620",29.18,27.80,0,296.66,520.89,88.7,83.7,0.411,553010.2,553010.2,6721,0,0,0,L,1122011218,0,122.46,121.78,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350415,977852.00
