ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 12:00,2,2.932,ALERT,212.38,344.15,60.034,1473350404,"201051344001230","219011344069620",29.10,28.50,0,297.26,521.79,86.5,81.5,0.407,546364.3,546364.3,6759,0,0,0,L,1122011218,0,122.68,120.88,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350417,977853.00
09/08/2016 12:00,2,2.977,ALERT,213.96,347.16,59.965,1473350404,"201051344000582","219011344069620",29.16,27.00,0,297.57,519.99,87.9,82.9,0.411,539111.4,539111.4,6719,0,0,0,L,1122011218,0,122.91,122.01,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350419,977854.00
09/08/2016 12:00,2,3.115,ALERT,213.06,346.56,60.002,1473350404,"201051344000955","219011344069620",29.08,28.00,0,296.96,524.20,91.8,86.7,0.438,552988.2,552988.2,6724,0,0,0,L,1122011218,0,122.23,121.78,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350421,977855.00
09/08/2016 12:00,2,2.057,ALERT,212.83,422.60,60.007,1473350404,"274151322000094","219011344069620",38.88,33.50,0,297.57,525.10,80.4,75.7,0.309,666274.6,666274.6,6807,0,0,0,L,1151911521,0,121.10,123.14,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350422,977856.00
09/08/2016 12:00,2,4.285,ALERT,217.35,356.18,59.996,1473350404,"201051344000579","219011344069620",29.34,28.50,0,302.37,525.40,127.4,121.1,0.597,556918.9,556918.9,6737,0,0,0,L,1122011218,0,123.81,123.36,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350424,977857.00
09/08/2016 12:00,2,4.955,ALERT,214.41,351.97,60.007,1473350404,"201051344000890","219011344069620",28.90,30.00,0,297.57,519.99,145.3,138.3,0.685,550251.9,550251.9,6719,0,0,0,L,1122011218,0,123.81,121.55,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350426,977858.00
09/08/2016 12:00,2,5.178,ACTIVE,215.54,356.48,60.018,1473350404,"201051344000438","219011344069620",29.56,28.30,0,318.61,434.33,155.1,147.8,0.734,551716.9,551716.9,6728,0,0,0,L,1122011218,0,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350427,977859.00
09/08/2016 12:00,2,5.043,ALERT,215.09,353.47,60.018,1473350404,"201051344000417","219011344069620",29.10,29.50,0,296.36,518.18,148.6,141.5,0.707,542903.6,542903.6,6726,0,0,0,L,1122011218,0,123.59,122.23,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350429,977860.00
09/08/2016 12:00,2,5.037,ALERT,213.06,360.08,59.986,1473350404,"274151322000083","219011344069620",28.86,35.80,0,297.87,532.91,147.1,140.0,0.601,803276.3,803276.3,6696,0,0,0,L,1151911521,0,121.55,122.91,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350430,977861.00
09/08/2016 12:00,2,4.414,ALERT,213.74,364.59,59.996,1473350404,"274151322000076","219011344069620",29.72,34.00,0,297.87,521.49,132.9,126.3,0.517,857281.1,857281.1,6701,0,0,0,L,1151911521,0,122.01,123.36,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350432,977862.00
09/08/2016 12:00,2,4.596,ALERT,216.67,358.88,60.018,1473350404,"201051344000868","219011344069620",29.10,26.00,0,302.07,520.89,135.5,128.9,0.628,541420.1,541420.1,6742,0,0,0,L,1122011218,0,123.36,123.81,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350434,977863.00
09/08/2016 12:00,2,4.859,ALERT,213.29,361.59,59.986,1473350404,"274151322000095","219011344069620",28.92,34.00,0,299.07,526.30,142.3,135.4,0.548,848636.9,848636.9,6714,0,0,0,L,1151911521,0,122.01,122.91,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350437,977864.00
09/08/2016 12:00,2,4.012,ACTIVE,216.90,352.57,60.012,1473350404,"201051344000988","219011344069620",19.06,25.00,0,320.11,412.98,77.5,72.8,0.725,526767.0,526767.0,6747,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350438,977865.00
09/08/2016 12:00,2,3.955,ALERT,214.41,351.07,60.018,1473350404,"201051344001025","219011344069620",29.40,28.80,0,296.36,517.88,117.8,111.7,0.535,551739.4,551739.4,6725,0,0,0,L,1122011218,0,123.14,122.23,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350440,977866.00
09/08/2016 12:00,2,3.893,ALERT,216.67,354.37,60.012,1473350404,"201051344000458","219011344069620",29.38,27.50,0,302.07,519.69,115.8,109.9,0.552,548781.0,548781.0,6729,0,0,0,L,1122011218,0,123.59,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350441,977867.00
09/08/2016 12:00,2,4.141,ALERT,217.35,356.78,59.991,1473350404,"201051344000853","219011344069620",29.42,26.30,0,301.77,519.39,123.5,117.2,0.583,548044.1,548044.1,6733,0,0,0,L,1122011218,0,124.04,123.81,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350443,977868.00
09/08/2016 12:00,2,4.223,ALERT,214.19,351.97,59.970,1473350404,"201051344000685","219011344069620",29.18,27.50,0,296.96,512.17,124.8,118.5,0.605,550956.0,550956.0,6744,0,0,0,L,1122011218,0,123.81,121.78,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350445,977869.00
09/08/2016 12:00,2,4.949,ALERT,216.00,357.68,59.986,1473350404,"201051344000917","219011344069620",31.65,28.30,0,295.76,521.19,158.7,151.2,0.769,547914.4,547914.4,6753,0,0,0,L,1122011218,0,124.04,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350447,977870.00
09/08/2016 12:00,2,0.078,ALERT,212.83,472.20,60.018,1473350404,"201051344001145","219011344069620",37.13,27.50,0,297.57,519.39,3.0,0.9,0.000,553118.5,553118.5,6751,0,0,0,L,1122011218,0,121.78,121.78,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350449,977871.00
09/08/2016 12:00,2,0.043,ALERT,211.93,296.96,59.981,1473350404,"201051344000651","219011344069620",37.05,27.30,0,296.66,527.20,1.6,0.0,0.000,546141.1,546141.1,6722,0,0,0,L,1122011218,0,122.46,121.10,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350450,977872.00
09/08/2016 12:00,2,0.006,ALERT,211.70,298.47,59.965,1473350404,"274151322000088","219011344069620",36.24,32.20,0,297.87,532.01,0.0,0.0,0.000,773287.6,773287.6,6680,0,0,0,L,1151911521,0,121.78,122.91,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350452,977873.00
09/08/2016 12:00,2,0.268,ALERT,215.32,499.25,59.981,1473350404,"274151322000068","219011344069620",48.15,35.00,0,296.96,521.49,13.2,10.9,0.062,666704.0,666704.0,6801,0,0,0,L,1151911521,0,122.91,124.27,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350454,977874.00
09/08/2016 12:00,2,5.842,ALERT,217.58,364.89,59.996,1473350404,"201051344001135","219011344069620",32.52,27.50,0,296.66,515.48,191.8,183.2,0.818,542295.3,542295.3,6718,0,0,0,L,1122011218,0,124.49,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350456,977875.00
09/08/2016 12:00,2,7.193,ALERT,217.80,362.79,60.012,1473350404,"201051344000594","219011344069620",28.35,30.00,0,299.37,520.59,206.3,197.2,0.946,553178.4,553178.4,6731,0,0,0,L,1122011218,0,124.04,123.81,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350458,977876.00
09/08/2016 12:00,2,6.621,ALERT,217.58,362.79,60.002,1473350404,"201051344001203","219011344069620",29.24,29.00,0,296.66,518.79,195.9,187.2,0.915,550448.3,550448.3,6740,0,0,0,L,1122011218,0,125.17,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350460,977877.00
09/08/2016 12:00,2,6.768,ALERT,214.19,362.19,59.996,1473350404,"274151322000054","219011344069620",27.55,32.80,0,297.57,531.11,188.6,180.1,0.712,789235.0,789235.0,6675,0,0,0,L,1151911521,0,122.68,123.36,0400,27,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350461,977878.00
09/08/2016 12:00,2,7.713,ALERT,219.84,365.49,60.007,1473350404,"201051344000867","219011344069620",30.36,28.30,0,299.07,525.10,237.2,227.1,1.074,540487.5,540487.5,6736,0,0,0,L,1122011218,0,125.17,124.72,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350463,977879.00
09/08/2016 12:00,2,6.199,ALERT,217.58,361.89,59.965,1473350404,"201051344001093","219011344069620",29.58,28.00,0,296.66,522.09,185.9,177.5,0.862,547300.1,547300.1,6758,0,0,0,L,1122011218,0,124.49,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350465,977880.00
09/08/2016 12:00,2,7.529,ALERT,219.16,368.50,59.996,1473350404,"201051344000900","219011344069620",28.80,26.00,0,299.37,516.98,222.7,213.0,1.140,557212.9,557212.9,6747,0,0,0,L,1122011218,0,124.72,124.49,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350467,977881.00
09/08/2016 12:00,2,0.074,ALERT,215.09,415.69,59.981,1473350404,"201051344000648","219011344069620",36.92,26.80,0,299.07,518.49,2.8,0.8,0.000,546113.7,546113.7,6729,0,0,0,L,1122011218,0,122.23,123.36,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350469,977882.00
09/08/2016 12:00,2,0.695,ALERT,215.32,390.74,60.034,1473350404,"201051344000569","219011344069620",36.70,27.00,0,299.97,519.39,29.3,26.4,0.389,557261.4,557261.4,6731,0,0,0,L,1122011218,0,122.46,123.36,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350470,977883.00
09/08/2016 12:00,2,8.070,ALERT,220.97,369.70,60.018,1473350404,"201051344000983","219011344069620",31.45,26.80,0,299.97,524.50,256.8,246.0,1.162,549665.7,549665.7,6725,0,0,0,L,1122011218,0,125.62,124.94,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350472,977884.00
09/08/2016 12:00,2,7.408,ALERT,222.10,370.00,59.991,1473350404,"201051344001158","219011344069620",32.80,27.00,0,299.07,518.79,245.4,234.9,1.105,541527.4,541527.4,6729,0,0,0,L,1122011218,0,125.85,125.85,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350474,977885.00
09/08/2016 12:00,2,7.199,ALERT,221.64,378.72,59.986,1473350404,"201051344000576","219011344069620",33.30,26.00,0,299.67,519.99,242.4,232.0,1.105,549049.0,549049.0,6747,0,0,0,L,1122011218,0,125.85,125.62,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350476,977886.00
09/08/2016 12:00,2,8.145,ALERT,213.51,382.93,59.991,1473350404,"274151322000087","219011344069620",30.24,40.20,0,297.26,519.39,249.5,238.9,0.941,761440.3,761440.3,6755,0,0,0,L,1151911521,0,122.91,123.59,0400,32,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473350478,977887.00
09/08/2016 12:15,2,3.555,ALERT,216.67,351.37,59.996,1473351303,"201051344000645","219011344069620",28.53,28.80,0,299.07,526.00,102.7,97.2,0.473,548562.5,548562.5,6739,0,0,0,L,1122011218,0,123.59,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351305,977888.00
09/08/2016 12:15,2,3.275,ALERT,213.51,345.06,59.975,1473351303,"274151322000085","219011344069620",27.65,34.80,0,297.57,522.69,91.8,86.6,0.345,789091.4,789091.4,6675,0,0,0,L,1151911521,0,122.91,122.91,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351307,977889.00
09/08/2016 12:15,2,5.494,ALERT,218.03,359.78,59.986,1473351303,"201051344000633","219011344069620",28.15,29.80,0,297.57,522.99,157.0,149.6,0.818,540122.5,540122.5,6739,0,0,0,L,1122011218,0,124.27,124.04,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351309,977890.00
09/08/2016 12:15,2,8.154,ALERT,220.29,370.00,59.991,1473351303,"201051344000469","219011344069620",31.17,26.80,0,298.77,517.28,257.1,246.2,1.202,542644.7,542644.7,6753,0,0,0,L,1122011218,0,124.49,125.40,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351311,977891.00
09/08/2016 12:15,2,0.076,ALERT,216.00,465.58,59.996,1473351303,"201051344000646","219011344069620",36.66,30.30,0,296.06,526.90,2.9,0.9,0.000,543304.1,543304.1,6727,0,0,0,L,1122011218,0,123.81,123.14,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351313,977892.00
09/08/2016 12:15,2,8.330,ALERT,215.09,382.03,59.965,1473351303,"274151322000052","219011344069620",30.24,37.80,0,297.26,531.71,255.1,244.2,0.990,810664.5,810664.5,6677,0,0,0,L,1151911521,0,122.68,124.04,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351314,977893.00
09/08/2016 12:15,2,6.508,ALERT,217.80,361.89,59.970,1473351303,"201051344000585","219011344069620",28.77,30.00,0,296.36,522.09,189.9,181.4,0.893,553041.8,553041.8,6723,0,0,0,L,1122011218,0,124.49,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351316,977894.00
09/08/2016 12:15,2,0.078,ALERT,216.00,490.23,59.991,1473351303,"201051344001230","219011344069620",36.76,30.50,0,296.96,522.69,3.0,1.0,0.000,546395.6,546395.6,6761,0,0,0,L,1122011218,0,123.81,122.91,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351318,977895.00
09/08/2016 12:15,2,0.059,ALERT,217.13,305.68,59.970,1473351303,"201051344000582","219011344069620",36.62,29.30,0,297.26,522.09,2.2,0.2,0.000,539142.6,539142.6,6721,0,0,0,L,1122011218,0,124.27,123.81,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351320,977896.00
09/08/2016 12:15,2,7.607,ALERT,217.58,367.90,59.991,1473351303,"201051344000955","219011344069620",32.40,30.50,0,296.66,530.81,248.3,237.7,1.184,553019.6,553019.6,6726,0,0,0,L,1122011218,0,124.49,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351322,977897.00
09/08/2016 12:15,2,0.000,ALERT,214.64,438.83,59.970,1473351303,"274151322000094","219011344069620",47.69,34.80,0,297.26,523.59,0.0,0.0,0.000,666283.5,666283.5,6809,0,0,0,L,1151911521,0,122.68,124.27,0001,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351324,977898.00
09/08/2016 12:15,2,7.689,ALERT,222.32,371.21,59.975,1473351303,"201051344000579","219011344069620",32.12,30.00,0,299.97,527.20,249.5,238.9,1.149,556950.4,556950.4,6739,0,0,0,L,1122011218,0,126.07,125.85,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351325,977899.00
09/08/2016 12:15,2,7.400,ALERT,218.03,365.49,59.949,1473351303,"201051344000890","219011344069620",31.31,32.00,0,297.26,524.80,234.3,224.3,1.087,550283.4,550283.4,6721,0,0,0,L,1122011218,0,125.17,123.36,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351327,977900.00
09/08/2016 12:15,2,7.717,ALERT,218.48,365.80,59.996,1473351303,"201051344000438","219011344069620",28.69,30.30,0,296.96,526.30,224.1,214.4,1.039,551748.6,551748.6,6729,0,0,0,L,1122011218,0,125.40,124.04,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351329,977901.00
09/08/2016 12:15,2,8.004,ALERT,215.54,363.09,59.996,1473351303,"201051344000417","219011344069620",31.41,31.80,0,296.06,518.18,254.2,243.5,1.207,542935.4,542935.4,6728,0,0,0,L,1122011218,0,123.14,122.91,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351331,977902.00
09/08/2016 12:15,2,8.197,ALERT,213.51,368.50,59.975,1473351303,"274151322000083","219011344069620",30.67,38.80,0,298.17,535.32,254.9,244.1,1.047,803306.5,803306.5,6698,0,0,0,L,1151911521,0,122.23,123.36,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351333,977903.00
09/08/2016 12:15,2,0.016,ALERT,214.64,306.88,59.970,1473351303,"274151322000076","219011344069620",36.82,37.80,0,297.26,531.71,0.0,0.0,0.000,857313.1,857313.1,6703,0,0,0,L,1151911521,0,122.91,124.27,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351334,977904.00
09/08/2016 12:15,2,7.596,ALERT,220.52,368.50,59.970,1473351303,"201051344000868","219011344069620",32.48,28.00,0,299.97,523.90,249.4,238.8,1.127,541451.9,541451.9,6744,0,0,0,L,1122011218,0,125.17,125.40,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351336,977905.00
09/08/2016 12:15,2,7.828,ALERT,214.87,368.80,59.954,1473351303,"274151322000095","219011344069620",32.03,38.00,0,298.77,531.71,253.4,242.6,0.959,848668.0,848668.0,6716,0,0,0,L,1151911521,0,123.14,123.81,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351338,977906.00
09/08/2016 12:15,2,8.928,ACTIVE,221.87,366.40,59.970,1473351303,"201051344000988","219011344069620",18.77,26.80,0,316.80,411.48,168.8,161.0,0.756,526790.1,526790.1,6748,0,0,0,L,1122011218,0,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351339,977907.00
09/08/2016 12:15,2,7.820,ALERT,219.16,366.10,60.023,1473351303,"201051344001025","219011344069620",30.77,30.50,0,296.36,519.39,243.7,233.3,1.153,551771.5,551771.5,6727,0,0,0,L,1122011218,0,125.17,124.49,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351341,977908.00
09/08/2016 12:15,2,9.217,ALERT,221.87,373.01,59.981,1473351303,"201051344000458","219011344069620",27.33,29.80,0,299.67,522.39,255.1,244.3,1.158,548812.9,548812.9,6731,0,0,0,L,1122011218,0,126.07,125.85,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351342,977909.00
09/08/2016 12:15,2,7.855,ALERT,222.32,373.61,59.959,1473351303,"201051344000853","219011344069620",31.39,28.00,0,299.37,523.90,249.7,239.0,1.176,548076.8,548076.8,6735,0,0,0,L,1122011218,0,126.30,126.07,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351344,977910.00
09/08/2016 12:15,2,7.791,ALERT,217.80,367.30,59.986,1473351303,"201051344000685","219011344069620",31.95,30.00,0,296.66,517.28,252.7,241.9,1.162,550987.6,550987.6,6746,0,0,0,L,1122011218,0,125.40,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351346,977911.00
09/08/2016 12:15,2,5.492,ALERT,217.13,359.18,59.975,1473351303,"201051344000917","219011344069620",30.20,30.50,0,295.76,520.29,167.8,160.1,0.844,547946.4,547946.4,6755,0,0,0,L,1122011218,0,124.27,123.81,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351348,977912.00
09/08/2016 12:15,2,8.139,ALERT,215.32,361.89,59.959,1473351303,"201051344001145","219011344069620",30.77,29.80,0,296.36,522.09,253.6,242.9,1.131,553150.4,553150.4,6753,0,0,0,L,1122011218,0,123.36,122.68,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351350,977913.00
09/08/2016 12:15,2,0.039,ALERT,213.29,309.29,59.949,1473351303,"201051344000651","219011344069620",36.48,29.30,0,295.16,529.31,1.5,0.0,0.000,546173.2,546173.2,6724,0,0,0,L,1122011218,0,122.68,122.01,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351351,977914.00
09/08/2016 12:15,2,8.602,ALERT,213.96,352.27,59.986,1473351303,"274151322000088","219011344069620",29.32,36.00,0,297.26,531.41,254.3,243.5,0.959,773318.2,773318.2,6682,0,0,0,L,1151911521,0,123.14,123.36,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351353,977915.00
09/08/2016 12:15,2,0.256,ALERT,215.54,490.53,59.965,1473351303,"274151322000068","219011344069620",47.19,32.80,0,299.97,526.60,12.5,10.1,0.053,666709.2,666709.2,6803,0,0,0,L,1151911521,0,123.36,124.27,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351355,977916.00
09/08/2016 12:15,2,7.795,ALERT,219.39,364.89,59.996,1473351303,"201051344001135","219011344069620",31.97,29.30,0,298.77,518.79,251.9,241.2,1.136,542327.1,542327.1,6720,0,0,0,L,1122011218,0,125.62,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351357,977917.00
09/08/2016 12:15,2,7.723,ALERT,219.84,369.70,59.954,1473351303,"201051344000594","219011344069620",31.01,32.00,0,301.17,526.00,242.8,232.4,1.109,553210.7,553210.7,6733,0,0,0,L,1122011218,0,124.94,124.72,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351359,977918.00
09/08/2016 12:15,2,8.057,ALERT,220.06,370.30,60.002,1473351303,"201051344001203","219011344069620",31.33,31.00,0,298.47,519.99,255.2,244.4,1.171,550480.8,550480.8,6742,0,0,0,L,1122011218,0,126.30,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351360,977919.00
09/08/2016 12:15,2,8.531,ALERT,215.09,347.46,59.970,1473351303,"274151322000054","219011344069620",29.54,36.30,0,299.67,529.61,254.1,243.3,0.972,789266.0,789266.0,6677,0,0,0,L,1151911521,0,123.36,124.04,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351362,977920.00
09/08/2016 12:15,2,7.709,ALERT,220.74,368.50,59.954,1473351303,"201051344000867","219011344069620",32.18,29.80,0,300.87,519.99,251.1,240.4,1.123,540520.1,540520.1,6738,0,0,0,L,1122011218,0,125.40,125.17,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351364,977921.00
09/08/2016 12:15,2,7.686,ALERT,219.61,369.10,59.938,1473351303,"201051344001093","219011344069620",32.18,30.30,0,299.67,522.69,249.9,239.3,1.136,547331.9,547331.9,6760,0,0,0,L,1122011218,0,125.62,124.49,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351366,977922.00
09/08/2016 12:15,2,7.309,ALERT,221.64,372.41,59.959,1473351303,"201051344000900","219011344069620",32.92,27.80,0,300.27,517.88,243.4,233.0,1.065,557245.3,557245.3,6749,0,0,0,L,1122011218,0,125.85,125.62,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351368,977923.00
09/08/2016 12:15,2,7.498,ALERT,221.19,369.40,59.970,1473351303,"201051344000648","219011344069620",31.31,28.50,0,299.97,519.69,237.4,227.2,1.096,546145.8,546145.8,6731,0,0,0,L,1122011218,0,125.17,125.85,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351370,977924.00
09/08/2016 12:15,2,7.943,ALERT,221.87,370.60,59.949,1473351303,"201051344000569","219011344069620",31.41,29.30,0,303.88,521.49,252.7,241.9,1.158,557294.0,557294.0,6733,0,0,0,L,1122011218,0,125.40,126.07,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351372,977925.00
09/08/2016 12:15,2,7.557,ALERT,222.10,369.70,59.933,1473351303,"201051344000983","219011344069620",32.56,28.80,0,303.58,527.50,248.3,237.8,1.140,549698.6,549698.6,6727,0,0,0,L,1122011218,0,126.07,125.85,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351373,977926.00
09/08/2016 12:15,2,6.984,ALERT,221.87,368.80,59.986,1473351303,"201051344001158","219011344069620",30.89,29.00,0,304.18,518.79,218.7,209.2,1.021,541560.1,541560.1,6731,0,0,0,L,1122011218,0,125.62,125.62,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351375,977927.00
09/08/2016 12:15,2,7.623,ALERT,222.10,368.20,59.954,1473351303,"201051344000576","219011344069620",32.28,28.30,0,302.98,519.99,248.2,237.7,1.171,549081.7,549081.7,6749,0,0,0,L,1122011218,0,126.07,125.62,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351377,977928.00
09/08/2016 12:15,2,8.699,ACTIVE,214.41,372.11,59.959,1473351303,"274151322000087","219011344069620",28.96,44.00,0,323.11,401.26,254.8,244.0,0.937,761471.8,761471.8,6757,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473351378,977929.00
09/08/2016 12:30,2,2.107,ALERT,215.54,357.08,59.917,1473352203,"201051344000645","219011344069620",28.77,26.50,0,303.58,525.70,61.4,57.4,0.504,548584.3,548584.3,6741,0,0,0,L,1122011218,0,123.14,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352205,977930.00
09/08/2016 12:30,2,1.957,ACTIVE,213.06,345.36,59.944,1473352203,"274151322000085","219011344069620",27.67,32.20,0,321.91,401.86,54.8,51.0,0.371,789112.3,789112.3,6677,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352206,977931.00
09/08/2016 12:30,2,2.096,ALERT,215.32,357.98,59.981,1473352203,"201051344000633","219011344069620",29.02,27.80,0,301.17,522.39,61.6,57.6,0.517,540144.5,540144.5,6741,0,0,0,L,1122011218,0,122.91,122.91,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352208,977932.00
09/08/2016 12:30,2,2.123,ALERT,215.32,357.38,59.970,1473352203,"201051344000469","219011344069620",28.98,24.50,0,303.28,515.48,62.4,58.3,0.530,542667.2,542667.2,6755,0,0,0,L,1122011218,0,122.23,123.36,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352210,977933.00
09/08/2016 12:30,2,2.078,ALERT,213.51,354.07,59.864,1473352203,"201051344000646","219011344069620",28.94,28.30,0,297.87,525.70,61.0,56.9,0.504,543325.8,543325.8,6729,0,0,0,L,1122011218,0,122.68,121.78,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352212,977934.00
09/08/2016 12:30,2,2.006,ALERT,212.83,345.06,59.986,1473352203,"274151322000052","219011344069620",28.41,34.80,0,299.37,530.51,57.7,53.8,0.389,810684.7,810684.7,6679,0,0,0,L,1151911521,0,121.78,122.91,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352213,977935.00
09/08/2016 12:30,2,2.141,ALERT,214.19,355.28,60.002,1473352203,"201051344000585","219011344069620",28.96,27.30,0,298.17,521.49,62.9,58.8,0.513,553063.6,553063.6,6725,0,0,0,L,1122011218,0,122.46,122.68,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352215,977936.00
09/08/2016 12:30,2,2.029,ALERT,213.74,353.47,60.007,1473352203,"201051344001230","219011344069620",29.14,28.30,0,301.17,520.29,59.9,55.9,0.495,546417.2,546417.2,6763,0,0,0,L,1122011218,0,122.68,121.78,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352217,977937.00
09/08/2016 12:30,2,2.064,ALERT,214.41,356.18,59.991,1473352203,"201051344000582","219011344069620",28.73,27.30,0,302.37,519.69,60.1,56.1,0.495,539163.9,539163.9,6723,0,0,0,L,1122011218,0,122.68,122.68,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352219,977938.00
09/08/2016 12:30,2,2.074,ALERT,213.51,355.88,59.991,1473352203,"201051344000955","219011344069620",29.30,28.00,0,298.47,525.70,61.6,57.5,0.513,553041.5,553041.5,6728,0,0,0,L,1122011218,0,122.01,122.23,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352221,977939.00
09/08/2016 12:30,2,1.359,ALERT,213.06,411.78,59.986,1473352203,"274151322000094","219011344069620",38.11,32.80,0,299.97,532.91,52.6,48.8,0.362,666298.4,666298.4,6811,0,0,0,L,1151911521,0,122.01,123.14,0400,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352222,977940.00
09/08/2016 12:30,2,2.129,ALERT,215.09,356.78,59.907,1473352203,"201051344000579","219011344069620",29.30,28.30,0,305.08,526.00,63.1,59.0,0.521,556971.9,556971.9,6741,0,0,0,L,1122011218,0,122.68,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352224,977941.00
09/08/2016 12:30,2,2.107,ALERT,213.74,354.67,59.986,1473352203,"201051344000890","219011344069620",28.94,29.80,0,303.28,523.59,61.8,57.7,0.504,550304.7,550304.7,6723,0,0,0,L,1122011218,0,122.68,121.55,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352226,977942.00
09/08/2016 12:30,2,2.102,ALERT,213.96,355.88,60.012,1473352203,"201051344000438","219011344069620",29.00,28.50,0,298.77,523.90,61.7,57.7,0.521,551769.6,551769.6,6731,0,0,0,L,1122011218,0,122.91,122.23,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352228,977943.00
09/08/2016 12:30,2,2.096,ALERT,213.74,355.28,60.023,1473352203,"201051344000417","219011344069620",28.94,29.80,0,302.98,518.18,61.5,57.5,0.521,542956.6,542956.6,6730,0,0,0,L,1122011218,0,122.23,122.01,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352230,977944.00
09/08/2016 12:30,2,2.016,ALERT,212.61,346.26,59.991,1473352203,"274151322000083","219011344069620",28.39,35.00,0,299.97,533.21,58.0,54.0,0.424,803326.7,803326.7,6700,0,0,0,L,1151911521,0,122.01,122.68,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352232,977945.00
09/08/2016 12:30,2,2.137,ALERT,213.51,347.76,59.949,1473352203,"274151322000076","219011344069620",29.32,33.80,0,298.77,530.81,63.5,59.4,0.451,857334.6,857334.6,6705,0,0,0,L,1151911521,0,122.23,122.91,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352234,977946.00
09/08/2016 12:30,2,2.189,ALERT,214.64,356.48,60.007,1473352203,"201051344000868","219011344069620",28.98,25.30,0,304.18,523.29,64.2,60.1,0.521,541473.1,541473.1,6746,0,0,0,L,1122011218,0,122.23,122.91,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352235,977947.00
09/08/2016 12:30,2,2.145,ALERT,212.61,352.87,59.949,1473352203,"274151322000095","219011344069620",29.06,33.80,0,300.27,524.20,63.1,59.0,0.433,848689.2,848689.2,6718,0,0,0,L,1151911521,0,122.23,122.23,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352237,977948.00
09/08/2016 12:30,2,2.240,ACTIVE,215.09,352.57,60.012,1473352203,"201051344000988","219011344069620",18.91,24.80,0,318.61,411.18,43.0,39.5,0.358,526804.4,526804.4,6749,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352238,977949.00
09/08/2016 12:30,2,2.232,ALERT,213.74,355.58,59.975,1473352203,"201051344001025","219011344069620",29.00,28.00,0,298.17,520.29,65.6,61.4,0.530,551792.8,551792.8,6729,0,0,0,L,1122011218,0,122.23,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352240,977950.00
09/08/2016 12:30,2,2.254,ALERT,214.87,357.98,59.965,1473352203,"201051344000458","219011344069620",28.92,27.00,0,304.48,522.09,66.1,61.8,0.566,548833.7,548833.7,6733,0,0,0,L,1122011218,0,122.68,122.91,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352242,977951.00
09/08/2016 12:30,2,2.281,ACTIVE,215.54,358.88,59.954,1473352203,"201051344000853","219011344069620",29.14,25.80,0,321.01,428.91,67.4,63.1,0.566,548098.1,548098.1,6737,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352243,977952.00
09/08/2016 12:30,2,2.213,ALERT,213.74,356.18,59.922,1473352203,"201051344000685","219011344069620",29.02,27.80,0,298.47,517.58,65.1,60.9,0.570,551008.0,551008.0,6748,0,0,0,L,1122011218,0,123.14,121.78,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352244,977953.00
09/08/2016 12:30,2,2.238,ALERT,213.96,357.68,59.981,1473352203,"201051344000917","219011344069620",28.92,28.00,0,302.98,519.99,65.7,61.5,0.552,547966.8,547966.8,6757,0,0,0,L,1122011218,0,122.46,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352246,977954.00
09/08/2016 12:30,2,2.223,ALERT,213.96,355.88,60.012,1473352203,"201051344001145","219011344069620",29.34,27.00,0,303.88,524.80,66.1,61.9,0.530,553170.7,553170.7,6755,0,0,0,L,1122011218,0,122.68,122.01,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352248,977955.00
09/08/2016 12:30,2,2.344,ALERT,214.19,358.28,60.028,1473352203,"201051344000651","219011344069620",28.86,26.80,0,296.96,525.40,68.5,64.2,0.575,546193.7,546193.7,6726,0,0,0,L,1122011218,0,123.14,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352250,977956.00
09/08/2016 12:30,2,2.191,ACTIVE,212.16,345.96,60.012,1473352203,"274151322000088","219011344069620",27.67,32.00,0,324.02,401.56,61.4,57.4,0.398,773336.9,773336.9,6684,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352251,977957.00
09/08/2016 12:30,2,1.553,ACTIVE,213.06,410.88,59.996,1473352203,"274151322000068","219011344069620",38.17,33.00,0,335.44,494.14,60.0,55.9,0.402,666724.1,666724.1,6805,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352252,977958.00
09/08/2016 12:30,2,2.359,ACTIVE,213.74,357.38,59.907,1473352203,"201051344001135","219011344069620",29.28,26.50,0,318.30,423.20,70.0,65.6,0.579,542347.6,542347.6,6722,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352253,977959.00
09/08/2016 12:30,2,2.438,ALERT,214.19,357.68,59.986,1473352203,"201051344000594","219011344069620",28.98,29.80,0,302.98,524.80,71.6,67.2,0.588,553231.0,553231.0,6735,0,0,0,L,1122011218,0,122.23,122.23,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352255,977960.00
09/08/2016 12:30,2,2.416,ACTIVE,213.96,357.38,59.896,1473352203,"201051344001203","219011344069620",29.18,28.50,0,317.40,425.61,71.5,67.0,0.610,550501.2,550501.2,6744,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352255,977961.00
09/08/2016 12:30,2,2.266,ALERT,212.61,347.46,59.975,1473352203,"274151322000054","219011344069620",28.21,31.80,0,300.87,526.90,64.7,60.5,0.451,789284.1,789284.1,6679,0,0,0,L,1151911521,0,122.01,122.46,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352257,977962.00
09/08/2016 12:30,2,2.492,ALERT,214.87,358.28,59.896,1473352203,"201051344000867","219011344069620",28.98,27.30,0,302.98,524.20,73.2,68.7,0.592,540540.2,540540.2,6740,0,0,0,L,1122011218,0,122.68,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352259,977963.00
09/08/2016 12:30,2,2.395,ACTIVE,214.19,358.28,59.975,1473352203,"201051344001093","219011344069620",29.34,27.50,0,316.50,423.20,71.2,66.7,0.583,547351.7,547351.7,6762,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352260,977964.00
09/08/2016 12:30,2,2.475,ACTIVE,215.09,360.38,59.981,1473352203,"201051344000900","219011344069620",29.68,25.30,0,316.50,429.82,74.4,69.9,0.601,557265.6,557265.6,6751,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352261,977965.00
09/08/2016 12:30,2,2.504,ACTIVE,215.32,360.38,60.012,1473352203,"201051344000648","219011344069620",28.82,26.00,0,318.00,428.91,73.1,68.7,0.610,546165.5,546165.5,6733,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352262,977966.00
09/08/2016 12:30,2,2.533,ALERT,215.32,360.08,59.986,1473352203,"201051344000569","219011344069620",29.14,26.30,0,304.78,518.49,74.8,70.2,0.623,557313.7,557313.7,6735,0,0,0,L,1122011218,0,122.46,123.14,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352264,977967.00
09/08/2016 12:30,2,2.543,ALERT,215.32,361.29,60.018,1473352203,"201051344000983","219011344069620",29.50,26.00,0,304.78,525.40,76.1,71.5,0.636,549718.3,549718.3,6729,0,0,0,L,1122011218,0,122.91,122.68,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352265,977968.00
09/08/2016 12:30,2,2.576,ACTIVE,215.32,360.38,59.970,1473352203,"201051344001158","219011344069620",28.71,26.50,0,318.91,427.41,74.9,70.4,0.628,541579.6,541579.6,6733,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352266,977969.00
09/08/2016 12:30,2,2.570,ACTIVE,215.54,362.79,59.922,1473352203,"201051344000576","219011344069620",29.12,25.30,0,318.00,428.91,75.8,71.3,0.632,549101.2,549101.2,6751,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352267,977970.00
09/08/2016 12:30,2,2.357,ACTIVE,213.06,357.68,59.981,1473352203,"274151322000087","219011344069620",28.07,38.60,0,329.13,399.76,67.0,62.7,0.455,761489.2,761489.2,6758,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473352268,977971.00
09/08/2016 12:45,2,1.959,ALERT,214.87,354.97,59.928,1473353104,"201051344000645","219011344069620",28.27,27.00,0,299.67,527.80,56.1,52.2,0.464,548608.5,548608.5,6743,0,0,0,L,1122011218,0,122.68,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353106,977972.00
09/08/2016 12:45,2,1.816,ALERT,212.38,354.07,59.991,1473353104,"274151322000085","219011344069620",27.47,32.80,0,298.47,526.60,50.5,46.8,0.331,789135.3,789135.3,6678,0,0,0,L,1151911521,0,122.23,122.23,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353107,977973.00
09/08/2016 12:45,2,2.221,ALERT,214.64,358.28,59.928,1473353104,"201051344000633","219011344069620",28.82,28.50,0,298.17,522.39,64.9,60.7,0.544,540168.1,540168.1,6743,0,0,0,L,1122011218,0,122.68,122.68,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353109,977974.00
09/08/2016 12:45,2,4.195,ALERT,216.22,354.97,59.917,1473353104,"201051344000469","219011344069620",22.40,24.80,0,299.37,523.29,95.4,90.2,0.460,542691.2,542691.2,6757,0,0,0,L,1122011218,0,122.91,123.36,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353111,977975.00
09/08/2016 12:45,2,7.092,ALERT,215.77,358.28,59.981,1473353104,"201051344000646","219011344069620",23.64,28.80,0,297.57,526.90,170.4,162.5,0.840,543350.4,543350.4,6731,0,0,0,L,1122011218,0,124.04,122.68,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353113,977976.00
09/08/2016 12:45,2,4.928,ALERT,213.74,361.89,60.002,1473353104,"274151322000052","219011344069620",26.42,35.20,0,297.26,533.21,132.1,125.6,0.526,810708.4,810708.4,6681,0,0,0,L,1151911521,0,121.78,123.59,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353115,977977.00
09/08/2016 12:45,2,7.400,ALERT,218.03,373.61,60.023,1473353104,"201051344000585","219011344069620",33.02,28.00,0,296.96,523.90,247.8,237.3,1.167,553088.7,553088.7,6727,0,0,0,L,1122011218,0,124.27,124.04,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353116,977978.00
09/08/2016 12:45,2,7.584,ALERT,216.45,370.30,59.970,1473353104,"201051344001230","219011344069620",32.70,28.50,0,297.57,522.99,250.3,239.6,1.149,546441.4,546441.4,6765,0,0,0,L,1122011218,0,124.27,122.91,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353118,977979.00
09/08/2016 12:45,2,4.148,ALERT,218.93,385.93,59.991,1473353104,"201051344000582","219011344069620",34.77,27.80,0,297.87,520.29,149.2,142.1,0.795,539187.7,539187.7,6725,0,0,0,L,1122011218,0,125.40,124.27,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353120,977980.00
09/08/2016 12:45,2,7.654,ALERT,218.48,368.20,59.996,1473353104,"201051344000955","219011344069620",32.50,29.30,0,298.17,529.91,251.2,240.5,1.140,553066.9,553066.9,6730,0,0,0,L,1122011218,0,124.94,124.04,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353122,977981.00
09/08/2016 12:45,2,0.867,ALERT,214.87,495.34,59.954,1473353104,"274151322000094","219011344069620",47.55,33.50,0,297.87,526.30,42.0,38.6,0.274,666316.0,666316.0,6813,0,0,0,L,1151911521,0,122.91,124.27,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353124,977982.00
09/08/2016 12:45,2,7.541,ALERT,222.32,370.60,59.986,1473353104,"201051344000579","219011344069620",32.56,28.80,0,301.47,527.20,247.9,237.3,1.087,556997.1,556997.1,6743,0,0,0,L,1122011218,0,126.07,125.85,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353125,977983.00
09/08/2016 12:45,2,7.615,ALERT,218.26,367.00,59.970,1473353104,"201051344000890","219011344069620",32.40,30.80,0,298.77,523.59,249.4,238.8,1.118,550329.7,550329.7,6725,0,0,0,L,1122011218,0,125.40,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353127,977984.00
09/08/2016 12:45,2,7.576,ALERT,219.39,369.10,59.933,1473353104,"201051344000438","219011344069620",32.56,29.80,0,297.57,520.89,249.2,238.6,1.162,551795.8,551795.8,6733,0,0,0,L,1122011218,0,125.85,124.27,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353129,977985.00
09/08/2016 12:45,2,7.859,ALERT,218.71,366.70,59.954,1473353104,"201051344000417","219011344069620",31.99,30.50,0,296.66,518.18,253.8,243.1,1.207,542982.0,542982.0,6732,0,0,0,L,1122011218,0,125.17,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353131,977986.00
09/08/2016 12:45,2,8.180,ALERT,214.41,377.52,59.949,1473353104,"274151322000083","219011344069620",30.77,36.00,0,297.26,532.91,254.2,243.4,1.030,803351.2,803351.2,6702,0,0,0,L,1151911521,0,122.91,124.04,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353133,977987.00
09/08/2016 12:45,2,7.713,ALERT,215.77,388.64,59.965,1473353104,"274151322000076","219011344069620",32.66,35.40,0,297.87,533.51,253.1,242.3,0.972,857359.9,857359.9,6707,0,0,0,L,1151911521,0,123.36,124.49,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353135,977988.00
09/08/2016 12:45,2,7.387,ALERT,220.52,371.21,59.986,1473353104,"201051344000868","219011344069620",32.52,26.50,0,300.27,524.50,242.9,232.5,1.114,541498.2,541498.2,6748,0,0,0,L,1122011218,0,125.17,125.62,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353136,977989.00
09/08/2016 12:45,2,7.832,ALERT,214.64,369.70,59.981,1473353104,"274151322000095","219011344069620",32.01,35.40,0,298.47,532.01,252.5,241.8,0.946,848714.8,848714.8,6720,0,0,0,L,1151911521,0,123.14,123.81,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353138,977990.00
09/08/2016 12:45,2,9.461,ACTIVE,222.32,369.40,59.954,1473353104,"201051344000988","219011344069620",19.68,25.30,0,319.51,410.88,189.0,180.5,0.871,526822.8,526822.8,6750,0,0,0,L,1122011218,0,125.85,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353139,977991.00
09/08/2016 12:45,2,7.393,ALERT,219.84,370.00,59.991,1473353104,"201051344001025","219011344069620",32.80,29.00,0,297.26,521.19,244.2,233.7,1.105,551818.3,551818.3,6731,0,0,0,L,1122011218,0,125.40,124.72,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353141,977992.00
09/08/2016 12:45,2,6.549,ALERT,220.97,366.10,59.986,1473353104,"201051344000458","219011344069620",32.26,28.50,0,299.97,521.49,212.8,203.5,0.946,548859.5,548859.5,6735,0,0,0,L,1122011218,0,125.40,125.62,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353143,977993.00
09/08/2016 12:45,2,4.355,ALERT,218.93,360.08,59.975,1473353104,"201051344000853","219011344069620",30.22,26.80,0,299.97,527.20,133.2,126.7,0.601,548123.2,548123.2,6738,0,0,0,L,1122011218,0,124.72,124.49,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353145,977994.00
