ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 12:45,2,3.438,ALERT,215.09,352.27,59.996,1473353104,"201051344000685","219011344069620",31.09,29.30,0,296.96,516.38,108.3,102.6,0.548,551033.5,551033.5,6750,0,0,0,L,1122011218,0,124.04,122.23,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353146,977995.00
09/08/2016 12:45,2,3.518,ALERT,215.32,349.86,59.986,1473353104,"201051344000917","219011344069620",28.96,29.50,0,296.36,523.59,103.2,97.7,0.473,547991.9,547991.9,6759,0,0,0,L,1122011218,0,123.36,122.91,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353148,977996.00
09/08/2016 12:45,2,3.387,ALERT,214.64,349.86,59.928,1473353104,"201051344001145","219011344069620",29.18,28.50,0,298.17,524.80,100.1,94.7,0.468,553196.1,553196.1,6757,0,0,0,L,1122011218,0,123.14,122.23,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353151,977997.00
09/08/2016 12:45,2,4.990,ALERT,216.67,354.67,59.944,1473353104,"201051344000651","219011344069620",28.29,28.30,0,296.96,529.31,142.9,136.0,0.645,546219.7,546219.7,6728,0,0,0,L,1122011218,0,124.49,122.68,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353152,977998.00
09/08/2016 12:45,2,3.188,ALERT,212.61,355.88,59.975,1473353104,"274151322000088","219011344069620",28.15,34.50,0,297.26,534.72,90.8,85.7,0.340,773361.0,773361.0,6685,0,0,0,L,1151911521,0,122.46,122.68,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353154,977999.00
09/08/2016 12:45,2,0.248,ALERT,213.51,471.60,59.970,1473353104,"274151322000068","219011344069620",45.07,33.50,0,296.66,530.21,11.1,8.8,0.049,666741.0,666741.0,6806,0,0,0,L,1151911521,0,122.68,123.14,0400,33,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353156,978000.00
09/08/2016 12:45,2,2.662,ALERT,213.96,345.66,59.970,1473353104,"201051344001135","219011344069620",28.78,28.50,0,298.77,517.88,77.6,73.0,0.349,542374.0,542374.0,6723,0,0,0,L,1122011218,0,122.68,121.78,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353158,978001.00
09/08/2016 12:45,2,2.523,ALERT,214.19,359.18,60.007,1473353104,"201051344000594","219011344069620",28.59,31.00,0,299.67,525.40,73.1,68.6,0.605,553256.4,553256.4,6737,0,0,0,L,1122011218,0,122.23,122.23,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353159,978002.00
09/08/2016 12:45,2,2.463,ALERT,213.74,357.38,59.944,1473353104,"201051344001203","219011344069620",28.49,29.80,0,297.57,519.69,71.1,66.7,0.605,550527.0,550527.0,6745,0,0,0,L,1122011218,0,123.14,121.78,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353161,978003.00
09/08/2016 12:45,2,2.281,ALERT,212.61,349.86,59.970,1473353104,"274151322000054","219011344069620",27.65,34.00,0,297.57,532.91,63.8,59.7,0.442,789309.3,789309.3,6681,0,0,0,L,1151911521,0,122.46,122.46,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353163,978004.00
09/08/2016 12:45,2,2.395,ALERT,214.87,357.68,60.018,1473353104,"201051344000867","219011344069620",28.43,28.50,0,299.67,523.59,69.0,64.7,0.570,540565.7,540565.7,6742,0,0,0,L,1122011218,0,122.91,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353165,978005.00
09/08/2016 12:45,2,2.268,ALERT,213.74,357.38,59.996,1473353104,"201051344001093","219011344069620",28.67,28.80,0,297.57,522.09,65.9,61.7,0.530,547377.5,547377.5,6763,0,0,0,L,1122011218,0,122.68,122.01,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353167,978006.00
09/08/2016 12:45,2,2.316,ALERT,214.64,358.28,59.975,1473353104,"201051344000900","219011344069620",29.08,26.30,0,299.67,519.99,68.2,63.9,0.557,557291.4,557291.4,6752,0,0,0,L,1122011218,0,122.68,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353169,978007.00
09/08/2016 12:45,2,2.293,ALERT,215.09,357.98,59.933,1473353104,"201051344000648","219011344069620",28.55,27.30,0,299.37,519.69,66.2,62.0,0.557,546190.8,546190.8,6734,0,0,0,L,1122011218,0,122.23,122.91,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353170,978008.00
09/08/2016 12:45,2,2.309,ALERT,214.87,357.98,59.986,1473353104,"201051344000569","219011344069620",28.69,27.30,0,300.57,523.29,67.1,62.8,0.552,557339.2,557339.2,6737,0,0,0,L,1122011218,0,122.23,122.91,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353172,978009.00
09/08/2016 12:45,2,2.297,ALERT,214.87,359.18,59.933,1473353104,"201051344000983","219011344069620",29.00,27.30,0,300.27,526.60,67.5,63.2,0.566,549744.4,549744.4,6731,0,0,0,L,1122011218,0,122.68,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353174,978010.00
09/08/2016 12:45,2,2.305,ALERT,214.87,358.28,60.007,1473353104,"201051344001158","219011344069620",28.19,27.50,0,299.67,518.79,65.8,61.6,0.548,541605.3,541605.3,6734,0,0,0,L,1122011218,0,122.46,122.46,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353176,978011.00
09/08/2016 12:45,2,2.277,ALERT,215.09,358.58,59.944,1473353104,"201051344000576","219011344069620",28.69,26.30,0,299.97,519.99,66.2,61.9,0.552,549127.3,549127.3,6752,0,0,0,L,1122011218,0,122.68,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353178,978012.00
09/08/2016 12:45,2,2.123,ALERT,212.61,355.88,59.975,1473353104,"274151322000087","219011344069620",27.47,40.40,0,296.96,518.79,59.0,55.1,0.380,761513.9,761513.9,6759,0,0,0,L,1151911521,0,122.46,122.46,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473353180,978013.00
09/08/2016 13:00,2,2.080,ALERT,215.09,356.78,59.938,1473354003,"201051344000645","219011344069620",28.07,27.50,0,299.37,526.90,59.1,55.2,0.486,548634.3,548634.3,6745,0,0,0,L,1122011218,0,123.14,122.91,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354005,978014.00
09/08/2016 13:00,2,1.891,ALERT,212.61,356.78,59.959,1473354003,"274151322000085","219011344069620",27.43,33.30,0,297.87,525.10,52.5,48.7,0.358,789159.4,789159.4,6680,0,0,0,L,1151911521,0,122.46,122.46,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354007,978015.00
09/08/2016 13:00,2,2.045,ALERT,214.87,357.38,59.954,1473354003,"201051344000633","219011344069620",28.35,29.00,0,297.87,524.50,58.7,54.7,0.495,540194.3,540194.3,6745,0,0,0,L,1122011218,0,122.91,122.68,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354009,978016.00
09/08/2016 13:00,2,2.033,ALERT,214.87,356.78,59.996,1473354003,"201051344000469","219011344069620",28.80,25.30,0,299.07,521.79,59.4,55.4,0.504,542717.0,542717.0,6759,0,0,0,L,1122011218,0,122.23,122.91,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354011,978017.00
09/08/2016 13:00,2,1.992,ALERT,213.06,352.87,59.954,1473354003,"201051344000646","219011344069620",28.51,29.00,0,296.36,528.40,57.5,53.6,0.482,543375.8,543375.8,6733,0,0,0,L,1122011218,0,122.46,121.55,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354013,978018.00
09/08/2016 13:00,2,1.926,ALERT,212.38,355.58,59.959,1473354003,"274151322000052","219011344069620",27.93,35.80,0,297.87,532.61,54.5,50.6,0.389,810732.6,810732.6,6683,0,0,0,L,1151911521,0,121.10,122.68,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354015,978019.00
09/08/2016 13:00,2,2.039,ALERT,213.74,353.47,59.959,1473354003,"201051344000585","219011344069620",28.49,28.50,0,296.66,523.90,58.8,54.9,0.486,553114.5,553114.5,6729,0,0,0,L,1122011218,0,122.23,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354017,978020.00
09/08/2016 13:00,2,1.879,ALERT,213.06,350.77,59.970,1473354003,"201051344001230","219011344069620",28.77,29.00,0,297.26,523.29,54.8,50.9,0.451,546466.6,546466.6,6767,0,0,0,L,1122011218,0,122.46,121.55,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354019,978021.00
09/08/2016 13:00,2,1.936,ALERT,213.74,353.77,59.970,1473354003,"201051344000582","219011344069620",28.29,28.00,0,297.57,523.29,55.5,51.6,0.460,539212.6,539212.6,6727,0,0,0,L,1122011218,0,122.46,122.23,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354020,978022.00
09/08/2016 13:00,2,1.957,ALERT,213.06,351.67,59.991,1473354003,"201051344000955","219011344069620",28.78,29.00,0,296.96,530.81,57.1,53.2,0.477,553092.0,553092.0,6732,0,0,0,L,1122011218,0,121.78,121.78,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354022,978023.00
09/08/2016 13:00,2,0.234,ALERT,212.61,462.88,59.965,1473354003,"274151322000094","219011344069620",44.25,32.60,0,297.26,525.40,10.5,8.2,0.057,666329.8,666329.8,6815,0,0,0,L,1151911521,0,121.78,122.91,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354024,978024.00
09/08/2016 13:00,2,2.004,ALERT,214.64,355.28,59.912,1473354003,"201051344000579","219011344069620",28.33,29.30,0,300.27,529.31,57.5,53.6,0.477,557022.6,557022.6,6745,0,0,0,L,1122011218,0,122.46,122.23,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354026,978025.00
09/08/2016 13:00,2,1.959,ALERT,213.06,351.37,60.007,1473354003,"201051344000890","219011344069620",28.27,30.80,0,297.57,523.90,56.1,52.2,0.455,550354.5,550354.5,6727,0,0,0,L,1122011218,0,122.46,121.10,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354028,978026.00
09/08/2016 13:00,2,1.941,ALERT,213.51,353.17,59.975,1473354003,"201051344000438","219011344069620",28.35,29.30,0,297.26,524.50,55.7,51.9,0.468,551820.8,551820.8,6735,0,0,0,L,1122011218,0,122.68,122.01,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354029,978027.00
09/08/2016 13:00,2,1.955,ALERT,213.06,351.67,59.975,1473354003,"201051344000417","219011344069620",27.67,30.50,0,296.36,518.18,54.9,51.0,0.460,543006.4,543006.4,6734,0,0,0,L,1122011218,0,122.01,121.55,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354031,978028.00
09/08/2016 13:00,2,1.840,ALERT,211.70,351.97,59.975,1473354003,"274151322000083","219011344069620",27.75,36.00,0,297.57,535.92,51.8,48.0,0.380,803374.7,803374.7,6704,0,0,0,L,1151911521,0,121.55,122.68,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354033,978029.00
09/08/2016 13:00,2,1.930,ALERT,213.51,347.16,59.981,1473354003,"274151322000076","219011344069620",28.77,35.00,0,297.57,534.42,56.2,52.3,0.389,857384.4,857384.4,6709,0,0,0,L,1151911521,0,122.23,123.14,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354035,978030.00
09/08/2016 13:00,2,1.949,ALERT,214.19,354.67,59.986,1473354003,"201051344000868","219011344069620",28.33,26.30,0,300.27,522.39,56.0,52.1,0.455,541522.9,541522.9,6750,0,0,0,L,1122011218,0,122.23,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354037,978031.00
09/08/2016 13:00,2,1.906,ALERT,212.61,351.07,60.007,1473354003,"274151322000095","219011344069620",28.39,35.00,0,298.77,533.51,54.7,50.9,0.376,848738.9,848738.9,6722,0,0,0,L,1151911521,0,122.23,122.46,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354038,978032.00
09/08/2016 13:00,2,1.930,ACTIVE,214.64,351.67,60.039,1473354003,"201051344000988","219011344069620",18.61,25.50,0,319.21,411.78,36.4,33.2,0.301,526840.2,526840.2,6751,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354039,978033.00
09/08/2016 13:00,2,1.947,ALERT,213.29,351.97,59.970,1473354003,"201051344001025","219011344069620",28.21,29.00,0,296.66,525.40,55.7,51.8,0.451,551842.4,551842.4,6733,0,0,0,L,1122011218,0,122.01,121.78,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354041,978034.00
09/08/2016 13:00,2,1.895,ALERT,214.41,353.77,59.959,1473354003,"201051344000458","219011344069620",28.78,27.80,0,299.97,523.59,55.3,51.4,0.468,548884.0,548884.0,6737,0,0,0,L,1122011218,0,122.46,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354043,978035.00
09/08/2016 13:00,2,1.908,ALERT,215.32,355.58,59.986,1473354003,"201051344000853","219011344069620",28.65,26.50,0,299.67,526.00,55.4,51.6,0.464,548147.9,548147.9,6740,0,0,0,L,1122011218,0,123.14,122.68,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354045,978036.00
09/08/2016 13:00,2,1.867,ALERT,213.29,352.27,60.012,1473354003,"201051344000685","219011344069620",28.19,28.50,0,297.26,517.88,53.3,49.5,0.460,551057.2,551057.2,6752,0,0,0,L,1122011218,0,123.14,121.55,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354046,978037.00
09/08/2016 13:00,2,1.822,ALERT,213.29,351.07,59.975,1473354003,"201051344000917","219011344069620",28.17,28.50,0,296.06,524.50,52.0,48.3,0.433,548015.4,548015.4,6761,0,0,0,L,1122011218,0,122.23,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354048,978038.00
09/08/2016 13:00,2,1.812,ALERT,213.06,350.47,59.949,1473354003,"201051344001145","219011344069620",28.33,28.00,0,297.26,522.99,52.1,48.3,0.424,553219.8,553219.8,6759,0,0,0,L,1122011218,0,122.23,121.33,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354050,978039.00
09/08/2016 13:00,2,1.869,ALERT,213.51,352.27,59.981,1473354003,"201051344000651","219011344069620",28.53,27.50,0,296.36,529.31,54.1,50.3,0.451,546243.5,546243.5,6730,0,0,0,L,1122011218,0,122.91,121.55,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354052,978040.00
09/08/2016 13:00,2,1.748,ALERT,211.93,351.07,59.986,1473354003,"274151322000088","219011344069620",27.14,32.60,0,298.17,535.62,48.1,44.5,0.318,773383.5,773383.5,6687,0,0,0,L,1151911521,0,122.46,122.23,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354054,978041.00
09/08/2016 13:00,2,1.219,ALERT,213.06,415.69,59.975,1473354003,"274151322000068","219011344069620",37.93,33.80,0,334.54,522.99,47.2,43.7,0.323,666754.1,666754.1,6808,0,0,0,L,1151911521,0,122.23,122.91,0001,32,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354056,978042.00
09/08/2016 13:00,2,1.898,ALERT,213.06,350.47,59.975,1473354003,"201051344001135","219011344069620",28.21,27.50,0,296.96,518.79,54.3,50.5,0.446,542397.8,542397.8,6725,0,0,0,L,1122011218,0,122.46,121.78,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354057,978043.00
09/08/2016 13:00,2,1.893,ALERT,213.96,353.47,59.981,1473354003,"201051344000594","219011344069620",28.45,30.50,0,299.37,525.10,54.5,50.7,0.442,553280.3,553280.3,6739,0,0,0,L,1122011218,0,122.23,122.23,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354059,978044.00
09/08/2016 13:00,2,1.875,ALERT,213.51,352.27,59.970,1473354003,"201051344001203","219011344069620",28.41,29.30,0,296.96,520.89,54.0,50.2,0.446,550550.9,550550.9,6747,0,0,0,L,1122011218,0,122.91,121.55,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354061,978045.00
09/08/2016 13:00,2,1.748,ALERT,212.38,343.85,59.970,1473354003,"274151322000054","219011344069620",27.69,32.60,0,298.17,531.71,49.0,45.4,0.340,789331.4,789331.4,6683,0,0,0,L,1151911521,0,122.01,122.46,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354063,978046.00
09/08/2016 13:00,2,1.893,ALERT,214.64,353.47,59.981,1473354003,"201051344000867","219011344069620",28.49,28.00,0,299.37,523.29,54.6,50.8,0.438,540589.9,540589.9,6744,0,0,0,L,1122011218,0,122.68,122.23,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354065,978047.00
09/08/2016 13:00,2,1.783,ALERT,213.29,351.67,59.975,1473354003,"201051344001093","219011344069620",28.78,28.50,0,297.26,522.69,52.0,48.2,0.424,547401.5,547401.5,6765,0,0,0,L,1122011218,0,122.46,121.78,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354066,978048.00
09/08/2016 13:00,2,1.883,ALERT,214.41,354.37,59.981,1473354003,"201051344000900","219011344069620",28.86,26.00,0,299.67,522.09,55.0,51.2,0.446,557315.5,557315.5,6754,0,0,0,L,1122011218,0,122.68,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354068,978049.00
09/08/2016 13:00,2,1.873,ALERT,214.87,354.67,59.954,1473354003,"201051344000648","219011344069620",28.41,26.50,0,299.07,520.89,53.9,50.1,0.446,546215.0,546215.0,6736,0,0,0,L,1122011218,0,122.23,122.91,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354070,978050.00
09/08/2016 13:00,2,1.893,ALERT,214.64,354.97,59.986,1473354003,"201051344000569","219011344069620",28.59,27.00,0,300.27,523.29,54.8,51.0,0.451,557363.2,557363.2,6739,0,0,0,L,1122011218,0,122.23,122.91,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354072,978051.00
09/08/2016 13:00,2,1.902,ALERT,214.64,354.97,59.954,1473354003,"201051344000983","219011344069620",28.84,26.80,0,300.27,526.90,55.6,51.7,0.468,549768.8,549768.8,6733,0,0,0,L,1122011218,0,122.46,122.46,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354074,978052.00
09/08/2016 13:00,2,1.902,ALERT,214.64,354.67,59.986,1473354003,"201051344001158","219011344069620",27.93,27.30,0,299.07,518.79,53.9,50.1,0.451,541629.2,541629.2,6736,0,0,0,L,1122011218,0,122.46,122.23,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354076,978053.00
09/08/2016 13:00,2,1.863,ALERT,214.87,355.88,60.012,1473354003,"201051344000576","219011344069620",28.84,26.00,0,299.97,519.99,54.5,50.7,0.460,549151.2,549151.2,6754,0,0,0,L,1122011218,0,122.68,122.23,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354078,978054.00
09/08/2016 13:00,2,1.738,ALERT,212.83,346.86,59.970,1473354003,"274151322000087","219011344069620",27.35,39.30,0,297.57,522.99,48.1,44.5,0.323,761536.0,761536.0,6761,0,0,0,L,1151911521,0,122.01,122.91,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354079,978055.00
09/08/2016 13:15,2,2.139,ACTIVE,215.32,356.48,59.954,1473354904,"201051344000645","219011344069620",28.69,25.50,0,317.70,396.15,62.1,58.1,0.513,548647.4,548647.4,6747,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354905,978056.00
09/08/2016 13:15,2,1.932,ACTIVE,213.06,347.16,59.949,1473354904,"274151322000085","219011344069620",28.23,30.50,0,330.03,378.12,55.1,51.3,0.376,789171.0,789171.0,6682,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354906,978057.00
09/08/2016 13:15,2,2.143,ACTIVE,214.87,356.78,59.949,1473354904,"201051344000633","219011344069620",28.84,26.80,0,319.51,396.45,62.6,58.5,0.535,540207.5,540207.5,6747,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354907,978058.00
09/08/2016 13:15,2,2.145,ACTIVE,214.87,357.38,59.981,1473354904,"201051344000469","219011344069620",29.12,23.50,0,315.90,396.75,63.2,59.1,0.539,542730.4,542730.4,6761,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354908,978059.00
09/08/2016 13:15,2,2.082,ACTIVE,212.83,353.47,59.954,1473354904,"201051344000646","219011344069620",29.34,27.00,0,317.10,389.84,61.9,57.9,0.521,543388.8,543388.8,6735,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354909,978060.00
09/08/2016 13:15,2,1.992,ACTIVE,212.38,345.06,59.949,1473354904,"274151322000052","219011344069620",28.75,32.40,0,327.92,378.12,58.0,54.0,0.402,810744.9,810744.9,6685,0,0,0,L,1151911521,0,121.10,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354910,978061.00
09/08/2016 13:15,2,2.143,ACTIVE,213.51,356.18,59.944,1473354904,"201051344000585","219011344069620",29.12,26.30,0,317.40,390.14,63.2,59.1,0.526,553128.0,553128.0,6731,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354910,978062.00
09/08/2016 13:15,2,2.039,ACTIVE,212.83,353.47,59.907,1473354904,"201051344001230","219011344069620",29.14,26.80,0,318.00,387.74,60.1,56.1,0.495,546479.2,546479.2,6769,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354911,978063.00
09/08/2016 13:15,2,2.053,ACTIVE,213.51,354.97,59.933,1473354904,"201051344000582","219011344069620",28.92,25.80,0,320.11,391.04,60.2,56.1,0.499,539225.3,539225.3,6729,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354912,978064.00
09/08/2016 13:15,2,2.105,ACTIVE,212.83,352.87,59.944,1473354904,"201051344000955","219011344069620",28.98,26.80,0,318.30,388.94,61.9,57.8,0.508,553105.1,553105.1,6734,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354913,978065.00
09/08/2016 13:15,2,1.330,ACTIVE,212.38,412.08,59.938,1473354904,"274151322000094","219011344069620",38.01,31.50,0,392.85,486.62,51.4,47.7,0.354,666335.9,666335.9,6817,0,0,0,L,1151911521,0,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354914,978066.00
09/08/2016 13:15,2,2.109,ACTIVE,214.87,356.48,59.944,1473354904,"201051344000579","219011344069620",29.22,27.00,0,319.21,397.05,62.5,58.4,0.513,557036.0,557036.0,6747,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354915,978067.00
09/08/2016 13:15,2,2.074,ACTIVE,212.83,354.67,59.949,1473354904,"201051344000890","219011344069620",29.08,28.30,0,318.61,389.84,61.1,57.1,0.491,550367.5,550367.5,6729,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354916,978068.00
09/08/2016 13:15,2,2.043,ACTIVE,213.51,354.07,59.938,1473354904,"201051344000438","219011344069620",29.36,27.30,0,316.50,391.04,60.8,56.7,0.508,551833.7,551833.7,6737,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354917,978069.00
09/08/2016 13:15,2,2.033,ACTIVE,213.06,353.17,59.933,1473354904,"201051344000417","219011344069620",29.12,28.30,0,318.00,389.84,60.0,56.0,0.499,543019.2,543019.2,6736,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354918,978070.00
09/08/2016 13:15,2,1.920,ACTIVE,212.61,344.45,59.944,1473354904,"274151322000083","219011344069620",28.63,32.80,0,328.52,377.22,55.6,51.8,0.402,803386.6,803386.6,6706,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354919,978071.00
09/08/2016 13:15,2,2.033,ACTIVE,212.83,351.07,59.949,1473354904,"274151322000076","219011344069620",29.32,31.80,0,328.22,379.62,60.4,56.3,0.420,857397.5,857397.5,6711,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354919,978072.00
09/08/2016 13:15,2,2.092,ACTIVE,214.41,354.97,59.954,1473354904,"201051344000868","219011344069620",28.55,24.50,0,318.30,391.64,60.5,56.4,0.495,541536.1,541536.1,6752,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354920,978073.00
09/08/2016 13:15,2,2.010,ACTIVE,212.38,347.46,59.949,1473354904,"274151322000095","219011344069620",28.94,32.00,0,328.22,379.92,58.9,55.0,0.411,848751.7,848751.7,6724,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354921,978074.00
09/08/2016 13:15,2,2.084,ACTIVE,214.64,351.67,59.922,1473354904,"201051344000988","219011344069620",18.69,24.30,0,322.51,391.64,39.5,36.2,0.327,526848.6,526848.6,6752,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354922,978075.00
09/08/2016 13:15,2,2.043,ACTIVE,213.29,353.17,59.996,1473354904,"201051344001025","219011344069620",29.08,26.80,0,317.70,391.34,60.1,56.1,0.482,551855.6,551855.6,6735,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354923,978076.00
09/08/2016 13:15,2,2.010,ACTIVE,214.87,355.28,59.949,1473354904,"201051344000458","219011344069620",29.08,26.00,0,318.00,396.45,59.2,55.2,0.499,548897.0,548897.0,6739,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354924,978077.00
09/08/2016 13:15,2,1.994,ACTIVE,215.32,356.48,59.944,1473354904,"201051344000853","219011344069620",29.38,25.00,0,319.51,397.05,59.3,55.3,0.504,548161.0,548161.0,6742,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354925,978078.00
09/08/2016 13:15,2,1.941,ACTIVE,213.29,353.17,59.954,1473354904,"201051344000685","219011344069620",29.36,26.50,0,317.10,390.14,57.8,53.8,0.499,551069.8,551069.8,6754,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354926,978079.00
09/08/2016 13:15,2,1.916,ACTIVE,213.51,353.17,59.954,1473354904,"201051344000917","219011344069620",29.26,26.50,0,320.11,389.54,56.8,52.9,0.477,548027.8,548027.8,6763,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354927,978080.00
09/08/2016 13:15,2,1.939,ACTIVE,213.29,353.17,59.944,1473354904,"201051344001145","219011344069620",28.90,26.00,0,320.41,389.84,56.8,52.9,0.464,553232.3,553232.3,6761,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354928,978081.00
09/08/2016 13:15,2,1.969,ACTIVE,213.51,353.77,59.959,1473354904,"201051344000651","219011344069620",29.08,25.80,0,318.00,391.04,58.0,54.0,0.473,546256.4,546256.4,6732,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354929,978082.00
09/08/2016 13:15,2,1.822,ACTIVE,212.16,344.76,59.938,1473354904,"274151322000088","219011344069620",27.77,29.80,0,330.93,380.52,51.2,47.5,0.340,773394.8,773394.8,6689,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354930,978083.00
09/08/2016 13:15,2,1.252,ACTIVE,212.83,419.90,59.944,1473354904,"274151322000068","219011344069620",38.92,32.00,0,334.84,464.38,49.3,45.7,0.331,666764.9,666764.9,6810,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354931,978084.00
09/08/2016 13:15,2,1.971,ACTIVE,212.83,351.67,59.917,1473354904,"201051344001135","219011344069620",28.82,25.80,0,319.51,390.14,57.6,53.6,0.473,542410.7,542410.7,6727,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354932,978085.00
09/08/2016 13:15,2,1.961,ACTIVE,213.74,354.07,59.954,1473354904,"201051344000594","219011344069620",29.12,28.50,0,317.70,392.25,57.9,53.9,0.468,553293.3,553293.3,6741,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354933,978086.00
09/08/2016 13:15,2,1.922,ACTIVE,213.29,352.27,59.959,1473354904,"201051344001203","219011344069620",29.30,27.00,0,317.40,391.64,57.0,53.1,0.473,550563.8,550563.8,6749,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354934,978087.00
09/08/2016 13:15,2,1.783,ACTIVE,211.93,343.85,59.944,1473354904,"274151322000054","219011344069620",28.23,30.30,0,327.62,379.32,51.0,47.3,0.345,789342.9,789342.9,6685,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354935,978088.00
09/08/2016 13:15,2,1.949,ACTIVE,214.64,353.17,59.991,1473354904,"201051344000867","219011344069620",28.98,26.30,0,318.30,391.64,57.3,53.4,0.460,540602.9,540602.9,6746,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354936,978089.00
09/08/2016 13:15,2,1.863,ACTIVE,213.06,351.97,59.954,1473354904,"201051344001093","219011344069620",29.22,26.30,0,321.01,390.14,55.1,51.3,0.455,547413.9,547413.9,6767,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354937,978090.00
09/08/2016 13:15,2,1.928,ACTIVE,214.41,354.37,59.938,1473354904,"201051344000900","219011344069620",29.02,24.50,0,319.21,397.96,56.7,52.8,0.460,557328.5,557328.5,6756,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354938,978091.00
09/08/2016 13:15,2,1.896,ACTIVE,214.64,353.77,59.959,1473354904,"201051344000648","219011344069620",28.90,25.00,0,318.91,395.85,55.5,51.7,0.460,546227.7,546227.7,6738,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354939,978092.00
09/08/2016 13:15,2,1.902,ACTIVE,214.41,354.07,59.954,1473354904,"201051344000569","219011344069620",29.22,25.30,0,318.61,395.55,56.3,52.4,0.464,557376.1,557376.1,6741,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354940,978093.00
09/08/2016 13:15,2,1.916,ACTIVE,214.41,353.17,59.949,1473354904,"201051344000983","219011344069620",29.26,25.00,0,318.91,396.15,56.8,52.9,0.473,549781.9,549781.9,6735,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354941,978094.00
09/08/2016 13:15,2,1.889,ACTIVE,214.64,354.97,59.912,1473354904,"201051344001158","219011344069620",28.94,25.50,0,318.61,396.15,55.4,51.5,0.460,541642.0,541642.0,6738,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354941,978095.00
09/08/2016 13:15,2,1.879,ACTIVE,214.64,354.37,59.933,1473354904,"201051344000576","219011344069620",29.02,24.50,0,317.70,397.35,55.2,51.4,0.460,549164.0,549164.0,6756,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354942,978096.00
09/08/2016 13:15,2,1.723,ACTIVE,212.83,352.57,59.944,1473354904,"274151322000087","219011344069620",27.95,35.80,0,330.93,377.82,48.8,45.2,0.327,761547.1,761547.1,6763,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473354943,978097.00
09/08/2016 13:30,2,0.873,ACTIVE,213.74,344.15,59.975,1473355803,"201051344000645","219011344069620",28.09,24.30,0,320.11,391.34,24.9,22.1,0.186,548657.3,548657.3,6748,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355804,978098.00
09/08/2016 13:30,2,0.760,ACTIVE,212.38,340.85,59.954,1473355803,"274151322000085","219011344069620",27.69,28.50,0,327.92,376.62,21.3,18.7,0.141,789179.6,789179.6,6683,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355805,978099.00
09/08/2016 13:30,2,0.871,ACTIVE,213.51,344.45,59.981,1473355803,"201051344000633","219011344069620",28.84,25.30,0,318.91,391.34,25.5,22.7,0.194,540217.5,540217.5,6748,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355806,978100.00
09/08/2016 13:30,2,0.887,ACTIVE,213.06,343.85,60.007,1473355803,"201051344000469","219011344069620",28.78,22.50,0,317.10,391.64,25.9,23.1,0.203,542740.4,542740.4,6762,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355807,978101.00
09/08/2016 13:30,2,0.877,ACTIVE,211.93,341.45,59.975,1473355803,"201051344000646","219011344069620",28.69,25.30,0,319.81,389.24,25.5,22.7,0.194,543398.6,543398.6,6736,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355807,978102.00
09/08/2016 13:30,2,0.824,ACTIVE,211.70,344.15,59.981,1473355803,"274151322000052","219011344069620",27.91,30.30,0,327.62,377.82,23.3,20.6,0.150,810754.0,810754.0,6686,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355808,978103.00
09/08/2016 13:30,2,0.926,ACTIVE,212.38,343.25,59.975,1473355803,"201051344000585","219011344069620",28.69,25.00,0,318.00,389.24,26.9,24.1,0.203,553138.1,553138.1,6732,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355809,978104.00
09/08/2016 13:30,2,0.850,ACTIVE,212.16,340.25,59.991,1473355803,"201051344001230","219011344069620",28.73,25.50,0,318.30,386.53,24.7,21.9,0.190,546488.7,546488.7,6770,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355810,978105.00
09/08/2016 13:30,2,0.871,ACTIVE,212.83,342.65,59.986,1473355803,"201051344000582","219011344069620",28.35,24.50,0,318.30,390.14,25.1,22.3,0.190,539234.9,539234.9,6730,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355811,978106.00
09/08/2016 13:30,2,0.916,ACTIVE,211.93,341.75,59.981,1473355803,"201051344000955","219011344069620",28.29,25.30,0,318.30,388.04,26.3,23.4,0.203,553115.0,553115.0,6735,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355812,978107.00
09/08/2016 13:30,2,0.531,ACTIVE,212.16,406.37,59.981,1473355803,"274151322000094","219011344069620",38.19,30.30,0,382.93,461.68,20.6,17.9,0.137,666344.0,666344.0,6818,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355813,978108.00
09/08/2016 13:30,2,0.938,ACTIVE,213.29,343.55,59.986,1473355803,"201051344000579","219011344069620",28.94,25.80,0,319.81,391.64,27.5,24.6,0.203,557046.1,557046.1,6748,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355814,978109.00
09/08/2016 13:30,2,0.924,ACTIVE,212.16,341.15,59.975,1473355803,"201051344000890","219011344069620",28.31,27.00,0,319.81,389.24,26.5,23.7,0.199,550377.3,550377.3,6730,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355815,978110.00
09/08/2016 13:30,2,0.895,ACTIVE,212.61,342.65,59.986,1473355803,"201051344000438","219011344069620",29.08,25.50,0,318.30,389.84,26.4,23.6,0.203,551843.5,551843.5,6738,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355816,978111.00
09/08/2016 13:30,2,0.926,ACTIVE,212.38,342.05,59.986,1473355803,"201051344000417","219011344069620",28.43,26.80,0,317.40,388.94,26.7,23.9,0.208,543029.0,543029.0,6737,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355817,978112.00
09/08/2016 13:30,2,0.840,ACTIVE,211.93,342.35,59.981,1473355803,"274151322000083","219011344069620",27.71,30.80,0,327.62,375.41,23.6,20.8,0.155,803395.4,803395.4,6707,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355818,978113.00
09/08/2016 13:30,2,0.885,ACTIVE,212.83,342.05,59.986,1473355803,"274151322000076","219011344069620",28.80,29.30,0,328.52,378.72,25.8,23.0,0.172,857407.1,857407.1,6712,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355818,978114.00
09/08/2016 13:30,2,0.945,ACTIVE,213.06,343.85,59.981,1473355803,"201051344000868","219011344069620",28.47,23.50,0,318.61,390.14,27.3,24.4,0.203,541545.9,541545.9,6753,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355819,978115.00
09/08/2016 13:30,2,0.879,ACTIVE,211.70,342.05,59.981,1473355803,"274151322000095","219011344069620",28.33,29.30,0,327.02,377.22,25.3,22.5,0.164,848761.2,848761.2,6725,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355820,978116.00
09/08/2016 13:30,2,0.951,ACTIVE,213.29,343.25,60.002,1473355803,"201051344000988","219011344069620",18.43,23.50,0,333.63,387.14,17.8,15.2,0.146,526854.9,526854.9,6753,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355821,978117.00
09/08/2016 13:30,2,0.936,ACTIVE,212.38,341.15,60.012,1473355803,"201051344001025","219011344069620",28.96,25.30,0,316.50,389.54,27.5,24.6,0.212,551865.4,551865.4,6736,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355822,978118.00
09/08/2016 13:30,2,0.943,ACTIVE,213.29,344.15,59.975,1473355803,"201051344000458","219011344069620",28.65,24.80,0,318.00,391.64,27.4,24.5,0.221,548906.8,548906.8,6740,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355823,978119.00
09/08/2016 13:30,2,0.938,ACTIVE,213.96,345.36,59.986,1473355803,"201051344000853","219011344069620",28.92,23.80,0,322.21,397.35,27.5,24.6,0.212,548170.8,548170.8,6743,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355824,978120.00
09/08/2016 13:30,2,0.893,ACTIVE,212.61,342.95,59.986,1473355803,"201051344000685","219011344069620",28.88,25.30,0,316.80,388.64,26.2,23.4,0.217,551079.2,551079.2,6755,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355825,978121.00
09/08/2016 13:30,2,0.910,ACTIVE,212.38,343.25,59.981,1473355803,"201051344000917","219011344069620",28.73,25.30,0,320.41,388.34,26.5,23.6,0.203,548037.2,548037.2,6764,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355826,978122.00
09/08/2016 13:30,2,0.910,ACTIVE,212.61,342.65,60.002,1473355803,"201051344001145","219011344069620",28.88,24.50,0,320.11,388.34,26.6,23.8,0.199,553241.7,553241.7,6762,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355827,978123.00
09/08/2016 13:30,2,0.939,ACTIVE,212.38,343.55,59.965,1473355803,"201051344000651","219011344069620",28.71,24.50,0,319.81,390.44,27.3,24.5,0.217,546266.0,546266.0,6733,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355828,978124.00
09/08/2016 13:30,2,0.844,ACTIVE,211.48,339.04,59.965,1473355803,"274151322000088","219011344069620",27.45,28.30,0,327.32,376.92,23.5,20.8,0.159,773403.1,773403.1,6690,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355829,978125.00
09/08/2016 13:30,2,0.613,ACTIVE,212.61,401.56,59.965,1473355803,"274151322000068","219011344069620",37.45,30.50,0,380.82,455.97,23.2,20.5,0.141,666773.0,666773.0,6811,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355829,978126.00
09/08/2016 13:30,2,0.980,ACTIVE,212.16,341.45,59.981,1473355803,"201051344001135","219011344069620",28.69,24.50,0,319.21,388.94,28.5,25.6,0.217,542420.4,542420.4,6728,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355830,978127.00
09/08/2016 13:30,2,0.980,ACTIVE,212.83,343.85,59.981,1473355803,"201051344000594","219011344069620",28.69,26.80,0,317.70,390.14,28.5,25.6,0.225,553303.1,553303.1,6742,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355831,978128.00
09/08/2016 13:30,2,0.961,ACTIVE,212.38,341.15,59.975,1473355803,"201051344001203","219011344069620",28.73,25.50,0,317.10,391.34,28.0,25.1,0.217,550573.4,550573.4,6750,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355832,978129.00
09/08/2016 13:30,2,0.879,ACTIVE,211.70,338.44,59.975,1473355803,"274151322000054","219011344069620",27.85,28.00,0,328.22,376.92,24.8,22.0,0.168,789351.4,789351.4,6686,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355833,978130.00
09/08/2016 13:30,2,1.010,ACTIVE,213.29,343.55,59.986,1473355803,"201051344000867","219011344069620",28.33,25.00,0,319.21,389.54,29.0,26.0,0.221,540612.7,540612.7,6747,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355834,978131.00
09/08/2016 13:30,2,0.963,ACTIVE,212.38,342.35,59.975,1473355803,"201051344001093","219011344069620",28.47,25.30,0,319.21,389.54,27.8,24.9,0.212,547423.2,547423.2,6768,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355835,978132.00
09/08/2016 13:30,2,0.980,ACTIVE,213.06,344.45,59.981,1473355803,"201051344000900","219011344069620",28.65,23.30,0,317.70,392.55,28.5,25.6,0.230,557338.1,557338.1,6757,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355836,978133.00
09/08/2016 13:30,2,0.998,ACTIVE,213.29,344.15,60.023,1473355803,"201051344000648","219011344069620",28.33,23.80,0,317.70,391.34,28.7,25.7,0.230,546237.2,546237.2,6739,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355837,978134.00
09/08/2016 13:30,2,1.008,ACTIVE,213.29,344.76,60.018,1473355803,"201051344000569","219011344069620",28.69,24.00,0,317.40,391.94,29.3,26.4,0.230,557385.8,557385.8,6742,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355838,978135.00
09/08/2016 13:30,2,1.020,ACTIVE,212.83,343.55,59.970,1473355803,"201051344000983","219011344069620",28.88,24.00,0,318.61,391.64,29.9,26.9,0.230,549791.7,549791.7,6736,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355839,978136.00
09/08/2016 13:30,2,1.016,ACTIVE,212.83,343.85,59.970,1473355803,"201051344001158","219011344069620",28.01,24.30,0,318.00,391.34,28.9,25.9,0.230,541651.5,541651.5,6739,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355840,978137.00
