ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 13:30,2,1.000,ACTIVE,213.29,344.76,59.975,1473355803,"201051344000576","219011344069620",28.57,23.30,0,320.71,394.35,29.0,26.0,0.230,549173.5,549173.5,6757,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355841,978138.00
09/08/2016 13:30,2,0.893,ACTIVE,211.93,342.05,59.970,1473355803,"274151322000087","219011344069620",27.67,33.50,0,326.42,376.31,25.0,22.2,0.150,761555.5,761555.5,6764,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473355841,978139.00
09/08/2016 13:45,2,0.982,ACTIVE,213.74,345.06,59.981,1473356703,"201051344000645","219011344069620",28.27,24.00,0,320.71,394.65,28.1,25.2,0.221,548668.1,548668.1,6749,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356704,978140.00
09/08/2016 13:45,2,0.889,ACTIVE,212.38,344.45,59.986,1473356703,"274151322000085","219011344069620",27.37,27.80,0,330.63,379.32,24.7,21.9,0.159,789189.2,789189.2,6684,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356705,978141.00
09/08/2016 13:45,2,0.996,ACTIVE,213.74,346.56,59.975,1473356703,"201051344000633","219011344069620",28.25,24.80,0,320.41,391.94,28.5,25.6,0.230,540228.4,540228.4,6749,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356706,978142.00
09/08/2016 13:45,2,0.984,ACTIVE,213.51,345.36,59.975,1473356703,"201051344000469","219011344069620",28.80,22.30,0,318.91,391.34,28.7,25.8,0.225,542751.4,542751.4,6763,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356707,978143.00
09/08/2016 13:45,2,0.986,ACTIVE,211.93,342.35,59.959,1473356703,"201051344000646","219011344069620",28.37,24.80,0,318.30,390.44,28.4,25.4,0.221,543409.5,543409.5,6737,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356708,978144.00
09/08/2016 13:45,2,0.936,ACTIVE,211.93,344.45,59.965,1473356703,"274151322000052","219011344069620",27.71,29.00,0,328.82,376.92,26.3,23.4,0.172,810764.0,810764.0,6687,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356709,978145.00
09/08/2016 13:45,2,1.016,ACTIVE,212.38,344.15,59.981,1473356703,"201051344000585","219011344069620",28.53,24.50,0,321.01,389.54,29.4,26.4,0.225,553149.2,553149.2,6733,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356710,978146.00
09/08/2016 13:45,2,0.939,ACTIVE,211.93,341.15,59.986,1473356703,"201051344001230","219011344069620",28.51,24.80,0,320.41,387.44,27.1,24.3,0.208,546499.3,546499.3,6771,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356711,978147.00
09/08/2016 13:45,2,0.953,ACTIVE,212.61,342.65,59.970,1473356703,"201051344000582","219011344069620",28.21,24.00,0,318.30,391.04,27.3,24.4,0.208,539245.5,539245.5,6731,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356712,978148.00
09/08/2016 13:45,2,0.986,ACTIVE,211.93,342.35,59.991,1473356703,"201051344000955","219011344069620",28.49,24.80,0,318.00,388.04,28.5,25.6,0.221,553125.9,553125.9,6736,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356713,978149.00
09/08/2016 13:45,2,0.590,ACTIVE,211.93,406.37,59.965,1473356703,"274151322000094","219011344069620",37.79,29.80,0,331.23,455.37,22.8,20.1,0.150,666352.9,666352.9,6819,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356714,978150.00
09/08/2016 13:45,2,1.006,ACTIVE,213.29,345.06,59.981,1473356703,"201051344000579","219011344069620",28.73,25.00,0,320.71,394.05,29.3,26.4,0.225,557057.3,557057.3,6749,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356715,978151.00
09/08/2016 13:45,2,0.984,ACTIVE,211.93,341.75,59.975,1473356703,"201051344000890","219011344069620",28.43,26.00,0,318.61,389.54,28.4,25.5,0.221,550388.2,550388.2,6731,0,0,0,L,1122011218,0,122.01,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356716,978152.00
09/08/2016 13:45,2,0.977,ACTIVE,212.38,342.65,59.970,1473356703,"201051344000438","219011344069620",28.37,25.00,0,320.71,389.84,28.1,25.2,0.221,551854.3,551854.3,6739,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356717,978153.00
09/08/2016 13:45,2,0.984,ACTIVE,212.16,342.95,59.970,1473356703,"201051344000417","219011344069620",28.23,26.00,0,318.91,388.64,28.2,25.3,0.221,543039.8,543039.8,6738,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356718,978154.00
09/08/2016 13:45,2,0.895,ACTIVE,211.93,345.36,59.959,1473356703,"274151322000083","219011344069620",27.79,29.80,0,329.43,376.01,25.2,22.4,0.177,803405.4,803405.4,6708,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356719,978155.00
09/08/2016 13:45,2,0.957,ACTIVE,212.61,342.95,59.970,1473356703,"274151322000076","219011344069620",28.33,28.50,0,330.93,378.42,27.5,24.6,0.186,857418.0,857418.0,6713,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356719,978156.00
09/08/2016 13:45,2,0.990,ACTIVE,213.29,345.06,59.970,1473356703,"201051344000868","219011344069620",28.35,23.00,0,320.41,389.84,28.4,25.5,0.212,541556.9,541556.9,6754,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356720,978157.00
09/08/2016 13:45,2,0.932,ACTIVE,211.93,339.65,59.959,1473356703,"274151322000095","219011344069620",28.23,28.50,0,329.43,376.92,26.6,23.8,0.181,848771.8,848771.8,6726,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356721,978158.00
09/08/2016 13:45,2,0.986,ACTIVE,213.29,343.85,59.954,1473356703,"201051344000988","219011344069620",18.35,23.30,0,332.43,382.63,18.4,15.8,0.146,526861.9,526861.9,6754,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356722,978159.00
09/08/2016 13:45,2,0.986,ACTIVE,212.16,341.45,59.981,1473356703,"201051344001025","219011344069620",28.35,24.50,0,319.51,388.94,28.4,25.4,0.212,551876.4,551876.4,6737,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356723,978160.00
09/08/2016 13:45,2,0.975,ACTIVE,213.29,345.06,60.012,1473356703,"201051344000458","219011344069620",28.47,24.30,0,319.51,391.64,28.1,25.2,0.230,548917.7,548917.7,6741,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356724,978161.00
09/08/2016 13:45,2,0.980,ACTIVE,213.74,346.26,60.012,1473356703,"201051344000853","219011344069620",28.31,23.30,0,324.32,395.25,28.1,25.2,0.225,548181.8,548181.8,6744,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356725,978162.00
09/08/2016 13:45,2,0.926,ACTIVE,212.38,342.65,59.970,1473356703,"201051344000685","219011344069620",28.63,24.50,0,317.10,389.54,26.9,24.1,0.221,551089.9,551089.9,6756,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356726,978163.00
09/08/2016 13:45,2,0.924,ACTIVE,212.38,342.95,59.970,1473356703,"201051344000917","219011344069620",28.71,24.80,0,319.81,390.14,26.9,24.0,0.203,548047.8,548047.8,6765,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356727,978164.00
09/08/2016 13:45,2,0.951,ACTIVE,212.38,342.35,59.975,1473356703,"201051344001145","219011344069620",28.07,24.00,0,318.91,388.94,27.0,24.2,0.203,553252.3,553252.3,6763,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356727,978165.00
09/08/2016 13:45,2,0.965,ACTIVE,212.38,342.95,59.965,1473356703,"201051344000651","219011344069620",28.33,24.00,0,320.71,390.14,27.7,24.8,0.221,546276.8,546276.8,6734,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356729,978166.00
09/08/2016 13:45,2,0.863,ACTIVE,211.48,342.95,59.965,1473356703,"274151322000088","219011344069620",27.31,27.80,0,330.93,376.92,23.9,21.2,0.159,773412.6,773412.6,6691,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356730,978167.00
09/08/2016 13:45,2,0.617,ACTIVE,212.38,403.67,59.965,1473356703,"274151322000068","219011344069620",37.53,30.00,0,331.53,456.27,23.1,20.4,0.150,666782.1,666782.1,6812,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356731,978168.00
09/08/2016 13:45,2,0.990,ACTIVE,211.93,341.75,59.970,1473356703,"201051344001135","219011344069620",28.39,24.00,0,321.01,389.84,28.5,25.6,0.221,542431.3,542431.3,6729,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356731,978169.00
09/08/2016 13:45,2,0.973,ACTIVE,213.06,344.76,59.975,1473356703,"201051344000594","219011344069620",28.71,25.80,0,317.40,389.84,28.3,25.4,0.221,553314.1,553314.1,6743,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356732,978170.00
09/08/2016 13:45,2,0.965,ACTIVE,212.38,341.75,59.949,1473356703,"201051344001203","219011344069620",28.43,25.00,0,320.11,391.64,27.8,24.9,0.221,550584.3,550584.3,6751,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356733,978171.00
09/08/2016 13:45,2,0.877,ACTIVE,211.93,344.45,59.975,1473356703,"274151322000054","219011344069620",27.79,27.30,0,330.63,377.52,24.7,21.9,0.164,789361.1,789361.1,6687,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356734,978172.00
09/08/2016 13:45,2,0.980,ACTIVE,213.51,344.15,59.981,1473356703,"201051344000867","219011344069620",28.67,24.30,0,320.41,389.54,28.5,25.6,0.217,540623.7,540623.7,6748,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356735,978173.00
09/08/2016 13:45,2,0.953,ACTIVE,212.16,342.05,59.975,1473356703,"201051344001093","219011344069620",28.01,24.50,0,320.11,390.14,27.1,24.2,0.208,547433.9,547433.9,6769,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356736,978174.00
09/08/2016 13:45,2,0.955,ACTIVE,213.29,345.36,59.970,1473356703,"201051344000900","219011344069620",28.67,23.00,0,321.31,391.34,27.8,24.9,0.217,557349.0,557349.0,6758,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356737,978175.00
09/08/2016 13:45,2,0.979,ACTIVE,213.51,344.45,59.965,1473356703,"201051344000648","219011344069620",28.09,23.50,0,318.00,391.34,27.9,25.0,0.221,546248.0,546248.0,6740,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356738,978176.00
09/08/2016 13:45,2,0.977,ACTIVE,213.51,344.76,59.928,1473356703,"201051344000569","219011344069620",28.63,23.80,0,320.41,390.74,28.3,25.4,0.217,557396.8,557396.8,6743,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356739,978177.00
09/08/2016 13:45,2,0.992,ACTIVE,213.51,344.15,59.981,1473356703,"201051344000983","219011344069620",28.63,23.80,0,319.21,391.64,28.8,25.8,0.221,549802.9,549802.9,6737,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356740,978178.00
09/08/2016 13:45,2,0.969,ACTIVE,213.29,344.76,59.975,1473356703,"201051344001158","219011344069620",28.17,23.80,0,321.31,391.04,27.7,24.8,0.217,541662.4,541662.4,6740,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356741,978179.00
09/08/2016 13:45,2,0.951,ACTIVE,213.74,345.66,59.991,1473356703,"201051344000576","219011344069620",28.69,23.30,0,321.91,394.95,27.6,24.8,0.217,549184.4,549184.4,6758,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356742,978180.00
09/08/2016 13:45,2,0.861,ACTIVE,212.16,341.45,59.986,1473356703,"274151322000087","219011344069620",27.57,32.40,0,332.13,379.92,24.1,21.3,0.150,761565.1,761565.1,6765,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473356742,978181.00
09/08/2016 14:00,2,2.129,ACTIVE,215.09,357.68,60.002,1473357603,"201051344000645","219011344069620",29.14,23.50,0,320.71,394.65,62.8,58.7,0.521,548679.2,548679.2,6750,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357604,978182.00
09/08/2016 14:00,2,1.947,ACTIVE,212.16,345.06,59.975,1473357603,"274151322000085","219011344069620",28.49,26.80,0,330.03,379.32,56.2,52.3,0.389,789198.9,789198.9,6685,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357605,978183.00
09/08/2016 14:00,2,2.131,ACTIVE,214.87,357.68,60.007,1473357603,"201051344000633","219011344069620",29.30,24.00,0,320.71,395.25,63.2,59.1,0.530,540239.7,540239.7,6750,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357606,978184.00
09/08/2016 14:00,2,2.100,ACTIVE,214.87,356.78,59.991,1473357603,"201051344000469","219011344069620",29.66,21.80,0,318.61,396.45,63.0,58.9,0.539,542762.8,542762.8,6764,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357607,978185.00
09/08/2016 14:00,2,2.111,ACTIVE,212.83,354.07,59.991,1473357603,"201051344000646","219011344069620",29.02,24.30,0,321.01,388.94,62.1,58.0,0.521,543420.6,543420.6,6738,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357608,978186.00
09/08/2016 14:00,2,2.000,ACTIVE,211.70,344.76,59.991,1473357603,"274151322000052","219011344069620",28.80,28.80,0,328.52,378.12,58.3,54.4,0.402,810774.3,810774.3,6688,0,0,0,L,1151911521,0,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357609,978187.00
09/08/2016 14:00,2,2.119,ACTIVE,213.74,354.97,60.018,1473357603,"201051344000585","219011344069620",29.44,24.00,0,321.31,389.54,63.2,59.1,0.526,553160.8,553160.8,6734,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357610,978188.00
09/08/2016 14:00,2,2.049,ACTIVE,213.06,352.57,60.002,1473357603,"201051344001230","219011344069620",29.10,24.30,0,319.21,388.04,60.4,56.4,0.495,546510.2,546510.2,6772,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357611,978189.00
09/08/2016 14:00,2,2.016,ACTIVE,213.96,354.07,59.986,1473357603,"201051344000582","219011344069620",29.54,23.50,0,318.30,390.14,60.4,56.3,0.499,539256.4,539256.4,6732,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357611,978190.00
09/08/2016 14:00,2,2.053,ACTIVE,212.83,353.77,59.996,1473357603,"201051344000955","219011344069620",29.72,24.30,0,319.51,388.34,61.8,57.7,0.517,553137.2,553137.2,6737,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357612,978191.00
09/08/2016 14:00,2,1.346,ACTIVE,212.38,408.48,59.986,1473357603,"274151322000094","219011344069620",38.03,29.00,0,389.54,464.98,52.0,48.3,0.354,666362.1,666362.1,6820,0,0,0,L,1151911521,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357613,978192.00
09/08/2016 14:00,2,2.115,ACTIVE,214.64,356.48,59.949,1473357603,"201051344000579","219011344069620",29.40,24.80,0,320.41,397.66,63.0,58.9,0.513,557068.9,557068.9,6750,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357614,978193.00
09/08/2016 14:00,2,2.055,ACTIVE,213.06,352.87,59.996,1473357603,"201051344000890","219011344069620",29.64,25.50,0,321.61,388.94,61.7,57.6,0.495,550399.5,550399.5,6732,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357615,978194.00
09/08/2016 14:00,2,2.061,ACTIVE,213.51,354.07,60.007,1473357603,"201051344000438","219011344069620",29.52,24.50,0,319.51,389.84,61.6,57.5,0.517,551865.6,551865.6,6740,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357616,978195.00
09/08/2016 14:00,2,2.068,ACTIVE,213.29,354.37,60.034,1473357603,"201051344000417","219011344069620",29.14,25.30,0,319.51,388.94,61.1,57.0,0.517,543051.0,543051.0,6739,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357617,978196.00
09/08/2016 14:00,2,1.959,ACTIVE,212.16,355.58,60.002,1473357603,"274151322000083","219011344069620",28.63,29.30,0,328.82,378.12,56.8,52.9,0.389,803415.6,803415.6,6709,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357618,978197.00
09/08/2016 14:00,2,2.082,ACTIVE,213.06,346.26,59.981,1473357603,"274151322000076","219011344069620",29.26,28.30,0,330.63,379.32,61.8,57.7,0.429,857429.1,857429.1,6714,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357619,978198.00
09/08/2016 14:00,2,2.092,ACTIVE,214.41,355.88,60.018,1473357603,"201051344000868","219011344069620",29.36,22.80,0,318.30,390.74,62.3,58.2,0.504,541568.4,541568.4,6755,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357620,978199.00
09/08/2016 14:00,2,2.039,ACTIVE,212.61,359.48,59.959,1473357603,"274151322000095","219011344069620",29.44,28.00,0,328.22,379.02,60.8,56.8,0.415,848782.8,848782.8,6727,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357621,978200.00
09/08/2016 14:00,2,2.129,ACTIVE,214.87,353.77,60.002,1473357603,"201051344000988","219011344069620",18.96,22.80,0,333.33,391.64,40.9,37.6,0.336,526869.3,526869.3,6755,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357622,978201.00
09/08/2016 14:00,2,2.100,ACTIVE,213.29,353.77,59.933,1473357603,"201051344001025","219011344069620",29.38,24.30,0,319.81,390.14,62.4,58.3,0.504,551887.9,551887.9,6738,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357622,978202.00
09/08/2016 14:00,2,2.115,ACTIVE,215.09,356.78,60.002,1473357603,"201051344000458","219011344069620",29.10,24.00,0,320.41,396.75,62.4,58.3,0.530,548929.1,548929.1,6742,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357623,978203.00
09/08/2016 14:00,2,2.131,ACTIVE,215.54,357.98,60.034,1473357603,"201051344000853","219011344069620",29.32,23.00,0,326.12,396.15,63.3,59.2,0.535,548193.3,548193.3,6745,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357624,978204.00
09/08/2016 14:00,2,2.059,ACTIVE,213.51,354.67,60.028,1473357603,"201051344000685","219011344069620",29.44,24.30,0,319.51,389.54,61.5,57.4,0.535,551100.9,551100.9,6757,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357625,978205.00
09/08/2016 14:00,2,2.068,ACTIVE,213.51,355.28,60.007,1473357603,"201051344000917","219011344069620",29.40,24.50,0,320.71,389.24,61.6,57.6,0.526,548058.8,548058.8,6766,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357626,978206.00
09/08/2016 14:00,2,2.088,ACTIVE,213.29,354.37,60.034,1473357603,"201051344001145","219011344069620",29.32,23.50,0,319.81,389.84,62.0,57.9,0.508,553263.4,553263.4,6764,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357627,978207.00
09/08/2016 14:00,2,2.135,ACTIVE,213.74,355.88,59.996,1473357603,"201051344000651","219011344069620",29.24,23.30,0,319.21,390.74,63.2,59.1,0.521,546288.1,546288.1,6735,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357628,978208.00
09/08/2016 14:00,2,1.961,ACTIVE,212.38,357.38,60.028,1473357603,"274151322000088","219011344069620",28.29,26.80,0,329.43,379.62,56.1,52.2,0.380,773422.5,773422.5,6692,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357629,978209.00
09/08/2016 14:00,2,1.346,ACTIVE,212.83,418.70,60.028,1473357603,"274151322000068","219011344069620",39.08,29.50,0,393.15,456.27,53.8,50.0,0.362,666791.6,666791.6,6813,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357630,978210.00
09/08/2016 14:00,2,2.066,ACTIVE,213.29,353.17,60.007,1473357603,"201051344001135","219011344069620",29.64,23.50,0,320.11,388.94,62.0,57.9,0.508,542442.8,542442.8,6730,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357631,978211.00
09/08/2016 14:00,2,2.100,ACTIVE,214.19,354.97,60.012,1473357603,"201051344000594","219011344069620",29.42,25.30,0,319.81,391.04,62.6,58.5,0.508,553325.7,553325.7,6744,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357632,978212.00
09/08/2016 14:00,2,2.090,ACTIVE,213.51,353.47,60.002,1473357603,"201051344001203","219011344069620",29.14,24.50,0,320.11,391.04,61.7,57.6,0.517,550595.7,550595.7,6752,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357633,978213.00
09/08/2016 14:00,2,1.916,ACTIVE,212.61,354.97,60.012,1473357603,"274151322000054","219011344069620",28.71,27.00,0,329.13,378.72,55.7,51.9,0.389,789371.3,789371.3,6688,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357634,978214.00
09/08/2016 14:00,2,2.092,ACTIVE,214.87,355.88,60.034,1473357603,"201051344000867","219011344069620",29.34,24.00,0,319.81,390.74,62.1,58.1,0.504,540635.3,540635.3,6749,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357635,978215.00
09/08/2016 14:00,2,2.023,ACTIVE,213.51,354.37,60.012,1473357603,"201051344001093","219011344069620",29.46,24.30,0,320.41,388.94,60.4,56.3,0.495,547445.1,547445.1,6770,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357636,978216.00
09/08/2016 14:00,2,2.082,ACTIVE,214.87,357.38,59.965,1473357603,"201051344000900","219011344069620",29.34,22.80,0,320.71,392.85,61.9,57.9,0.504,557360.6,557360.6,6759,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357637,978217.00
09/08/2016 14:00,2,2.068,ACTIVE,214.87,355.58,59.970,1473357603,"201051344000648","219011344069620",29.16,23.00,0,319.51,394.35,61.1,57.0,0.513,546259.4,546259.4,6741,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357638,978218.00
09/08/2016 14:00,2,2.092,ACTIVE,214.87,357.08,60.034,1473357603,"201051344000569","219011344069620",29.22,23.30,0,319.21,395.25,62.0,57.9,0.513,557408.5,557408.5,6744,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357639,978219.00
09/08/2016 14:00,2,2.082,ACTIVE,214.87,355.88,60.007,1473357603,"201051344000983","219011344069620",29.60,23.30,0,320.71,395.25,62.5,58.4,0.517,549814.6,549814.6,6738,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357640,978220.00
09/08/2016 14:00,2,2.070,ACTIVE,215.09,356.48,60.049,1473357603,"201051344001158","219011344069620",29.20,23.30,0,321.31,394.65,61.3,57.2,0.513,541673.9,541673.9,6741,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357640,978221.00
09/08/2016 14:00,2,1.881,ACTIVE,212.61,356.48,59.975,1473357603,"274151322000087","219011344069620",28.69,31.50,0,331.23,379.02,54.6,50.8,0.354,761575.1,761575.1,6766,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357643,978222.00
09/08/2016 14:00,2,2.061,ACTIVE,215.32,357.38,59.996,1473357603,"201051344000576","219011344069620",29.40,22.80,0,319.81,397.66,61.3,57.2,0.504,549195.9,549195.9,6759,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473357643,978223.00
09/08/2016 14:15,2,2.770,ALERT,216.00,349.26,59.991,1473358504,"201051344000645","219011344069620",28.23,26.50,0,299.37,529.01,79.2,74.5,0.362,548705.7,548705.7,6751,0,0,0,L,1122011218,0,123.59,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358506,978224.00
09/08/2016 14:15,2,2.570,ALERT,212.83,355.58,59.991,1473358504,"274151322000085","219011344069620",27.21,31.00,0,299.37,528.40,70.8,66.4,0.495,789222.9,789222.9,6686,0,0,0,L,1151911521,0,122.46,122.68,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358507,978225.00
09/08/2016 14:15,2,2.693,ALERT,215.54,350.47,59.996,1473358504,"201051344000633","219011344069620",28.84,27.30,0,297.87,523.90,78.7,74.0,0.371,540266.1,540266.1,6751,0,0,0,L,1122011218,0,123.36,122.91,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358509,978226.00
09/08/2016 14:15,2,2.697,ALERT,215.77,349.56,60.018,1473358504,"201051344000469","219011344069620",29.18,25.00,0,298.77,521.19,79.8,75.1,0.384,542789.4,542789.4,6765,0,0,0,L,1122011218,0,122.68,123.14,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358511,978227.00
09/08/2016 14:15,2,2.738,ALERT,213.51,346.26,59.996,1473358504,"201051344000646","219011344069620",28.21,27.80,0,296.66,525.40,78.2,73.6,0.362,543448.1,543448.1,6739,0,0,0,L,1122011218,0,122.91,121.78,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358513,978228.00
09/08/2016 14:15,2,2.629,ALERT,212.61,356.18,60.023,1473358504,"274151322000052","219011344069620",27.95,33.00,0,298.77,529.91,74.4,69.9,0.530,810799.9,810799.9,6689,0,0,0,L,1151911521,0,121.10,123.14,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358515,978229.00
09/08/2016 14:15,2,2.770,ALERT,214.19,348.96,59.996,1473358504,"201051344000585","219011344069620",28.65,27.30,0,296.96,522.39,80.4,75.7,0.376,553187.8,553187.8,6735,0,0,0,L,1122011218,0,122.46,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358517,978230.00
09/08/2016 14:15,2,2.586,ALERT,213.51,356.18,59.986,1473358504,"201051344001230","219011344069620",28.92,27.50,0,297.57,520.29,75.7,71.2,0.636,546537.0,546537.0,6773,0,0,0,L,1122011218,0,122.68,121.78,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358518,978231.00
09/08/2016 14:15,2,2.686,ALERT,214.41,358.88,60.002,1473358504,"201051344000582","219011344069620",28.25,26.50,0,298.17,522.99,76.8,72.2,0.636,539283.0,539283.0,6733,0,0,0,L,1122011218,0,122.91,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358520,978232.00
09/08/2016 14:15,2,2.725,ALERT,213.51,346.26,59.991,1473358504,"201051344000955","219011344069620",28.35,28.00,0,297.26,528.40,78.3,73.6,0.371,553164.1,553164.1,6738,0,0,0,L,1122011218,0,122.46,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358522,978233.00
09/08/2016 14:15,2,0.238,ALERT,212.83,465.89,59.991,1473358504,"274151322000094","219011344069620",44.55,29.80,0,299.37,518.79,10.6,8.3,0.049,666369.3,666369.3,6821,0,0,0,L,1151911521,0,121.33,123.36,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358524,978234.00
09/08/2016 14:15,2,2.721,ACTIVE,215.77,348.66,60.007,1473358504,"201051344000579","219011344069620",28.71,28.50,0,300.27,527.50,79.1,74.5,0.367,557095.7,557095.7,6751,0,0,0,L,1122011218,0,123.14,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358526,978235.00
09/08/2016 14:15,2,2.693,ALERT,213.51,357.38,60.002,1473358504,"201051344000890","219011344069620",28.39,28.80,0,297.87,524.80,77.4,72.8,0.641,550426.6,550426.6,6733,0,0,0,L,1122011218,0,122.68,121.33,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358527,978236.00
09/08/2016 14:15,2,2.648,ALERT,213.96,359.18,59.996,1473358504,"201051344000438","219011344069620",28.82,28.00,0,297.57,524.20,77.3,72.7,0.654,551892.6,551892.6,6741,0,0,0,L,1122011218,0,122.91,122.23,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358529,978237.00
09/08/2016 14:15,2,2.623,ALERT,213.74,357.98,59.965,1473358504,"201051344000417","219011344069620",28.69,28.50,0,296.96,518.18,76.3,71.7,0.650,543077.7,543077.7,6740,0,0,0,L,1122011218,0,122.46,122.01,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358531,978238.00
09/08/2016 14:15,2,2.564,ALERT,212.61,347.46,59.996,1473358504,"274151322000083","219011344069620",27.91,33.00,0,299.37,539.22,72.5,68.1,0.535,803440.3,803440.3,6710,0,0,0,L,1151911521,0,121.55,123.14,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358533,978239.00
09/08/2016 14:15,2,2.721,ALERT,213.29,349.26,59.996,1473358504,"274151322000076","219011344069620",28.75,33.30,0,299.07,531.71,79.3,74.6,0.314,857457.1,857457.1,6715,0,0,0,L,1151911521,0,121.78,123.36,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358535,978240.00
09/08/2016 14:15,2,2.711,ALERT,215.09,347.76,60.002,1473358504,"201051344000868","219011344069620",28.71,25.80,0,300.27,523.90,78.8,74.2,0.362,541594.8,541594.8,6756,0,0,0,L,1122011218,0,122.68,122.91,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358537,978241.00
09/08/2016 14:15,2,2.691,ALERT,212.61,354.67,59.996,1473358504,"274151322000095","219011344069620",28.61,32.80,0,300.87,532.61,77.9,73.2,0.544,848809.6,848809.6,6728,0,0,0,L,1151911521,0,121.78,122.68,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358538,978242.00
09/08/2016 14:15,2,2.754,ACTIVE,215.54,355.28,59.970,1473358504,"201051344000988","219011344069620",18.65,25.00,0,318.00,412.68,52.0,48.3,0.442,526889.1,526889.1,6756,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358539,978243.00
09/08/2016 14:15,2,2.783,ALERT,213.96,348.06,60.007,1473358504,"201051344001025","219011344069620",28.37,28.00,0,296.96,519.09,80.0,75.3,0.358,551915.9,551915.9,6739,0,0,0,L,1122011218,0,122.46,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358541,978244.00
09/08/2016 14:15,2,2.773,ALERT,215.54,349.56,60.007,1473358504,"201051344000458","219011344069620",28.59,27.30,0,299.67,521.79,80.3,75.6,0.384,548955.7,548955.7,6743,0,0,0,L,1122011218,0,123.14,122.91,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358543,978245.00
09/08/2016 14:15,2,2.809,ALERT,216.22,350.17,59.991,1473358504,"201051344000853","219011344069620",28.61,27.00,0,299.37,526.60,81.4,76.6,0.380,548220.3,548220.3,6746,0,0,0,L,1122011218,0,123.59,123.14,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358545,978246.00
09/08/2016 14:15,2,2.746,ALERT,213.96,359.48,60.007,1473358504,"201051344000685","219011344069620",28.45,27.30,0,297.57,517.28,79.1,74.4,0.685,551128.3,551128.3,6758,0,0,0,L,1122011218,0,123.36,122.01,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358547,978247.00
09/08/2016 14:15,2,2.727,ALERT,214.41,359.78,59.996,1473358504,"201051344000917","219011344069620",28.69,27.50,0,296.06,525.70,79.2,74.5,0.672,548085.6,548085.6,6767,0,0,0,L,1122011218,0,122.91,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358548,978248.00
09/08/2016 14:15,2,2.803,ALERT,214.19,356.18,60.012,1473358504,"201051344001145","219011344069620",28.31,26.80,0,297.87,526.30,80.4,75.6,0.371,553290.1,553290.1,6765,0,0,0,L,1122011218,0,122.91,122.01,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358550,978249.00
09/08/2016 14:15,2,2.996,ALERT,214.87,346.26,59.996,1473358504,"201051344000651","219011344069620",28.35,26.80,0,296.96,529.91,86.0,81.1,0.398,546315.3,546315.3,6736,0,0,0,L,1122011218,0,123.59,122.23,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358552,978250.00
09/08/2016 14:15,2,2.854,ALERT,212.83,348.36,59.991,1473358504,"274151322000088","219011344069620",27.43,30.50,0,299.07,535.02,79.2,74.5,0.548,773447.0,773447.0,6693,0,0,0,L,1151911521,0,122.68,122.68,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358554,978251.00
09/08/2016 14:15,2,2.178,ALERT,214.19,422.00,59.991,1473358504,"274151322000068","219011344069620",38.63,32.20,0,299.07,522.69,85.7,80.8,0.327,666807.6,666807.6,6814,0,0,0,L,1151911521,0,122.91,123.59,0001,31,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358556,978252.00
09/08/2016 14:15,2,5.340,ALERT,217.35,358.28,59.996,1473358504,"201051344001135","219011344069620",29.10,27.00,0,297.57,522.39,157.3,149.9,0.712,542470.0,542470.0,6731,0,0,0,L,1122011218,0,124.49,123.36,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358557,978253.00
09/08/2016 14:15,2,4.932,ALERT,216.67,357.38,60.002,1473358504,"201051344000594","219011344069620",28.75,28.80,0,299.67,526.90,143.5,136.5,0.650,553352.9,553352.9,6745,0,0,0,L,1122011218,0,123.59,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358559,978254.00
09/08/2016 14:15,2,6.104,ALERT,216.90,357.38,59.991,1473358504,"201051344001203","219011344069620",26.12,28.00,0,297.26,521.19,162.5,155.0,0.804,550623.1,550623.1,6753,0,0,0,L,1122011218,0,124.94,122.91,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358561,978255.00
09/08/2016 14:15,2,8.012,ALERT,215.54,355.58,60.007,1473358504,"274151322000054","219011344069620",26.16,31.50,0,299.37,531.11,212.2,202.9,0.813,789397.3,789397.3,6689,0,0,0,L,1151911521,0,123.59,124.04,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358563,978256.00
09/08/2016 14:15,2,4.969,ALERT,218.03,359.48,60.002,1473358504,"201051344000867","219011344069620",29.68,27.80,0,299.07,520.29,148.7,141.6,0.650,540662.6,540662.6,6750,0,0,0,L,1122011218,0,124.49,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358565,978257.00
09/08/2016 14:15,2,4.283,ALERT,216.22,355.58,60.007,1473358504,"201051344001093","219011344069620",29.58,27.00,0,297.26,524.20,128.2,121.8,0.583,547471.7,547471.7,6771,0,0,0,L,1122011218,0,124.04,122.91,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358567,978258.00
09/08/2016 14:15,2,3.941,ALERT,216.90,354.37,60.002,1473358504,"201051344000900","219011344069620",29.32,26.00,0,299.67,523.29,117.0,111.0,0.535,557388.1,557388.1,6760,0,0,0,L,1122011218,0,123.81,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358569,978259.00
09/08/2016 14:15,2,4.066,ALERT,217.13,353.77,60.007,1473358504,"201051344000648","219011344069620",28.75,26.00,0,299.07,522.99,118.4,112.4,0.548,546286.1,546286.1,6742,0,0,0,L,1122011218,0,123.36,123.81,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358570,978260.00
09/08/2016 14:15,2,3.703,ALERT,216.90,354.67,60.007,1473358504,"201051344000569","219011344069620",29.26,26.80,0,300.27,522.09,109.7,104.0,0.513,557436.1,557436.1,6745,0,0,0,L,1122011218,0,123.14,123.81,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358572,978261.00
09/08/2016 14:15,2,3.688,ALERT,216.90,352.87,60.007,1473358504,"201051344000983","219011344069620",29.02,26.80,0,299.97,527.80,108.5,102.8,0.508,549842.5,549842.5,6739,0,0,0,L,1122011218,0,123.59,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358574,978262.00
09/08/2016 14:15,2,3.730,ALERT,217.13,353.47,60.002,1473358504,"201051344001158","219011344069620",28.49,26.80,0,299.07,518.79,107.8,102.1,0.508,541701.4,541701.4,6742,0,0,0,L,1122011218,0,123.59,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358576,978263.00
09/08/2016 14:15,2,4.111,ALERT,217.35,356.18,60.012,1473358504,"201051344000576","219011344069620",28.98,26.30,0,299.67,519.99,120.7,114.6,0.570,549223.6,549223.6,6760,0,0,0,L,1122011218,0,124.04,123.59,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358578,978264.00
09/08/2016 14:15,2,3.838,ALERT,213.96,356.78,60.018,1473358504,"274151322000087","219011344069620",27.71,36.30,0,298.77,521.19,107.8,102.1,0.398,761600.7,761600.7,6767,0,0,0,L,1151911521,0,122.68,123.36,0400,31,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473358579,978265.00
09/08/2016 14:30,2,8.455,ALERT,222.10,371.21,59.922,1473359403,"201051344000645","219011344069620",29.70,32.20,0,299.97,528.10,253.8,243.1,1.149,548755.6,548755.6,6753,0,0,0,L,1122011218,0,126.30,126.07,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359405,978266.00
09/08/2016 14:30,2,9.180,ALERT,216.00,369.10,59.959,1473359403,"274151322000085","219011344069620",24.97,40.20,0,299.97,527.20,231.9,222.0,0.875,789269.9,789269.9,6688,0,0,0,L,1151911521,0,124.04,124.27,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359407,978267.00
09/08/2016 14:30,2,8.459,ALERT,220.97,370.90,59.975,1473359403,"201051344000633","219011344069620",29.72,33.00,0,299.37,524.20,254.2,243.5,1.189,540315.6,540315.6,6753,0,0,0,L,1122011218,0,125.62,125.85,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359409,978268.00
09/08/2016 14:30,2,8.221,ALERT,222.77,374.21,59.975,1473359403,"201051344000469","219011344069620",30.59,30.00,0,299.37,521.19,254.3,243.5,1.198,542838.9,542838.9,6767,0,0,0,L,1122011218,0,125.85,126.53,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359411,978269.00
09/08/2016 14:30,2,8.342,ALERT,219.16,365.49,59.970,1473359403,"201051344000646","219011344069620",30.02,34.30,0,297.26,528.40,253.5,242.8,1.162,543497.5,543497.5,6741,0,0,0,L,1122011218,0,125.62,124.27,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359413,978270.00
09/08/2016 14:30,2,9.125,ALERT,216.22,363.99,59.991,1473359403,"274151322000052","219011344069620",27.53,43.80,0,298.47,533.81,254.4,243.7,0.986,810848.9,810848.9,6691,0,0,0,L,1151911521,0,123.14,124.49,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359415,978271.00
09/08/2016 14:30,2,8.223,ALERT,220.52,370.00,59.965,1473359403,"201051344000585","219011344069620",30.61,33.50,0,297.57,522.99,255.1,244.3,1.131,553238.2,553238.2,6737,0,0,0,L,1122011218,0,125.62,125.40,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359417,978272.00
09/08/2016 14:30,2,8.240,ALERT,218.26,368.50,59.965,1473359403,"201051344001230","219011344069620",29.46,34.30,0,298.17,524.80,245.7,235.2,1.109,546586.6,546586.6,6775,0,0,0,L,1122011218,0,125.17,124.04,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359419,978273.00
09/08/2016 14:30,2,7.338,ALERT,218.48,363.09,59.944,1473359403,"201051344000582","219011344069620",26.84,33.00,0,298.47,521.49,199.1,190.2,0.884,539333.0,539333.0,6735,0,0,0,L,1122011218,0,125.17,124.27,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359420,978274.00
09/08/2016 14:30,2,0.082,ALERT,216.67,518.49,59.959,1473359403,"201051344000955","219011344069620",35.46,34.00,0,297.87,530.81,3.0,0.9,0.000,553213.6,553213.6,6740,0,0,0,L,1122011218,0,123.59,123.81,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359422,978275.00
09/08/2016 14:30,2,6.293,ALERT,214.87,411.48,59.986,1473359403,"274151322000094","219011344069620",37.65,40.60,0,299.37,526.90,239.2,228.9,0.919,666407.8,666407.8,6823,0,0,0,L,1151911521,0,123.14,124.04,0400,35,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359424,978276.00
09/08/2016 14:30,2,5.615,ALERT,218.71,360.99,59.928,1473359403,"201051344000579","219011344069620",27.99,34.30,0,300.87,527.80,159.1,151.6,0.756,557146.0,557146.0,6752,0,0,0,L,1122011218,0,124.49,124.04,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359426,978277.00
09/08/2016 14:30,2,4.227,ALERT,215.32,351.37,59.970,1473359403,"201051344000890","219011344069620",28.35,35.40,0,298.47,526.00,121.3,115.1,0.557,550476.6,550476.6,6735,0,0,0,L,1122011218,0,123.81,122.23,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359427,978278.00
09/08/2016 14:30,2,3.990,ALERT,215.54,351.37,59.954,1473359403,"201051344000438","219011344069620",26.60,34.30,0,297.87,525.70,107.3,101.7,0.504,551942.1,551942.1,6743,0,0,0,L,1122011218,0,123.81,122.91,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359429,978279.00
09/08/2016 14:30,2,3.391,ALERT,214.87,347.46,59.975,1473359403,"201051344000417","219011344069620",26.94,35.20,0,297.26,518.18,92.5,87.4,0.438,543127.8,543127.8,6742,0,0,0,L,1122011218,0,123.14,122.46,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359431,978280.00
