ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 14:30,2,4.242,ALERT,213.74,356.78,59.981,1473359403,"274151322000083","219011344069620",23.54,45.00,0,299.07,536.82,101.3,95.8,0.415,803489.2,803489.2,6712,0,0,0,L,1151911521,0,122.46,123.36,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359433,978281.00
09/08/2016 14:30,2,4.902,ALERT,215.09,361.29,59.970,1473359403,"274151322000076","219011344069620",27.89,43.00,0,298.17,532.31,138.6,131.8,0.539,857505.9,857505.9,6717,0,0,0,L,1151911521,0,122.91,124.04,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359435,978282.00
09/08/2016 14:30,2,8.514,ALERT,220.06,370.00,59.975,1473359403,"201051344000868","219011344069620",27.31,30.50,0,300.87,524.80,235.3,225.2,1.043,541645.1,541645.1,6758,0,0,0,L,1122011218,0,124.94,125.40,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359437,978283.00
09/08/2016 14:30,2,7.170,ALERT,214.64,357.08,59.970,1473359403,"274151322000095","219011344069620",27.73,42.50,0,299.37,533.21,200.4,191.5,0.751,848858.7,848858.7,6730,0,0,0,L,1151911521,0,123.36,123.36,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359439,978284.00
09/08/2016 14:30,2,6.684,ACTIVE,220.06,359.78,59.991,1473359403,"201051344000988","219011344069620",18.09,30.30,0,320.41,410.28,122.6,116.4,0.588,526925.6,526925.6,6757,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359440,978285.00
09/08/2016 14:30,2,7.125,ALERT,218.03,360.08,59.991,1473359403,"201051344001025","219011344069620",28.03,34.50,0,297.57,522.99,202.6,193.6,0.919,551965.9,551965.9,6741,0,0,0,L,1122011218,0,124.72,124.04,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359441,978286.00
09/08/2016 14:30,2,3.879,ALERT,217.13,352.57,59.975,1473359403,"201051344000458","219011344069620",27.57,32.40,0,300.57,522.99,108.2,102.6,0.517,549006.1,549006.1,6745,0,0,0,L,1122011218,0,123.81,123.81,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359443,978287.00
09/08/2016 14:30,2,3.525,ALERT,217.13,353.47,59.981,1473359403,"201051344000853","219011344069620",27.65,31.30,0,300.27,526.00,98.8,93.4,0.464,548271.1,548271.1,6748,0,0,0,L,1122011218,0,123.81,123.59,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359445,978288.00
09/08/2016 14:30,2,3.678,ALERT,214.87,350.17,59.991,1473359403,"201051344000685","219011344069620",27.61,33.30,0,297.87,518.18,102.7,97.2,0.499,551177.9,551177.9,6760,0,0,0,L,1122011218,0,123.81,122.23,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359447,978289.00
09/08/2016 14:30,2,3.000,ALERT,214.87,347.46,59.986,1473359403,"201051344000917","219011344069620",27.73,33.80,0,296.66,528.10,84.3,79.4,0.393,548135.9,548135.9,6769,0,0,0,L,1122011218,0,123.14,122.91,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359449,978290.00
09/08/2016 14:30,2,2.850,ALERT,214.41,347.46,59.981,1473359403,"201051344001145","219011344069620",27.23,32.80,0,298.47,524.50,78.6,73.9,0.358,553339.9,553339.9,6767,0,0,0,L,1122011218,0,123.14,122.23,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359451,978291.00
09/08/2016 14:30,2,3.189,ALERT,215.09,348.36,59.970,1473359403,"201051344000651","219011344069620",26.66,32.60,0,297.26,530.51,85.9,81.0,0.384,546365.5,546365.5,6738,0,0,0,L,1122011218,0,123.81,122.46,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359453,978292.00
09/08/2016 14:30,2,2.896,ALERT,212.83,354.97,59.975,1473359403,"274151322000088","219011344069620",25.17,39.50,0,300.27,534.42,73.8,69.4,0.517,773495.3,773495.3,6695,0,0,0,L,1151911521,0,122.68,122.68,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359454,978293.00
09/08/2016 14:30,2,1.986,ALERT,213.96,418.09,59.965,1473359403,"274151322000068","219011344069620",38.43,37.80,0,301.17,527.20,78.2,73.6,0.548,666821.1,666821.1,6816,0,0,0,L,1151911521,0,122.68,123.36,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359456,978294.00
09/08/2016 14:30,2,3.320,ALERT,214.64,347.76,59.965,1473359403,"201051344001135","219011344069620",27.65,32.40,0,297.87,520.29,92.9,87.7,0.433,542518.7,542518.7,6733,0,0,0,L,1122011218,0,123.14,122.46,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359458,978295.00
09/08/2016 14:30,2,3.014,ALERT,215.32,350.17,59.959,1473359403,"201051344000594","219011344069620",26.90,35.20,0,299.97,526.30,82.2,77.4,0.393,553404.3,553404.3,6747,0,0,0,L,1122011218,0,122.91,122.68,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359460,978296.00
09/08/2016 14:30,2,4.061,ALERT,216.00,351.97,59.970,1473359403,"201051344001203","219011344069620",27.97,33.80,0,297.87,520.59,115.0,109.1,0.544,550673.3,550673.3,6755,0,0,0,L,1122011218,0,124.27,122.68,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359462,978297.00
09/08/2016 14:30,2,6.014,ALERT,213.96,360.69,59.965,1473359403,"274151322000054","219011344069620",26.08,40.60,0,299.07,531.11,161.2,153.7,0.623,789446.1,789446.1,6691,0,0,0,L,1151911521,0,122.68,123.14,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359463,978298.00
09/08/2016 14:30,2,2.809,ALERT,215.77,349.26,59.933,1473359403,"201051344000867","219011344069620",27.77,33.00,0,299.97,522.99,79.1,74.4,0.354,540712.7,540712.7,6752,0,0,0,L,1122011218,0,123.14,123.14,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359465,978299.00
09/08/2016 14:30,2,2.723,ALERT,214.64,350.17,59.965,1473359403,"201051344001093","219011344069620",28.01,32.60,0,297.87,525.10,77.1,72.5,0.636,547522.0,547522.0,6773,0,0,0,L,1122011218,0,122.91,122.46,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359467,978300.00
09/08/2016 14:30,2,0.061,ALERT,218.26,452.36,59.981,1473359403,"201051344000900","219011344069620",35.96,30.50,0,300.27,522.39,2.3,0.3,0.000,557438.8,557438.8,6762,0,0,0,L,1122011218,0,124.04,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359469,978301.00
09/08/2016 14:30,2,8.428,ALERT,218.71,366.70,59.949,1473359403,"201051344000648","219011344069620",29.84,31.30,0,299.67,523.29,254.2,243.4,1.167,546336.7,546336.7,6744,0,0,0,L,1122011218,0,124.27,124.72,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359471,978302.00
09/08/2016 14:30,2,8.197,ALERT,220.97,372.71,59.970,1473359403,"201051344000569","219011344069620",30.43,31.00,0,300.87,522.99,252.1,241.4,1.158,557486.4,557486.4,6747,0,0,0,L,1122011218,0,125.17,125.62,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359473,978303.00
09/08/2016 14:30,2,8.262,ALERT,222.55,371.21,59.965,1473359403,"201051344000983","219011344069620",30.40,32.00,0,300.87,527.50,254.2,243.5,1.127,549892.3,549892.3,6741,0,0,0,L,1122011218,0,126.30,126.07,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359475,978304.00
09/08/2016 14:30,2,8.482,ALERT,222.77,371.51,60.007,1473359403,"201051344001158","219011344069620",29.56,32.60,0,299.97,518.79,253.9,243.1,1.140,541752.7,541752.7,6744,0,0,0,L,1122011218,0,126.07,126.07,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359477,978305.00
09/08/2016 14:30,2,8.338,ALERT,222.32,371.81,59.970,1473359403,"201051344000576","219011344069620",30.18,31.30,0,300.27,519.99,254.5,243.7,1.136,549275.2,549275.2,6762,0,0,0,L,1122011218,0,126.07,125.85,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359479,978306.00
09/08/2016 14:30,2,8.918,ALERT,215.77,381.12,59.959,1473359403,"274151322000087","219011344069620",25.50,47.30,0,299.67,523.59,230.2,220.2,0.818,761649.0,761649.0,6769,0,0,0,L,1151911521,0,124.04,124.27,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473359480,978307.00
09/08/2016 14:45,2,0.043,ALERT,216.00,312.59,59.933,1473360304,"201051344000645","219011344069620",35.76,33.00,0,298.47,526.90,1.6,0.0,0.000,548802.6,548802.6,6755,0,0,0,L,1122011218,0,123.14,123.59,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360306,978308.00
09/08/2016 14:45,2,9.646,ACTIVE,215.32,374.51,59.986,1473360304,"274151322000085","219011344069620",25.86,41.50,0,322.81,406.37,252.4,241.7,0.959,789313.4,789313.4,6690,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360307,978309.00
09/08/2016 14:45,2,6.969,ALERT,220.74,366.70,59.954,1473360304,"201051344000633","219011344069620",31.79,35.40,0,296.66,522.99,224.2,214.5,1.083,540362.3,540362.3,6755,0,0,0,L,1122011218,0,125.62,125.62,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360308,978310.00
09/08/2016 14:45,2,7.863,ALERT,222.77,369.70,59.949,1473360304,"201051344000469","219011344069620",31.61,30.30,0,297.87,522.39,251.3,240.6,1.131,542885.9,542885.9,6769,0,0,0,L,1122011218,0,125.85,126.75,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360310,978311.00
09/08/2016 14:45,2,8.031,ALERT,218.93,366.70,59.933,1473360304,"201051344000646","219011344069620",30.97,35.40,0,296.06,532.91,251.7,241.0,1.167,543544.1,543544.1,6743,0,0,0,L,1122011218,0,125.62,124.27,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360312,978312.00
09/08/2016 14:45,2,8.615,ALERT,215.77,377.82,59.891,1473360304,"274151322000052","219011344069620",29.32,45.80,0,298.17,529.31,255.2,244.4,0.994,810895.4,810895.4,6693,0,0,0,L,1151911521,0,123.14,124.49,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360314,978313.00
09/08/2016 14:45,2,7.996,ALERT,220.06,367.00,59.981,1473360304,"201051344000585","219011344069620",31.25,34.00,0,296.36,523.59,252.6,241.8,1.167,553283.9,553283.9,6739,0,0,0,L,1122011218,0,125.40,125.17,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360316,978314.00
09/08/2016 14:45,2,8.133,ALERT,218.26,366.40,59.959,1473360304,"201051344001230","219011344069620",30.91,35.20,0,297.26,524.80,254.1,243.3,1.176,546632.0,546632.0,6777,0,0,0,L,1122011218,0,125.17,123.81,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360317,978315.00
09/08/2016 14:45,2,8.193,ALERT,220.29,369.10,59.891,1473360304,"201051344000582","219011344069620",30.61,34.00,0,297.26,522.39,253.6,242.8,1.140,539378.3,539378.3,6737,0,0,0,L,1122011218,0,125.85,124.94,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360319,978316.00
09/08/2016 14:45,2,8.139,ALERT,218.93,366.70,59.954,1473360304,"201051344000955","219011344069620",30.79,35.60,0,296.96,530.21,253.4,242.7,1.171,553260.0,553260.0,6742,0,0,0,L,1122011218,0,124.94,124.49,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360321,978317.00
09/08/2016 14:45,2,6.219,ALERT,215.77,433.42,59.928,1473360304,"274151322000094","219011344069620",40.02,41.50,0,299.37,517.88,252.3,241.6,0.968,666451.3,666451.3,6825,0,0,0,L,1151911521,0,123.14,124.94,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360323,978318.00
09/08/2016 14:45,2,8.195,ALERT,222.77,373.31,59.991,1473360304,"201051344000579","219011344069620",30.71,35.80,0,299.37,528.40,254.5,243.7,1.145,557192.0,557192.0,6754,0,0,0,L,1122011218,0,126.30,126.07,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360324,978319.00
09/08/2016 14:45,2,8.232,ALERT,218.71,367.60,59.870,1473360304,"201051344000890","219011344069620",30.55,36.80,0,297.57,525.10,254.2,243.4,1.145,550522.9,550522.9,6737,0,0,0,L,1122011218,0,125.62,123.59,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360326,978320.00
09/08/2016 14:45,2,8.201,ALERT,219.61,368.80,59.901,1473360304,"201051344000438","219011344069620",30.59,35.80,0,297.26,524.80,253.9,243.1,1.167,551987.8,551987.8,6745,0,0,0,L,1122011218,0,126.07,124.49,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360328,978321.00
09/08/2016 14:45,2,8.309,ALERT,218.93,368.20,59.917,1473360304,"201051344000417","219011344069620",30.20,37.50,0,296.36,518.18,254.3,243.5,1.176,543174.7,543174.7,6744,0,0,0,L,1122011218,0,125.17,124.27,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360330,978322.00
09/08/2016 14:45,2,8.705,ALERT,215.32,380.22,59.954,1473360304,"274151322000083","219011344069620",28.82,48.00,0,299.97,535.32,253.6,242.8,1.021,803535.5,803535.5,6714,0,0,0,L,1151911521,0,123.14,124.27,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360332,978323.00
09/08/2016 14:45,2,8.211,ALERT,216.67,359.48,59.933,1473360304,"274151322000076","219011344069620",30.77,44.30,0,297.87,534.11,254.9,244.1,0.981,857551.5,857551.5,6719,0,0,0,L,1151911521,0,124.04,124.94,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360334,978324.00
09/08/2016 14:45,2,7.961,ALERT,221.42,370.00,59.954,1473360304,"201051344000868","219011344069620",31.25,32.20,0,299.07,525.10,251.8,241.1,1.149,541692.3,541692.3,6760,0,0,0,L,1122011218,0,125.62,126.07,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360336,978325.00
09/08/2016 14:45,2,8.242,ALERT,215.77,383.23,59.933,1473360304,"274151322000095","219011344069620",30.59,45.30,0,299.07,530.81,256.3,245.5,0.959,848905.0,848905.0,6732,0,0,0,L,1151911521,0,124.04,124.04,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360337,978326.00
09/08/2016 14:45,2,9.684,ACTIVE,222.77,369.10,59.996,1473360304,"201051344000988","219011344069620",18.96,31.00,0,320.41,409.68,186.1,177.7,0.835,526958.9,526958.9,6758,0,0,0,L,1122011218,0,126.07,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360338,978327.00
09/08/2016 14:45,2,8.031,ALERT,220.06,364.89,59.986,1473360304,"201051344001025","219011344069620",31.07,36.00,0,296.36,522.69,251.9,241.2,1.114,552012.0,552012.0,6743,0,0,0,L,1122011218,0,125.85,124.94,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360340,978328.00
09/08/2016 14:45,2,8.031,ALERT,222.77,371.81,59.981,1473360304,"201051344000458","219011344069620",31.07,33.80,0,298.77,523.59,251.8,241.1,1.184,549053.2,549053.2,6747,0,0,0,L,1122011218,0,126.53,126.53,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360342,978329.00
09/08/2016 14:45,2,8.047,ALERT,223.23,372.41,59.938,1473360304,"201051344000853","219011344069620",31.29,32.60,0,298.77,526.00,254.8,244.0,1.153,548318.1,548318.1,6750,0,0,0,L,1122011218,0,126.75,126.53,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360344,978330.00
09/08/2016 14:45,2,8.240,ALERT,218.48,368.50,59.970,1473360304,"201051344000685","219011344069620",30.55,34.80,0,296.96,517.88,254.4,243.6,1.198,551224.6,551224.6,6762,0,0,0,L,1122011218,0,125.85,123.81,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360345,978331.00
09/08/2016 14:45,2,8.166,ALERT,220.06,369.10,59.991,1473360304,"201051344000917","219011344069620",30.69,35.80,0,295.76,523.90,253.3,242.6,1.202,548182.6,548182.6,6771,0,0,0,L,1122011218,0,125.85,124.94,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360347,978332.00
09/08/2016 14:45,2,8.268,ALERT,218.71,365.49,59.975,1473360304,"201051344001145","219011344069620",30.51,35.20,0,297.57,524.20,255.0,244.2,1.167,553387.1,553387.1,6769,0,0,0,L,1122011218,0,125.17,124.04,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360349,978333.00
09/08/2016 14:45,2,8.236,ALERT,220.74,370.90,59.975,1473360304,"201051344000651","219011344069620",30.61,34.50,0,296.66,530.21,255.2,244.3,1.145,546412.8,546412.8,6740,0,0,0,L,1122011218,0,126.75,124.72,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360351,978334.00
09/08/2016 14:45,2,9.633,ACTIVE,215.54,379.02,59.959,1473360304,"274151322000088","219011344069620",25.52,42.30,0,321.31,406.97,248.6,238.0,0.928,773540.3,773540.3,6697,0,0,0,L,1151911521,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360352,978335.00
09/08/2016 14:45,2,6.350,ALERT,216.67,441.84,59.959,1473360304,"274151322000068","219011344069620",39.48,44.00,0,299.67,516.38,254.0,243.2,0.972,666865.1,666865.1,6818,0,0,0,L,1151911521,0,124.27,124.72,0001,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360354,978336.00
09/08/2016 14:45,2,8.221,ALERT,220.06,369.70,59.954,1473360304,"201051344001135","219011344069620",30.57,34.00,0,296.96,520.59,254.2,243.4,1.140,542566.4,542566.4,6735,0,0,0,L,1122011218,0,126.07,124.72,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360355,978337.00
09/08/2016 14:45,2,8.258,ALERT,220.29,370.00,59.928,1473360304,"201051344000594","219011344069620",30.43,38.40,0,298.47,525.40,254.8,244.1,1.149,553451.9,553451.9,6749,0,0,0,L,1122011218,0,125.17,124.94,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360357,978338.00
09/08/2016 14:45,2,8.100,ALERT,220.29,368.50,59.959,1473360304,"201051344001203","219011344069620",30.83,35.20,0,296.96,521.19,252.7,241.9,1.184,550720.8,550720.8,6757,0,0,0,L,1122011218,0,126.53,124.49,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360359,978339.00
09/08/2016 14:45,2,9.508,ALERT,215.77,360.38,59.959,1473360304,"274151322000054","219011344069620",25.98,43.20,0,298.47,531.11,249.8,239.2,0.946,789492.1,789492.1,6693,0,0,0,L,1151911521,0,123.59,124.27,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360361,978340.00
09/08/2016 14:45,2,8.248,ALERT,221.19,369.40,59.928,1473360304,"201051344000867","219011344069620",30.49,34.50,0,298.17,523.29,254.4,243.6,1.149,540760.9,540760.9,6754,0,0,0,L,1122011218,0,125.85,125.40,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360363,978341.00
09/08/2016 14:45,2,8.209,ALERT,220.06,368.80,59.975,1473360304,"201051344001093","219011344069620",30.65,35.00,0,296.96,524.20,254.2,243.4,1.162,547569.9,547569.9,6775,0,0,0,L,1122011218,0,126.07,124.72,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360364,978342.00
09/08/2016 14:45,2,8.068,ALERT,222.10,370.60,59.975,1473360304,"201051344000900","219011344069620",31.19,31.80,0,298.47,519.69,254.4,243.7,1.162,557486.9,557486.9,6764,0,0,0,L,1122011218,0,126.07,125.85,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360366,978343.00
09/08/2016 14:45,2,8.326,ALERT,221.87,372.41,59.965,1473360304,"201051344000648","219011344069620",30.20,33.30,0,298.17,522.39,254.2,243.4,1.127,546384.8,546384.8,6746,0,0,0,L,1122011218,0,125.62,126.30,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360368,978344.00
09/08/2016 14:45,2,8.096,ALERT,222.32,371.81,59.949,1473360304,"201051344000569","219011344069620",30.95,33.30,0,299.37,524.20,253.0,242.3,1.145,557535.1,557535.1,6749,0,0,0,L,1122011218,0,125.62,126.53,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360370,978345.00
09/08/2016 14:45,2,8.166,ALERT,222.55,369.10,59.970,1473360304,"201051344000983","219011344069620",30.77,33.30,0,299.07,527.50,254.5,243.7,1.145,549940.7,549940.7,6743,0,0,0,L,1122011218,0,126.07,126.07,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360372,978346.00
09/08/2016 14:45,2,8.414,ALERT,222.77,374.51,59.949,1473360304,"201051344001158","219011344069620",29.94,34.30,0,298.17,518.79,255.1,244.2,1.171,541800.1,541800.1,6746,0,0,0,L,1122011218,0,126.07,126.07,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360374,978347.00
09/08/2016 14:45,2,8.236,ALERT,222.10,370.90,59.965,1473360304,"201051344000576","219011344069620",30.55,32.60,0,298.77,519.99,254.3,243.5,1.158,549322.9,549322.9,6764,0,0,0,L,1122011218,0,126.07,125.62,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360375,978348.00
09/08/2016 14:45,2,9.287,ACTIVE,215.77,371.21,59.954,1473360304,"274151322000087","219011344069620",25.41,52.80,0,319.51,406.97,238.9,228.6,0.893,761694.4,761694.4,6771,0,0,0,L,1151911521,0,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473360376,978349.00
09/08/2016 15:00,2,8.246,ALERT,221.87,373.01,59.959,1473361203,"201051344000645","219011344069620",30.06,33.80,0,298.77,526.90,250.4,239.8,1.136,548848.3,548848.3,6757,0,0,0,L,1122011218,0,126.07,126.07,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361205,978350.00
09/08/2016 15:00,2,8.562,ACTIVE,215.54,358.58,59.938,1473361203,"274151322000085","219011344069620",25.88,43.00,0,322.51,406.07,224.3,214.6,0.853,789356.6,789356.6,6691,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361206,978351.00
09/08/2016 15:00,2,8.086,ALERT,220.29,371.51,59.912,1473361203,"201051344000633","219011344069620",30.02,36.80,0,296.96,522.69,244.9,234.4,1.131,540408.0,540408.0,6757,0,0,0,L,1122011218,0,125.40,125.40,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361208,978352.00
09/08/2016 15:00,2,5.713,ALERT,219.61,365.80,59.938,1473361203,"201051344000469","219011344069620",29.24,30.30,0,298.17,521.79,169.1,161.3,0.800,542931.4,542931.4,6771,0,0,0,L,1122011218,0,124.27,125.17,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361210,978353.00
09/08/2016 15:00,2,7.553,ALERT,216.90,361.59,59.922,1473361203,"201051344000646","219011344069620",25.82,36.50,0,299.67,526.00,197.9,189.1,0.955,543590.4,543590.4,6745,0,0,0,L,1122011218,0,124.72,123.14,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361211,978354.00
09/08/2016 15:00,2,7.205,ALERT,214.41,377.22,59.949,1473361203,"274151322000052","219011344069620",28.15,48.30,0,298.47,528.10,204.7,195.6,0.800,810941.4,810941.4,6695,0,0,0,L,1151911521,0,122.46,123.59,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361213,978355.00
09/08/2016 15:00,2,3.396,ALERT,214.87,349.86,59.938,1473361203,"201051344000585","219011344069620",27.81,34.80,0,299.37,523.90,95.6,90.4,0.446,553329.9,553329.9,6741,0,0,0,L,1122011218,0,122.91,122.68,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361215,978356.00
09/08/2016 15:00,2,3.764,ALERT,213.96,348.96,59.944,1473361203,"201051344001230","219011344069620",28.01,36.30,0,299.67,524.20,106.5,100.9,0.495,546677.6,546677.6,6779,0,0,0,L,1122011218,0,123.14,121.78,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361217,978357.00
09/08/2016 15:00,2,4.441,ALERT,215.77,353.47,59.959,1473361203,"201051344000582","219011344069620",27.99,35.00,0,300.27,522.39,125.9,119.6,0.575,539423.3,539423.3,6739,0,0,0,L,1122011218,0,123.59,122.91,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361219,978358.00
09/08/2016 15:00,2,3.240,ALERT,214.19,347.76,59.970,1473361203,"201051344000955","219011344069620",28.53,36.00,0,300.27,529.91,93.5,88.3,0.433,553305.7,553305.7,6744,0,0,0,L,1122011218,0,122.68,122.23,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361220,978359.00
09/08/2016 15:00,2,2.420,ALERT,213.29,417.19,59.938,1473361203,"274151322000094","219011344069620",39.14,44.00,0,299.07,522.69,96.4,91.2,0.380,666494.1,666494.1,6827,0,0,0,L,1151911521,0,122.01,123.59,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361222,978360.00
09/08/2016 15:00,2,4.404,ALERT,217.80,356.48,59.954,1473361203,"201051344000579","219011344069620",27.61,36.50,0,299.97,527.20,123.1,116.9,0.575,557237.1,557237.1,6756,0,0,0,L,1122011218,0,123.81,123.81,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361224,978361.00
09/08/2016 15:00,2,3.186,ALERT,213.96,347.76,59.975,1473361203,"201051344000890","219011344069620",27.65,38.20,0,299.67,524.80,89.1,84.1,0.407,550567.5,550567.5,6739,0,0,0,L,1122011218,0,122.91,121.55,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361226,978362.00
09/08/2016 15:00,2,3.027,ALERT,214.41,347.16,59.944,1473361203,"201051344000438","219011344069620",28.17,37.00,0,300.27,524.20,86.2,81.3,0.415,552032.6,552032.6,6747,0,0,0,L,1122011218,0,123.36,122.23,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361228,978363.00
09/08/2016 15:00,2,2.859,ALERT,213.96,346.26,59.991,1473361203,"201051344000417","219011344069620",28.11,38.40,0,298.77,518.18,81.5,76.7,0.384,543220.4,543220.4,6746,0,0,0,L,1122011218,0,122.68,122.01,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361230,978364.00
09/08/2016 15:00,2,3.053,ALERT,212.83,354.97,59.944,1473361203,"274151322000083","219011344069620",28.63,48.50,0,298.47,533.51,88.7,83.7,0.362,803580.2,803580.2,6716,0,0,0,L,1151911521,0,121.55,123.14,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361231,978365.00
09/08/2016 15:00,2,5.059,ALERT,214.41,351.37,59.944,1473361203,"274151322000076","219011344069620",28.07,46.00,0,298.77,530.51,143.8,136.8,0.544,857596.5,857596.5,6721,0,0,0,L,1151911521,0,122.68,123.81,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361233,978366.00
09/08/2016 15:00,2,5.682,ALERT,217.80,359.48,59.944,1473361203,"201051344000868","219011344069620",28.19,31.50,0,299.67,524.20,162.2,154.6,0.742,541737.0,541737.0,6762,0,0,0,L,1122011218,0,123.81,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361235,978367.00
09/08/2016 15:00,2,5.451,ALERT,214.19,349.26,59.944,1473361203,"274151322000095","219011344069620",28.41,46.60,0,299.37,529.31,156.8,149.4,0.601,848949.8,848949.8,6734,0,0,0,L,1151911521,0,122.68,123.59,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361237,978368.00
09/08/2016 15:00,2,5.666,ACTIVE,218.93,357.08,59.944,1473361203,"201051344000988","219011344069620",18.71,31.00,0,320.71,409.38,106.7,101.1,0.486,526991.0,526991.0,6759,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361238,978369.00
09/08/2016 15:00,2,5.141,ALERT,216.67,357.98,59.917,1473361203,"201051344001025","219011344069620",28.53,36.00,0,299.37,522.09,148.2,141.1,0.663,552056.5,552056.5,6745,0,0,0,L,1122011218,0,123.81,123.36,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361240,978370.00
09/08/2016 15:00,2,3.496,ALERT,216.90,352.87,59.954,1473361203,"201051344000458","219011344069620",28.41,33.80,0,299.37,523.29,100.5,95.0,0.482,549097.0,549097.0,6749,0,0,0,L,1122011218,0,123.81,123.59,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361242,978371.00
09/08/2016 15:00,2,2.941,ALERT,216.90,351.97,59.944,1473361203,"201051344000853","219011344069620",28.92,32.20,0,299.07,525.70,86.1,81.2,0.402,548362.4,548362.4,6752,0,0,0,L,1122011218,0,123.81,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361243,978372.00
09/08/2016 15:00,2,2.865,ALERT,213.96,347.46,59.981,1473361203,"201051344000685","219011344069620",28.15,35.60,0,299.37,517.88,81.7,76.9,0.393,551268.8,551268.8,6764,0,0,0,L,1122011218,0,123.59,121.78,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361245,978373.00
09/08/2016 15:00,2,2.729,ALERT,214.19,346.86,59.938,1473361203,"201051344000917","219011344069620",28.05,35.40,0,298.47,522.69,77.5,72.8,0.707,548226.4,548226.4,6773,0,0,0,L,1122011218,0,122.91,122.46,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361247,978374.00
09/08/2016 15:00,2,2.682,ALERT,213.74,357.38,59.975,1473361203,"201051344001145","219011344069620",28.19,35.00,0,299.67,524.20,76.6,72.0,0.628,553431.0,553431.0,6771,0,0,0,L,1122011218,0,122.68,121.78,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361249,978375.00
09/08/2016 15:00,2,2.783,ALERT,214.41,347.76,59.954,1473361203,"201051344000651","219011344069620",28.01,35.00,0,299.07,529.01,79.0,74.3,0.358,546457.7,546457.7,6742,0,0,0,L,1122011218,0,123.36,121.78,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361251,978376.00
09/08/2016 15:00,2,2.611,ACTIVE,212.38,353.17,59.970,1473361203,"274151322000088","219011344069620",26.30,42.30,0,323.11,407.57,69.5,65.1,0.468,773582.5,773582.5,6698,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361251,978377.00
09/08/2016 15:00,2,1.797,ACTIVE,213.51,413.59,59.959,1473361203,"274151322000068","219011344069620",37.89,44.00,0,337.84,507.66,68.8,64.4,0.464,666908.0,666908.0,6820,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361253,978378.00
09/08/2016 15:00,2,2.826,ALERT,213.74,347.46,59.922,1473361203,"201051344001135","219011344069620",28.13,34.30,0,300.87,519.99,80.5,75.8,0.380,542610.3,542610.3,6737,0,0,0,L,1122011218,0,122.68,121.78,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361255,978379.00
09/08/2016 15:00,2,2.842,ALERT,215.09,349.26,59.975,1473361203,"201051344000594","219011344069620",28.23,38.40,0,298.47,523.59,81.2,76.5,0.367,553495.4,553495.4,6751,0,0,0,L,1122011218,0,122.91,122.46,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361256,978380.00
09/08/2016 15:00,2,2.846,ALERT,214.41,347.76,59.954,1473361203,"201051344001203","219011344069620",28.39,36.00,0,299.67,521.19,81.8,77.0,0.384,550764.8,550764.8,6759,0,0,0,L,1122011218,0,123.59,122.01,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361258,978381.00
09/08/2016 15:00,2,2.717,ACTIVE,212.83,348.96,59.954,1473361203,"274151322000054","219011344069620",26.78,42.80,0,319.51,408.48,73.7,69.2,0.508,789534.6,789534.6,6695,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361259,978382.00
09/08/2016 15:00,2,2.990,ALERT,216.00,349.86,59.965,1473361203,"201051344000867","219011344069620",28.39,34.50,0,298.77,522.09,86.0,81.1,0.389,540804.7,540804.7,6756,0,0,0,L,1122011218,0,123.36,122.91,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361261,978383.00
09/08/2016 15:00,2,3.002,ALERT,214.64,348.96,59.986,1473361203,"201051344001093","219011344069620",28.25,34.80,0,299.67,524.50,85.9,81.0,0.398,547613.6,547613.6,6777,0,0,0,L,1122011218,0,123.14,122.23,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361263,978384.00
09/08/2016 15:00,2,4.363,ALERT,217.13,356.18,59.965,1473361203,"201051344000900","219011344069620",28.11,31.80,0,298.77,521.49,124.3,118.1,0.579,557530.0,557530.0,6766,0,0,0,L,1122011218,0,123.81,123.59,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361265,978385.00
09/08/2016 15:00,2,4.521,ALERT,218.26,356.78,59.970,1473361203,"201051344000648","219011344069620",29.50,32.60,0,298.77,522.09,135.5,128.9,0.681,546428.1,546428.1,6748,0,0,0,L,1122011218,0,123.81,124.27,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361266,978386.00
09/08/2016 15:00,2,4.955,ALERT,218.26,360.99,59.981,1473361203,"201051344000569","219011344069620",27.61,32.40,0,299.67,523.90,138.8,132.0,0.663,557577.6,557577.6,6751,0,0,0,L,1122011218,0,123.81,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361268,978387.00
09/08/2016 15:00,2,6.904,ALERT,220.29,364.59,59.981,1473361203,"201051344000983","219011344069620",27.39,32.20,0,299.67,526.30,191.0,182.5,0.849,549983.6,549983.6,6745,0,0,0,L,1122011218,0,125.17,124.72,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361270,978388.00
09/08/2016 15:00,2,6.350,ALERT,220.29,364.89,59.986,1473361203,"201051344001158","219011344069620",29.28,33.80,0,298.47,518.79,189.1,180.6,0.906,541844.0,541844.0,6748,0,0,0,L,1122011218,0,124.94,124.72,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361272,978389.00
09/08/2016 15:00,2,6.133,ALERT,219.84,366.40,59.991,1473361203,"201051344000576","219011344069620",28.94,32.00,0,299.07,519.99,179.8,171.6,0.826,549365.5,549365.5,6766,0,0,0,L,1122011218,0,124.94,124.72,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361274,978390.00
09/08/2016 15:00,2,6.414,ACTIVE,214.64,352.87,59.965,1473361203,"274151322000087","219011344069620",25.60,52.00,0,322.81,404.87,166.2,158.4,0.610,761735.3,761735.3,6772,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473361275,978391.00
09/08/2016 15:15,2,2.445,ALERT,215.54,359.18,59.970,1473362104,"201051344000645","219011344069620",28.15,32.40,0,299.67,527.20,69.6,65.3,0.570,548888.0,548888.0,6759,0,0,0,L,1122011218,0,123.14,122.91,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362106,978392.00
09/08/2016 15:15,2,2.357,ACTIVE,212.61,347.76,59.954,1473362104,"274151322000085","219011344069620",26.08,42.50,0,320.41,406.37,62.3,58.2,0.433,789394.3,789394.3,6692,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362107,978393.00
09/08/2016 15:15,2,2.525,ALERT,215.77,361.29,59.986,1473362104,"201051344000633","219011344069620",28.13,35.00,0,297.87,523.90,72.0,67.6,0.614,540447.9,540447.9,6759,0,0,0,L,1122011218,0,123.14,123.36,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362108,978394.00
09/08/2016 15:15,2,4.143,ALERT,217.58,357.08,59.970,1473362104,"201051344000469","219011344069620",29.40,29.00,0,299.07,523.59,124.0,117.8,0.623,542970.6,542970.6,6773,0,0,0,L,1122011218,0,123.36,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362110,978395.00
09/08/2016 15:15,2,4.734,ALERT,215.32,353.77,59.938,1473362104,"201051344000646","219011344069620",26.52,35.00,0,298.47,527.50,127.0,120.7,0.592,543630.1,543630.1,6747,0,0,0,L,1122011218,0,124.04,122.68,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362112,978396.00
09/08/2016 15:15,2,7.014,ACTIVE,215.54,355.58,59.991,1473362104,"274151322000052","219011344069620",30.30,47.80,0,321.61,408.18,215.9,206.5,0.862,810981.3,810981.3,6697,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362113,978397.00
09/08/2016 15:15,2,7.084,ALERT,220.29,366.10,59.981,1473362104,"201051344000585","219011344069620",30.81,33.30,0,299.07,523.90,219.8,210.2,0.959,553369.1,553369.1,6743,0,0,0,L,1122011218,0,125.62,125.17,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362115,978398.00
09/08/2016 15:15,2,9.094,ALERT,218.48,369.70,59.928,1473362104,"201051344001230","219011344069620",26.76,34.50,0,301.47,521.79,246.6,236.1,1.167,546718.3,546718.3,6781,0,0,0,L,1122011218,0,125.40,123.81,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362117,978399.00
09/08/2016 15:15,2,8.275,ALERT,220.52,370.90,59.959,1473362104,"201051344000582","219011344069620",29.66,34.30,0,299.67,522.99,248.1,237.5,1.118,539463.4,539463.4,6741,0,0,0,L,1122011218,0,125.85,125.17,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362119,978400.00
09/08/2016 15:15,2,4.211,ALERT,215.09,353.17,59.991,1473362104,"201051344000955","219011344069620",29.72,35.00,0,299.07,529.61,126.3,120.0,0.561,553345.8,553345.8,6746,0,0,0,L,1122011218,0,123.14,122.91,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362121,978401.00
09/08/2016 15:15,2,3.439,ACTIVE,214.41,429.22,59.965,1473362104,"274151322000094","219011344069620",39.00,43.80,0,330.93,477.31,136.5,129.8,0.530,666532.2,666532.2,6829,0,0,0,L,1151911521,0,122.46,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362121,978402.00
09/08/2016 15:15,2,7.172,ALERT,221.42,368.20,59.986,1473362104,"201051344000579","219011344069620",28.75,35.60,0,300.57,528.70,208.8,199.7,0.972,557277.5,557277.5,6758,0,0,0,L,1122011218,0,125.40,125.40,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362123,978403.00
09/08/2016 15:15,2,8.018,ALERT,218.03,367.90,59.986,1473362104,"201051344000890","219011344069620",28.31,37.80,0,299.67,525.10,229.1,219.2,1.021,550606.8,550606.8,6741,0,0,0,L,1122011218,0,125.17,123.36,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362125,978404.00
09/08/2016 15:15,2,5.580,ALERT,217.13,360.08,60.002,1473362104,"201051344000438","219011344069620",29.04,35.60,0,299.37,524.80,163.7,156.1,0.769,552072.8,552072.8,6749,0,0,0,L,1122011218,0,124.72,123.36,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362127,978405.00
09/08/2016 15:15,2,5.051,ALERT,216.67,358.58,60.002,1473362104,"201051344000417","219011344069620",30.63,37.30,0,298.47,518.18,157.5,150.1,0.840,543260.5,543260.5,6748,0,0,0,L,1122011218,0,124.04,123.14,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362129,978406.00
09/08/2016 15:15,2,6.924,ACTIVE,214.64,351.37,59.949,1473362104,"274151322000083","219011344069620",26.96,48.80,0,323.11,407.57,189.2,180.7,0.760,803620.4,803620.4,6718,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362130,978407.00
09/08/2016 15:15,2,8.535,ALERT,216.22,357.98,59.959,1473362104,"274151322000076","219011344069620",28.01,46.40,0,302.07,527.50,242.1,231.8,0.928,857637.8,857637.8,6723,0,0,0,L,1151911521,0,123.59,124.72,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362131,978408.00
09/08/2016 15:15,2,8.486,ALERT,220.74,373.01,59.981,1473362104,"201051344000868","219011344069620",28.65,30.50,0,300.57,525.10,246.1,235.6,1.109,541777.6,541777.6,6764,0,0,0,L,1122011218,0,125.17,125.85,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362133,978409.00
09/08/2016 15:15,2,8.467,ALERT,215.09,353.47,59.970,1473362104,"274151322000095","219011344069620",28.61,45.30,0,299.97,529.31,245.0,234.6,0.919,848989.7,848989.7,6736,0,0,0,L,1151911521,0,123.59,123.81,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362135,978410.00
09/08/2016 15:15,2,7.936,ACTIVE,222.10,367.00,59.986,1473362104,"201051344000988","219011344069620",18.96,30.00,0,319.21,409.08,152.7,145.5,0.703,527019.8,527019.8,6760,0,0,0,L,1122011218,0,125.85,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362136,978411.00
09/08/2016 15:15,2,8.385,ALERT,219.61,368.20,59.991,1473362104,"201051344001025","219011344069620",28.88,35.60,0,298.77,522.09,245.4,234.9,1.092,552096.3,552096.3,6747,0,0,0,L,1122011218,0,125.62,124.72,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362138,978412.00
09/08/2016 15:15,2,8.473,ALERT,222.55,369.10,59.944,1473362104,"201051344000458","219011344069620",28.57,33.30,0,299.97,522.99,245.1,234.6,1.105,549137.0,549137.0,6751,0,0,0,L,1122011218,0,126.30,126.30,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362140,978413.00
09/08/2016 15:15,2,8.324,ALERT,222.77,372.71,59.965,1473362104,"201051344000853","219011344069620",29.24,31.80,0,299.97,526.00,246.2,235.7,1.131,548403.2,548403.2,6754,0,0,0,L,1122011218,0,126.53,126.30,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362142,978414.00
09/08/2016 15:15,2,8.359,ALERT,218.03,368.50,59.991,1473362104,"201051344000685","219011344069620",28.51,34.80,0,299.07,518.18,241.3,231.0,1.140,551308.5,551308.5,6766,0,0,0,L,1122011218,0,125.62,123.59,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362143,978415.00
09/08/2016 15:15,2,8.273,ALERT,219.61,370.00,59.996,1473362104,"201051344000917","219011344069620",28.78,34.50,0,299.07,523.29,240.9,230.6,1.123,548267.0,548267.0,6775,0,0,0,L,1122011218,0,125.62,124.94,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362145,978416.00
09/08/2016 15:15,2,8.338,ALERT,218.26,370.00,60.007,1473362104,"201051344001145","219011344069620",28.59,33.80,0,299.37,525.40,241.3,231.0,1.100,553471.3,553471.3,6773,0,0,0,L,1122011218,0,125.17,123.81,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362147,978417.00
09/08/2016 15:15,2,8.377,ALERT,220.29,372.71,60.002,1473362104,"201051344000651","219011344069620",28.82,34.30,0,298.77,530.81,244.4,234.0,1.123,546497.9,546497.9,6744,0,0,0,L,1122011218,0,126.53,124.49,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362149,978418.00
09/08/2016 15:15,2,7.980,ACTIVE,215.32,371.51,59.933,1473362104,"274151322000088","219011344069620",26.68,41.50,0,322.81,406.67,215.4,206.0,0.813,773621.1,773621.1,6699,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362150,978419.00
09/08/2016 15:15,2,5.498,ACTIVE,216.45,439.74,59.965,1473362104,"274151322000068","219011344069620",39.02,45.00,0,332.73,480.31,217.8,208.3,0.835,666946.9,666946.9,6821,0,0,0,L,1151911521,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362150,978420.00
09/08/2016 15:15,2,8.562,ALERT,219.84,371.81,59.996,1473362104,"201051344001135","219011344069620",28.49,33.80,0,299.37,520.59,246.8,236.3,1.123,542650.9,542650.9,6739,0,0,0,L,1122011218,0,125.85,124.49,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362152,978421.00
09/08/2016 15:15,2,8.713,ALERT,220.29,371.21,59.949,1473362104,"201051344001203","219011344069620",28.61,35.60,0,299.37,520.59,252.4,241.7,1.162,550805.2,550805.2,6761,0,0,0,L,1122011218,0,126.75,124.49,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362155,978422.00
