ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 15:15,2,8.182,ACTIVE,216.00,358.28,59.991,1473362104,"274151322000054","219011344069620",27.00,42.80,0,323.11,409.38,223.5,213.8,0.853,789574.1,789574.1,6696,0,0,0,L,1151911521,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362156,978423.00
09/08/2016 15:15,2,8.607,ALERT,221.42,371.51,59.965,1473362104,"201051344000867","219011344069620",29.14,34.50,0,299.37,522.99,254.0,243.2,1.131,540846.7,540846.7,6758,0,0,0,L,1122011218,0,125.85,125.62,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362158,978424.00
09/08/2016 15:15,2,7.463,ALERT,219.84,368.80,59.933,1473362104,"201051344001093","219011344069620",28.82,34.50,0,299.67,521.49,216.2,206.8,0.910,547655.3,547655.3,6779,0,0,0,L,1122011218,0,125.85,124.49,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362160,978425.00
09/08/2016 15:15,2,1.852,ALERT,215.09,355.28,59.965,1473362104,"201051344000900","219011344069620",29.64,30.80,0,299.97,521.19,55.6,51.8,0.460,557571.1,557571.1,6768,0,0,0,L,1122011218,0,122.68,122.68,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362162,978426.00
09/08/2016 15:15,2,2.084,ALERT,215.32,357.08,59.912,1473362104,"201051344000648","219011344069620",29.30,32.40,0,299.37,522.39,62.3,58.2,0.539,546469.9,546469.9,6750,0,0,0,L,1122011218,0,122.23,123.14,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362163,978427.00
09/08/2016 15:15,2,2.186,ALERT,215.32,357.38,59.912,1473362104,"201051344000569","219011344069620",28.49,32.00,0,300.57,523.29,63.1,59.0,0.544,557618.2,557618.2,6753,0,0,0,L,1122011218,0,122.23,123.14,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362165,978428.00
09/08/2016 15:15,2,3.895,ALERT,217.13,352.87,59.965,1473362104,"201051344000983","219011344069620",23.48,31.80,0,300.57,526.90,92.6,87.5,0.433,550024.7,550024.7,6747,0,0,0,L,1122011218,0,123.59,123.59,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362167,978429.00
09/08/2016 15:15,2,6.498,ALERT,219.84,361.89,59.965,1473362104,"201051344001158","219011344069620",28.82,32.40,0,299.07,518.79,189.6,181.1,0.875,541885.0,541885.0,6750,0,0,0,L,1122011218,0,124.49,124.49,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362169,978430.00
09/08/2016 15:15,2,7.467,ALERT,220.74,366.70,59.949,1473362104,"201051344000576","219011344069620",27.73,30.80,0,299.97,519.99,210.0,200.8,0.981,549406.6,549406.6,6768,0,0,0,L,1122011218,0,125.40,124.94,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362171,978431.00
09/08/2016 15:15,2,7.725,ACTIVE,215.32,374.51,59.975,1473362104,"274151322000087","219011344069620",25.64,52.00,0,321.61,406.07,201.2,192.3,0.742,761774.2,761774.2,6773,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362172,978432.00
09/08/2016 15:15,2,8.191,ALERT,219.61,368.20,59.949,1473362104,"201051344000594","219011344069620",28.80,37.80,0,299.37,523.59,238.7,228.5,1.021,553536.5,553536.5,6753,0,0,0,L,1122011218,1,124.72,124.72,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473362173,978433.00
09/08/2016 15:30,2,2.162,ALERT,215.54,357.38,59.938,1473363004,"201051344000645","219011344069620",28.03,31.50,0,302.98,526.00,61.4,57.3,0.499,548926.2,548926.2,6761,0,0,0,L,1122011218,0,123.14,123.14,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363006,978434.00
09/08/2016 15:30,2,2.088,ACTIVE,213.06,349.56,59.907,1473363004,"274151322000085","219011344069620",26.50,40.20,0,323.72,403.07,56.0,52.1,0.376,789428.4,789428.4,6693,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363006,978435.00
09/08/2016 15:30,2,5.051,ALERT,217.35,359.78,59.907,1473363004,"201051344000633","219011344069620",23.44,33.50,0,300.87,521.19,120.6,114.5,0.597,540486.2,540486.2,6761,0,0,0,L,1122011218,0,124.04,123.81,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363008,978436.00
09/08/2016 15:30,2,4.502,ALERT,217.80,356.18,59.912,1473363004,"201051344000469","219011344069620",25.96,27.80,0,307.78,519.69,118.5,112.4,0.583,543009.3,543009.3,6775,0,0,0,L,1122011218,0,123.59,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363010,978437.00
09/08/2016 15:30,2,5.729,ACTIVE,216.22,357.68,59.922,1473363004,"201051344000646","219011344069620",27.00,33.30,0,317.40,427.71,157.2,149.8,0.756,543668.9,543668.9,6749,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363011,978438.00
09/08/2016 15:30,2,5.391,ACTIVE,214.87,353.47,59.975,1473363004,"274151322000052","219011344069620",28.45,45.30,0,321.91,407.27,155.3,148.0,0.597,811017.8,811017.8,6698,0,0,0,L,1151911521,0,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363012,978439.00
09/08/2016 15:30,2,8.842,ACTIVE,220.29,370.00,59.975,1473363004,"201051344000585","219011344069620",28.05,32.20,0,319.51,430.72,251.1,240.4,1.145,553408.6,553408.6,6745,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363013,978440.00
09/08/2016 15:30,2,8.424,ACTIVE,218.26,368.50,59.949,1473363004,"201051344001230","219011344069620",28.33,33.80,0,318.61,425.91,241.7,231.4,1.123,546756.2,546756.2,6783,0,0,0,L,1122011218,0,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363014,978441.00
09/08/2016 15:30,2,8.623,ACTIVE,220.52,371.21,59.981,1473363004,"201051344000582","219011344069620",28.57,33.30,0,318.00,429.22,249.3,238.7,1.123,539501.5,539501.5,6743,0,0,0,L,1122011218,0,126.07,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363015,978442.00
09/08/2016 15:30,2,8.592,ACTIVE,218.93,368.50,59.996,1473363004,"201051344000955","219011344069620",28.51,34.30,0,317.40,426.51,248.0,237.4,1.149,553384.1,553384.1,6748,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363015,978443.00
09/08/2016 15:30,2,5.521,ACTIVE,215.77,437.33,59.949,1473363004,"274151322000094","219011344069620",39.40,41.30,0,328.22,472.80,219.5,209.9,0.840,666565.9,666565.9,6830,0,0,0,L,1151911521,0,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363016,978444.00
09/08/2016 15:30,2,8.521,ACTIVE,222.77,374.51,59.986,1473363004,"201051344000579","219011344069620",28.90,34.30,0,320.41,431.62,249.4,238.8,1.127,557316.2,557316.2,6760,0,0,0,L,1122011218,0,126.30,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363017,978445.00
09/08/2016 15:30,2,8.512,ACTIVE,218.71,368.80,60.002,1473363004,"201051344000890","219011344069620",28.55,35.40,0,321.01,425.61,246.0,235.5,1.100,550645.0,550645.0,6743,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363018,978446.00
09/08/2016 15:30,2,8.543,ACTIVE,219.84,371.21,59.991,1473363004,"201051344000438","219011344069620",28.43,35.20,0,317.70,427.71,245.9,235.5,1.127,552111.0,552111.0,6751,0,0,0,L,1122011218,0,126.07,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363019,978447.00
09/08/2016 15:30,2,8.504,ACTIVE,219.16,368.80,59.986,1473363004,"201051344000417","219011344069620",28.13,36.00,0,318.30,424.41,242.2,231.8,1.105,543298.3,543298.3,6750,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363020,978448.00
09/08/2016 15:30,2,8.143,ACTIVE,215.54,363.09,59.996,1473363004,"274151322000083","219011344069620",27.97,45.00,0,324.92,406.37,230.3,220.3,0.932,803656.4,803656.4,6719,0,0,0,L,1151911521,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363021,978449.00
09/08/2016 15:30,2,8.523,ALERT,216.90,382.93,59.970,1473363004,"274151322000076","219011344069620",28.84,43.80,0,300.27,524.50,249.0,238.4,0.959,857676.4,857676.4,6725,0,0,0,L,1151911521,0,123.81,125.17,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363023,978450.00
09/08/2016 15:30,2,8.578,ALERT,221.19,373.61,59.981,1473363004,"201051344000868","219011344069620",28.67,30.30,0,304.78,524.80,248.8,238.2,1.114,541816.0,541816.0,6766,0,0,0,L,1122011218,0,125.40,126.07,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363024,978451.00
09/08/2016 15:30,2,8.602,ALERT,215.32,380.82,59.981,1473363004,"274151322000095","219011344069620",28.45,43.20,0,300.57,520.59,247.6,237.0,0.937,849028.0,849028.0,6738,0,0,0,L,1151911521,0,123.59,124.27,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363026,978452.00
09/08/2016 15:30,2,8.520,ACTIVE,222.77,367.30,59.949,1473363004,"201051344000988","219011344069620",18.71,28.80,0,320.41,406.97,161.6,154.0,0.729,527045.2,527045.2,6761,0,0,0,L,1122011218,0,126.07,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363027,978453.00
09/08/2016 15:30,2,8.623,ACTIVE,220.06,371.81,59.933,1473363004,"201051344001025","219011344069620",28.53,34.50,0,319.51,428.91,249.1,238.5,1.100,552135.3,552135.3,6749,0,0,0,L,1122011218,0,125.62,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363028,978454.00
09/08/2016 15:30,2,8.551,ALERT,222.55,372.41,59.944,1473363004,"201051344000458","219011344069620",28.57,32.40,0,303.88,523.29,247.3,236.8,1.158,549175.4,549175.4,6753,0,0,0,L,1122011218,0,126.30,126.30,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363030,978455.00
09/08/2016 15:30,2,8.439,ALERT,223.00,377.22,60.007,1473363004,"201051344000853","219011344069620",29.10,30.30,0,303.28,524.50,248.6,238.1,1.136,548441.8,548441.8,6756,0,0,0,L,1122011218,0,126.75,126.53,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363032,978456.00
09/08/2016 15:30,2,8.342,ACTIVE,218.48,367.90,59.975,1473363004,"201051344000685","219011344069620",28.88,33.80,0,316.80,427.11,243.9,233.5,1.149,551346.6,551346.6,6768,0,0,0,L,1122011218,0,125.85,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363033,978457.00
09/08/2016 15:30,2,8.303,ACTIVE,220.06,370.90,59.965,1473363004,"201051344000917","219011344069620",29.02,33.50,0,319.51,428.01,243.9,233.5,1.136,548305.0,548305.0,6777,0,0,0,L,1122011218,0,125.85,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363034,978458.00
09/08/2016 15:30,2,8.348,ALERT,218.71,367.90,59.970,1473363004,"201051344001145","219011344069620",28.77,33.80,0,305.08,520.89,243.1,232.7,1.092,553508.9,553508.9,6775,0,0,0,L,1122011218,0,125.40,124.04,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363036,978459.00
09/08/2016 15:30,2,8.543,ACTIVE,220.52,372.11,59.981,1473363004,"201051344000651","219011344069620",28.35,32.40,0,318.00,429.52,244.9,234.5,1.100,546536.3,546536.3,6746,0,0,0,L,1122011218,0,126.53,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363036,978460.00
09/08/2016 15:30,2,7.936,ACTIVE,215.54,365.49,59.933,1473363004,"274151322000088","219011344069620",26.82,40.00,0,318.00,404.27,215.4,205.9,0.813,773655.1,773655.1,6700,0,0,0,L,1151911521,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363037,978461.00
09/08/2016 15:30,2,5.396,ACTIVE,216.67,444.54,59.959,1473363004,"274151322000068","219011344069620",39.48,43.20,0,334.84,473.10,215.7,206.2,0.831,666980.8,666980.8,6822,0,0,0,L,1151911521,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363038,978462.00
09/08/2016 15:30,2,8.367,ALERT,220.06,369.10,59.933,1473363004,"201051344001135","219011344069620",28.71,32.80,0,306.88,516.68,243.1,232.7,1.100,542688.8,542688.8,6741,0,0,0,L,1122011218,0,126.07,124.72,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363040,978463.00
09/08/2016 15:30,2,8.486,ACTIVE,220.29,371.51,59.970,1473363004,"201051344000594","219011344069620",28.57,36.50,0,318.61,428.31,245.4,235.0,1.096,553574.0,553574.0,6755,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363041,978464.00
09/08/2016 15:30,2,8.260,ACTIVE,220.29,370.00,59.986,1473363004,"201051344001203","219011344069620",29.00,34.30,0,317.70,428.31,242.4,232.0,1.105,550843.4,550843.4,6763,0,0,0,L,1122011218,0,126.53,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363042,978465.00
09/08/2016 15:30,2,7.762,ACTIVE,215.77,354.67,59.959,1473363004,"274151322000054","219011344069620",27.27,40.60,0,324.02,405.77,214.0,204.6,0.809,789608.7,789608.7,6697,0,0,0,L,1151911521,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363043,978466.00
09/08/2016 15:30,2,8.465,ALERT,221.19,369.10,59.933,1473363004,"201051344000867","219011344069620",28.43,33.30,0,303.58,520.89,243.5,233.1,1.083,540884.5,540884.5,6760,0,0,0,L,1122011218,0,125.62,125.62,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363045,978467.00
09/08/2016 15:30,2,8.205,ACTIVE,220.06,370.60,59.954,1473363004,"201051344001093","219011344069620",28.63,32.40,0,318.91,428.31,237.8,227.5,1.074,547692.6,547692.6,6781,0,0,0,L,1122011218,0,125.85,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363046,978468.00
09/08/2016 15:30,2,8.463,ALERT,221.87,376.31,59.991,1473363004,"201051344000900","219011344069620",28.90,29.50,0,302.98,521.49,247.8,237.3,1.056,557609.4,557609.4,6770,0,0,0,L,1122011218,0,126.07,126.07,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363048,978469.00
09/08/2016 15:30,2,7.785,ALERT,221.42,370.60,59.975,1473363004,"201051344000648","219011344069620",28.57,31.50,0,302.68,519.69,224.9,215.1,1.016,546507.5,546507.5,6752,0,0,0,L,1122011218,0,125.17,126.07,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363050,978470.00
09/08/2016 15:30,2,7.930,ALERT,221.87,371.21,59.965,1473363004,"201051344000569","219011344069620",28.57,30.80,0,303.88,521.79,229.4,219.5,1.043,557656.7,557656.7,6755,0,0,0,L,1122011218,0,125.40,126.30,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363051,978471.00
09/08/2016 15:30,2,8.102,ALERT,222.10,374.21,59.970,1473363004,"201051344000983","219011344069620",28.73,31.50,0,303.88,527.50,235.6,225.5,1.074,550063.4,550063.4,6749,0,0,0,L,1122011218,0,126.07,125.85,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363053,978472.00
09/08/2016 15:30,2,8.062,ACTIVE,222.55,374.81,59.975,1473363004,"201051344001158","219011344069620",28.19,31.50,0,319.51,431.02,230.4,220.4,1.083,541923.3,541923.3,6752,0,0,0,L,1122011218,0,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363054,978473.00
09/08/2016 15:30,2,8.297,ALERT,222.32,372.41,59.954,1473363004,"201051344000576","219011344069620",28.71,30.80,0,302.98,519.99,241.0,230.7,1.096,549444.9,549444.9,6770,0,0,0,L,1122011218,0,126.07,125.85,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363056,978474.00
09/08/2016 15:30,2,7.799,ACTIVE,215.54,364.89,59.954,1473363004,"274151322000087","219011344069620",26.70,50.40,0,321.61,403.07,210.9,201.7,0.782,761808.2,761808.2,6774,0,0,0,L,1151911521,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363057,978475.00
09/08/2016 15:45,2,8.633,ACTIVE,222.55,373.31,60.007,1473363903,"201051344000645","219011344069620",28.43,32.40,0,321.31,427.71,248.5,237.9,1.105,548976.2,548976.2,6763,0,0,0,L,1122011218,0,126.53,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363904,978476.00
09/08/2016 15:45,2,8.072,ACTIVE,216.00,360.69,59.949,1473363903,"274151322000085","219011344069620",26.00,41.30,0,330.33,400.06,212.8,203.5,0.795,789471.8,789471.8,6694,0,0,0,L,1151911521,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363905,978477.00
09/08/2016 15:45,2,6.762,ACTIVE,220.29,366.70,59.986,1473363903,"201051344000633","219011344069620",27.93,35.20,0,318.30,428.01,191.7,183.1,0.924,540536.2,540536.2,6763,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363906,978478.00
09/08/2016 15:45,2,8.447,ACTIVE,222.55,375.71,59.959,1473363903,"201051344000469","219011344069620",28.90,30.00,0,315.60,429.82,247.2,236.7,1.158,543059.9,543059.9,6777,0,0,0,L,1122011218,0,125.85,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363907,978479.00
09/08/2016 15:45,2,8.439,ACTIVE,218.93,368.80,59.981,1473363903,"201051344000646","219011344069620",28.51,35.20,0,317.70,425.61,243.3,232.9,1.100,543718.8,543718.8,6750,0,0,0,L,1122011218,0,125.62,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363908,978480.00
09/08/2016 15:45,2,7.555,ACTIVE,215.32,363.09,59.959,1473363903,"274151322000052","219011344069620",27.91,46.20,0,328.52,404.87,213.2,203.8,0.813,811064.5,811064.5,6699,0,0,0,L,1151911521,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363909,978481.00
09/08/2016 15:45,2,6.854,ACTIVE,218.71,365.80,59.996,1473363903,"201051344000585","219011344069620",28.82,34.00,0,318.00,427.41,199.5,190.7,0.893,553459.8,553459.8,6746,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363910,978482.00
09/08/2016 15:45,2,5.023,ACTIVE,216.45,357.08,59.954,1473363903,"201051344001230","219011344069620",28.57,35.00,0,318.30,422.90,145.1,138.2,0.658,546805.4,546805.4,6784,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363910,978483.00
09/08/2016 15:45,2,4.701,ACTIVE,217.35,356.18,59.965,1473363903,"201051344000582","219011344069620",28.23,34.80,0,317.10,428.91,134.2,127.6,0.592,539550.9,539550.9,6744,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363911,978484.00
09/08/2016 15:45,2,4.562,ACTIVE,216.00,356.18,59.970,1473363903,"201051344000955","219011344069620",29.56,35.60,0,318.00,423.20,136.9,130.3,0.672,553433.5,553433.5,6749,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363912,978485.00
09/08/2016 15:45,2,3.729,ACTIVE,214.19,434.33,59.965,1473363903,"274151322000094","219011344069620",39.70,43.40,0,333.33,470.69,151.0,143.8,0.592,666609.6,666609.6,6831,0,0,0,L,1151911521,0,122.23,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363913,978486.00
09/08/2016 15:45,2,5.824,ACTIVE,219.84,364.89,59.970,1473363903,"201051344000579","219011344069620",28.15,35.40,0,321.01,429.82,166.7,159.0,0.813,557366.2,557366.2,6761,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363914,978487.00
09/08/2016 15:45,2,6.230,ACTIVE,217.13,360.69,60.007,1473363903,"201051344000890","219011344069620",29.38,37.50,0,319.51,423.20,185.4,177.1,0.906,550694.3,550694.3,6744,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363915,978488.00
09/08/2016 15:45,2,7.795,ACTIVE,218.93,370.00,60.002,1473363903,"201051344000438","219011344069620",28.03,36.00,0,317.70,425.31,221.1,211.5,1.021,552160.4,552160.4,6752,0,0,0,L,1122011218,0,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363916,978489.00
09/08/2016 15:45,2,8.100,ACTIVE,218.48,368.20,59.981,1473363903,"201051344000417","219011344069620",27.81,37.30,0,318.30,423.20,228.2,218.4,1.078,543347.0,543347.0,6751,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363917,978490.00
09/08/2016 15:45,2,7.852,ACTIVE,215.32,380.82,60.012,1473363903,"274151322000083","219011344069620",27.59,47.50,0,326.72,403.37,219.3,209.8,0.888,803702.8,803702.8,6720,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363918,978491.00
09/08/2016 15:45,2,8.162,ACTIVE,216.45,379.02,59.975,1473363903,"274151322000076","219011344069620",28.57,46.00,0,326.12,407.57,235.6,225.5,0.906,857726.7,857726.7,6727,0,0,0,L,1151911521,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363918,978492.00
09/08/2016 15:45,2,8.119,ACTIVE,220.74,370.60,60.002,1473363903,"201051344000868","219011344069620",28.59,31.50,0,318.91,428.31,234.9,224.8,1.052,541866.0,541866.0,6768,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363919,978493.00
09/08/2016 15:45,2,8.150,ACTIVE,215.32,356.48,59.981,1473363903,"274151322000095","219011344069620",28.27,46.60,0,321.91,406.97,233.2,223.2,0.879,849078.0,849078.0,6740,0,0,0,L,1151911521,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363920,978494.00
09/08/2016 15:45,2,8.174,ACTIVE,222.32,366.40,59.954,1473363903,"201051344000988","219011344069620",18.35,30.00,0,321.01,404.27,152.0,144.8,0.685,527077.7,527077.7,6762,0,0,0,L,1122011218,0,125.85,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363921,978495.00
09/08/2016 15:45,2,8.127,ACTIVE,219.61,369.10,60.012,1473363903,"201051344001025","219011344069620",28.41,36.30,0,318.30,426.21,233.8,223.8,1.030,552185.7,552185.7,6750,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363922,978496.00
09/08/2016 15:45,2,8.107,ACTIVE,222.10,372.71,60.012,1473363903,"201051344000458","219011344069620",28.33,33.50,0,318.00,428.61,232.5,222.5,1.083,549225.4,549225.4,6755,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363923,978497.00
09/08/2016 15:45,2,8.086,ACTIVE,222.77,373.61,59.954,1473363903,"201051344000853","219011344069620",28.57,31.80,0,322.21,431.92,233.9,223.9,1.096,548492.0,548492.0,6758,0,0,0,L,1122011218,0,126.53,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363924,978498.00
09/08/2016 15:45,2,8.006,ACTIVE,218.26,367.00,59.981,1473363903,"201051344000685","219011344069620",28.17,35.00,0,317.10,422.60,228.4,218.5,1.078,551396.0,551396.0,6769,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363925,978499.00
09/08/2016 15:45,2,7.980,ACTIVE,219.61,368.80,59.981,1473363903,"201051344000917","219011344069620",28.27,35.00,0,318.61,426.81,228.5,218.6,1.056,548354.2,548354.2,6778,0,0,0,L,1122011218,0,125.62,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363926,978500.00
09/08/2016 15:45,2,7.908,ACTIVE,218.48,368.80,60.018,1473363903,"201051344001145","219011344069620",28.45,34.80,0,317.40,422.90,227.8,217.9,1.030,553558.1,553558.1,6777,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363927,978501.00
09/08/2016 15:45,2,7.996,ACTIVE,220.06,368.80,60.007,1473363903,"201051344000651","219011344069620",28.35,34.50,0,318.91,427.41,229.5,219.6,1.030,546586.0,546586.0,6747,0,0,0,L,1122011218,0,126.30,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363928,978502.00
09/08/2016 15:45,2,7.447,ACTIVE,216.00,370.60,59.991,1473363903,"274151322000088","219011344069620",26.50,40.80,0,323.72,400.66,199.8,190.9,0.747,773698.6,773698.6,6701,0,0,0,L,1151911521,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363929,978503.00
09/08/2016 15:45,2,5.082,ACTIVE,216.67,436.73,59.986,1473363903,"274151322000068","219011344069620",39.04,44.30,0,345.96,471.30,201.1,192.1,0.769,667024.4,667024.4,6823,0,0,0,L,1151911521,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363930,978504.00
09/08/2016 15:45,2,7.893,ACTIVE,219.61,369.70,60.012,1473363903,"201051344001135","219011344069620",28.43,33.50,0,318.61,426.81,227.2,217.4,1.030,542738.1,542738.1,6743,0,0,0,L,1122011218,0,125.85,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363930,978505.00
09/08/2016 15:45,2,8.086,ACTIVE,220.06,370.00,59.975,1473363903,"201051344000594","219011344069620",28.15,38.60,0,317.10,428.31,230.6,220.6,1.034,553623.4,553623.4,6756,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363931,978506.00
09/08/2016 15:45,2,8.025,ACTIVE,220.06,369.40,60.007,1473363903,"201051344001203","219011344069620",28.35,35.60,0,317.70,427.41,230.3,220.4,1.083,550893.0,550893.0,6764,0,0,0,L,1122011218,0,126.30,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363932,978507.00
09/08/2016 15:45,2,7.516,ACTIVE,216.22,369.70,59.986,1473363903,"274151322000054","219011344069620",26.84,41.80,0,324.62,402.46,204.2,195.2,0.769,789652.8,789652.8,6698,0,0,0,L,1151911521,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363933,978508.00
09/08/2016 15:45,2,8.191,ACTIVE,221.19,369.40,59.970,1473363903,"201051344000867","219011344069620",27.95,34.00,0,320.71,427.41,231.9,221.9,1.043,540933.9,540933.9,6762,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363934,978509.00
09/08/2016 15:45,2,7.883,ACTIVE,219.84,369.10,59.991,1473363903,"201051344001093","219011344069620",28.45,34.50,0,318.00,427.11,227.2,217.4,1.025,547740.9,547740.9,6782,0,0,0,L,1122011218,0,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363935,978510.00
09/08/2016 15:45,2,8.221,ACTIVE,221.87,370.30,59.996,1473363903,"201051344000900","219011344069620",28.59,31.50,0,319.51,429.52,238.0,227.8,1.061,557659.7,557659.7,6772,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363936,978511.00
09/08/2016 15:45,2,7.994,ACTIVE,221.87,372.11,59.991,1473363903,"201051344000648","219011344069620",28.43,33.00,0,318.30,428.61,230.1,220.1,1.025,546556.1,546556.1,6754,0,0,0,L,1122011218,0,125.62,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363937,978512.00
09/08/2016 15:45,2,8.021,ACTIVE,222.32,375.41,59.975,1473363903,"201051344000569","219011344069620",28.90,32.40,0,319.51,428.91,234.8,224.7,1.052,557706.3,557706.3,6757,0,0,0,L,1122011218,0,125.62,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363938,978513.00
09/08/2016 15:45,2,8.158,ACTIVE,222.55,376.62,59.933,1473363903,"201051344000983","219011344069620",28.53,32.80,0,320.41,428.31,235.5,225.4,1.065,550113.2,550113.2,6751,0,0,0,L,1122011218,0,126.30,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363939,978514.00
09/08/2016 15:45,2,8.002,ACTIVE,222.55,371.51,59.996,1473363903,"201051344001158","219011344069620",28.43,33.50,0,319.81,428.01,230.2,220.3,1.043,541972.0,541972.0,6753,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363940,978515.00
09/08/2016 15:45,2,8.174,ACTIVE,222.32,375.11,60.018,1473363903,"201051344000576","219011344069620",28.45,31.50,0,320.11,428.61,235.5,225.4,1.069,549494.0,549494.0,6772,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363941,978516.00
09/08/2016 15:45,2,7.613,ACTIVE,215.77,375.11,59.991,1473363903,"274151322000087","219011344069620",26.32,51.50,0,326.12,400.36,203.0,194.0,0.760,761851.3,761851.3,6775,0,0,0,L,1151911521,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473363941,978517.00
09/08/2016 16:00,2,7.334,ACTIVE,221.64,369.40,59.986,1473364803,"201051344000645","219011344069620",28.55,31.30,0,321.31,427.11,211.8,202.5,0.928,549014.3,549014.3,6764,0,0,0,L,1122011218,0,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364805,978518.00
09/08/2016 16:00,2,6.768,ACTIVE,215.77,369.10,60.002,1473364803,"274151322000085","219011344069620",26.98,40.20,0,329.43,401.26,184.8,176.5,0.698,789504.9,789504.9,6695,0,0,0,L,1151911521,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364805,978519.00
09/08/2016 16:00,2,7.184,ACTIVE,220.52,370.60,60.012,1473364803,"201051344000633","219011344069620",29.02,33.30,0,318.30,427.41,211.1,201.8,1.008,540574.2,540574.2,6764,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364806,978520.00
09/08/2016 16:00,2,7.275,ACTIVE,222.10,373.31,60.002,1473364803,"201051344000469","219011344069620",28.92,29.00,0,318.91,428.01,213.2,203.8,0.990,543098.4,543098.4,6778,0,0,0,L,1122011218,0,125.40,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364807,978521.00
09/08/2016 16:00,2,7.188,ACTIVE,218.48,367.60,59.965,1473364803,"201051344000646","219011344069620",28.86,34.00,0,316.80,424.71,210.0,200.7,0.972,543756.7,543756.7,6751,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364808,978522.00
09/08/2016 16:00,2,6.848,ACTIVE,215.54,356.18,59.986,1473364803,"274151322000052","219011344069620",28.31,44.50,0,327.32,403.97,196.1,187.4,0.765,811100.0,811100.0,6700,0,0,0,L,1151911521,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364809,978523.00
09/08/2016 16:00,2,7.365,ACTIVE,219.84,367.60,60.034,1473364803,"201051344000585","219011344069620",29.02,33.00,0,318.91,427.71,216.5,207.1,0.986,553498.9,553498.9,6747,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364810,978524.00
09/08/2016 16:00,2,7.139,ACTIVE,218.03,363.69,59.991,1473364803,"201051344001230","219011344069620",28.78,34.30,0,319.81,423.81,208.1,198.9,0.977,546842.8,546842.8,6785,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364811,978525.00
09/08/2016 16:00,2,7.105,ACTIVE,219.61,368.20,60.018,1473364803,"201051344000582","219011344069620",29.00,33.80,0,318.61,428.61,208.7,199.5,0.972,539588.5,539588.5,6745,0,0,0,L,1122011218,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364812,978526.00
09/08/2016 16:00,2,7.166,ACTIVE,218.48,365.49,60.028,1473364803,"201051344000955","219011344069620",28.61,34.30,0,317.10,422.60,207.7,198.5,0.959,553471.2,553471.2,6750,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364813,978527.00
09/08/2016 16:00,2,4.588,ACTIVE,215.77,431.02,60.018,1473364803,"274151322000094","219011344069620",39.58,42.50,0,332.43,472.50,184.6,176.2,0.698,666642.6,666642.6,6832,0,0,0,L,1151911521,0,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364814,978528.00
09/08/2016 16:00,2,7.322,ACTIVE,221.87,370.30,59.996,1473364803,"201051344000579","219011344069620",28.51,34.80,0,321.61,431.32,211.4,202.1,0.959,557404.6,557404.6,6762,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364815,978529.00
09/08/2016 16:00,2,7.209,ACTIVE,218.48,365.19,60.023,1473364803,"201051344000890","219011344069620",28.59,36.50,0,317.40,423.50,208.7,199.5,0.950,550732.0,550732.0,6745,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364816,978530.00
09/08/2016 16:00,2,7.100,ACTIVE,219.16,368.50,60.012,1473364803,"201051344000438","219011344069620",28.98,35.00,0,319.21,425.91,208.4,199.3,0.972,552198.1,552198.1,6753,0,0,0,L,1122011218,0,125.85,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364817,978531.00
09/08/2016 16:00,2,7.057,ACTIVE,218.71,364.59,60.012,1473364803,"201051344000417","219011344069620",28.78,36.00,0,317.70,422.90,205.8,196.7,0.963,543384.2,543384.2,6752,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364818,978532.00
09/08/2016 16:00,2,6.859,ACTIVE,215.32,354.67,59.996,1473364803,"274151322000083","219011344069620",28.27,46.40,0,328.52,403.97,196.3,187.5,0.791,803738.1,803738.1,6721,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364818,978533.00
09/08/2016 16:00,2,7.223,ACTIVE,216.67,370.60,59.991,1473364803,"274151322000076","219011344069620",28.94,44.50,0,327.92,406.97,211.7,202.4,0.800,857764.9,857764.9,6728,0,0,0,L,1151911521,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364819,978534.00
09/08/2016 16:00,2,7.250,ACTIVE,220.52,369.70,59.986,1473364803,"201051344000868","219011344069620",28.90,30.80,0,318.61,428.91,212.1,202.8,0.959,541904.6,541904.6,6769,0,0,0,L,1122011218,0,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364820,978535.00
09/08/2016 16:00,2,7.318,ACTIVE,215.09,358.28,60.018,1473364803,"274151322000095","219011344069620",28.63,45.30,0,325.22,407.27,212.0,202.7,0.800,849116.2,849116.2,6741,0,0,0,L,1151911521,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364821,978536.00
09/08/2016 16:00,2,7.348,ACTIVE,221.87,364.89,60.018,1473364803,"201051344000988","219011344069620",18.67,29.00,0,320.41,404.27,138.9,132.2,0.632,527102.8,527102.8,6763,0,0,0,L,1122011218,0,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364822,978537.00
09/08/2016 16:00,2,7.363,ACTIVE,219.61,368.50,60.018,1473364803,"201051344001025","219011344069620",28.73,34.30,0,318.30,426.21,214.3,204.9,0.950,552224.4,552224.4,6751,0,0,0,L,1122011218,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364823,978538.00
09/08/2016 16:00,2,7.332,ACTIVE,221.87,372.41,59.986,1473364803,"201051344000458","219011344069620",28.67,32.80,0,321.01,427.11,212.7,203.4,0.990,549264.0,549264.0,6756,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364824,978539.00
09/08/2016 16:00,2,7.301,ACTIVE,222.32,370.90,59.986,1473364803,"201051344000853","219011344069620",28.96,31.30,0,323.72,431.92,214.1,204.7,0.986,548530.9,548530.9,6759,0,0,0,L,1122011218,0,126.53,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364825,978540.00
09/08/2016 16:00,2,7.205,ACTIVE,218.26,362.19,59.944,1473364803,"201051344000685","219011344069620",28.82,33.80,0,316.50,422.90,210.3,201.1,0.990,551433.9,551433.9,6770,0,0,0,L,1122011218,0,125.85,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364826,978541.00
09/08/2016 16:00,2,7.238,ACTIVE,219.61,367.60,60.028,1473364803,"201051344000917","219011344069620",28.80,34.00,0,319.21,426.21,210.9,201.6,0.990,548392.2,548392.2,6779,0,0,0,L,1122011218,0,125.62,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364827,978542.00
09/08/2016 16:00,2,7.262,ACTIVE,218.48,366.40,60.002,1473364803,"201051344001145","219011344069620",28.65,33.30,0,320.41,423.81,210.7,201.4,0.972,553596.0,553596.0,6778,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364828,978543.00
09/08/2016 16:00,2,7.260,ACTIVE,220.06,367.90,59.986,1473364803,"201051344000651","219011344069620",28.78,33.80,0,319.21,427.41,211.6,202.3,0.955,546624.2,546624.2,6748,0,0,0,L,1122011218,0,126.30,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364829,978544.00
09/08/2016 16:00,2,6.727,ACTIVE,215.54,369.10,60.002,1473364803,"274151322000088","219011344069620",27.23,39.50,0,321.31,400.96,185.4,177.0,0.698,773732.0,773732.0,6702,0,0,0,L,1151911521,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364830,978545.00
09/08/2016 16:00,2,4.725,ACTIVE,216.67,414.19,60.007,1473364803,"274151322000068","219011344069620",38.49,43.40,0,334.54,470.39,183.1,174.8,0.694,667057.6,667057.6,6824,0,0,0,L,1151911521,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364831,978546.00
09/08/2016 16:00,2,7.229,ACTIVE,219.84,368.20,59.965,1473364803,"201051344001135","219011344069620",28.67,33.30,0,320.11,426.81,209.9,200.7,0.968,542776.1,542776.1,6744,0,0,0,L,1122011218,0,125.85,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364831,978547.00
09/08/2016 16:00,2,7.346,ACTIVE,219.84,368.80,59.981,1473364803,"201051344000594","219011344069620",28.47,37.50,0,319.51,428.61,211.8,202.5,0.950,553661.7,553661.7,6757,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364832,978548.00
09/08/2016 16:00,2,7.254,ACTIVE,219.84,367.30,60.023,1473364803,"201051344001203","219011344069620",28.77,34.80,0,318.30,426.51,211.2,202.0,0.986,550931.1,550931.1,6765,0,0,0,L,1122011218,0,126.30,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364833,978549.00
09/08/2016 16:00,2,6.857,ACTIVE,215.77,365.49,60.002,1473364803,"274151322000054","219011344069620",27.15,40.20,0,327.92,403.07,188.7,180.2,0.712,789686.8,789686.8,6699,0,0,0,L,1151911521,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364834,978550.00
09/08/2016 16:00,2,7.295,ACTIVE,220.74,369.40,60.039,1473364803,"201051344000867","219011344069620",28.59,34.00,0,320.41,427.11,211.1,201.9,0.972,540972.1,540972.1,6763,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364835,978551.00
09/08/2016 16:00,2,7.062,ACTIVE,219.84,368.50,59.996,1473364803,"201051344001093","219011344069620",28.90,33.80,0,318.00,427.11,206.7,197.5,0.937,547778.2,547778.2,6783,0,0,0,L,1122011218,0,126.07,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364836,978552.00
09/08/2016 16:00,2,7.266,ACTIVE,221.42,370.90,59.991,1473364803,"201051344000900","219011344069620",29.26,30.00,0,318.91,428.61,215.2,205.8,0.955,557698.6,557698.6,6773,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364837,978553.00
09/08/2016 16:00,2,7.207,ACTIVE,221.42,371.51,59.996,1473364803,"201051344000648","219011344069620",28.57,32.20,0,319.51,428.91,208.4,199.2,0.946,546593.9,546593.9,6755,0,0,0,L,1122011218,0,125.40,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364838,978554.00
09/08/2016 16:00,2,7.287,ACTIVE,221.87,372.11,60.007,1473364803,"201051344000569","219011344069620",28.82,31.30,0,321.31,429.22,212.7,203.4,0.968,557744.8,557744.8,6758,0,0,0,L,1122011218,0,125.62,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364839,978555.00
09/08/2016 16:00,2,7.277,ACTIVE,221.87,371.81,60.023,1473364803,"201051344000983","219011344069620",28.96,31.50,0,321.91,428.31,213.5,204.2,0.994,550151.9,550151.9,6752,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364839,978556.00
09/08/2016 16:00,2,7.303,ACTIVE,222.10,370.90,60.018,1473364803,"201051344001158","219011344069620",28.29,32.00,0,321.01,427.41,209.2,200.0,0.932,542009.8,542009.8,6754,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364840,978557.00
09/08/2016 16:00,2,7.244,ACTIVE,221.87,370.30,60.023,1473364803,"201051344000576","219011344069620",28.80,31.00,0,319.81,428.31,211.4,202.1,0.959,549532.2,549532.2,6773,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364841,978558.00
09/08/2016 16:00,2,6.799,ACTIVE,215.77,363.99,59.975,1473364803,"274151322000087","219011344069620",26.94,50.20,0,327.62,400.66,185.5,177.1,0.685,761884.6,761884.6,6776,0,0,0,L,1151911521,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473364842,978559.00
09/08/2016 16:15,2,6.492,ACTIVE,220.29,364.29,59.938,1473365703,"201051344000645","219011344069620",28.49,32.60,0,324.02,417.79,187.3,178.9,0.844,549061.2,549061.2,6765,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365704,978560.00
09/08/2016 16:15,2,5.994,ACTIVE,214.87,357.68,59.970,1473365703,"274151322000085","219011344069620",26.84,41.80,0,329.73,391.64,162.8,155.2,0.623,789545.6,789545.6,6696,0,0,0,L,1151911521,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365705,978561.00
09/08/2016 16:15,2,6.463,ACTIVE,219.39,363.99,59.970,1473365703,"201051344000633","219011344069620",28.49,34.50,0,320.41,417.19,186.6,178.2,0.879,540621.0,540621.0,6765,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365706,978562.00
09/08/2016 16:15,2,6.439,ACTIVE,220.74,366.40,59.970,1473365703,"201051344000469","219011344069620",28.96,29.80,0,318.30,419.30,188.7,180.2,0.879,543145.7,543145.7,6779,0,0,0,L,1122011218,0,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365707,978563.00
09/08/2016 16:15,2,6.396,ACTIVE,218.03,364.29,59.986,1473365703,"201051344000646","219011344069620",28.69,35.00,0,321.01,413.29,185.8,177.4,0.879,543803.2,543803.2,6752,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365708,978564.00
09/08/2016 16:15,2,6.133,ACTIVE,215.09,365.19,59.981,1473365703,"274151322000052","219011344069620",27.87,45.80,0,329.73,394.95,173.2,165.2,0.676,811143.3,811143.3,6701,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365709,978565.00
