ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 16:15,2,6.676,ACTIVE,219.39,366.40,59.917,1473365703,"201051344000585","219011344069620",28.45,33.50,0,320.41,416.59,192.2,183.6,0.888,553547.0,553547.0,6748,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365710,978566.00
09/08/2016 16:15,2,6.236,ACTIVE,217.80,360.69,59.981,1473365703,"201051344001230","219011344069620",29.04,34.50,0,319.81,412.68,183.4,175.1,0.844,546888.9,546888.9,6786,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365711,978567.00
09/08/2016 16:15,2,6.402,ACTIVE,219.16,363.39,59.991,1473365703,"201051344000582","219011344069620",28.43,34.00,0,321.01,415.69,184.2,175.9,0.831,539634.6,539634.6,6746,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365711,978568.00
09/08/2016 16:15,2,6.320,ACTIVE,218.03,361.89,59.981,1473365703,"201051344000955","219011344069620",28.73,35.40,0,319.51,411.78,183.9,175.6,0.875,553517.1,553517.1,6751,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365712,978569.00
09/08/2016 16:15,2,4.078,ACTIVE,215.09,435.23,59.965,1473365703,"274151322000094","219011344069620",39.00,43.00,0,336.04,460.17,161.0,153.5,0.614,666683.0,666683.0,6833,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365714,978570.00
09/08/2016 16:15,2,6.484,ACTIVE,220.52,366.40,59.944,1473365703,"201051344000579","219011344069620",28.59,34.80,0,321.61,418.39,187.6,179.2,0.866,557451.4,557451.4,6763,0,0,0,L,1122011218,0,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365715,978571.00
09/08/2016 16:15,2,6.375,ACTIVE,218.03,361.59,59.928,1473365703,"201051344000890","219011344069620",28.59,36.50,0,322.81,412.68,184.4,176.1,0.840,550778.2,550778.2,6746,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365716,978572.00
09/08/2016 16:15,2,6.357,ACTIVE,218.71,364.29,59.959,1473365703,"201051344000438","219011344069620",28.65,36.00,0,321.01,412.08,184.6,176.2,0.871,552244.2,552244.2,6754,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365717,978573.00
09/08/2016 16:15,2,6.264,ACTIVE,218.26,362.19,59.917,1473365703,"201051344000417","219011344069620",28.71,37.00,0,318.61,411.18,182.1,173.9,0.857,543429.8,543429.8,6753,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365717,978574.00
09/08/2016 16:15,2,6.221,ACTIVE,214.64,367.00,59.949,1473365703,"274151322000083","219011344069620",27.67,46.60,0,329.73,394.05,174.2,166.2,0.707,803781.4,803781.4,6722,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365718,978575.00
09/08/2016 16:15,2,6.400,ACTIVE,216.00,365.80,59.944,1473365703,"274151322000076","219011344069620",28.90,45.30,0,325.82,398.26,187.3,178.8,0.720,857811.6,857811.6,6729,0,0,0,L,1151911521,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365719,978576.00
09/08/2016 16:15,2,6.525,ACTIVE,218.93,362.49,59.991,1473365703,"201051344000868","219011344069620",28.61,30.50,0,317.70,416.89,189.0,180.5,0.857,541951.6,541951.6,6770,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365720,978577.00
09/08/2016 16:15,2,6.533,ACTIVE,214.41,372.41,59.938,1473365703,"274151322000095","219011344069620",28.41,46.20,0,325.52,397.35,187.6,179.1,0.707,849162.9,849162.9,6742,0,0,0,L,1151911521,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365721,978578.00
09/08/2016 16:15,2,6.514,ACTIVE,220.29,360.69,59.986,1473365703,"201051344000988","219011344069620",18.73,30.00,0,321.31,398.86,123.5,117.3,0.566,527133.3,527133.3,6764,0,0,0,L,1122011218,0,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365722,978579.00
09/08/2016 16:15,2,6.561,ACTIVE,218.93,362.49,59.981,1473365703,"201051344001025","219011344069620",28.65,35.60,0,322.21,413.29,190.3,181.8,0.849,552271.8,552271.8,6752,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365723,978580.00
09/08/2016 16:15,2,6.434,ACTIVE,220.29,365.19,59.933,1473365703,"201051344000458","219011344069620",29.04,33.80,0,320.71,418.70,189.2,180.7,0.888,549311.2,549311.2,6757,0,0,0,L,1122011218,0,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365724,978581.00
09/08/2016 16:15,2,6.570,ACTIVE,220.97,368.20,59.949,1473365703,"201051344000853","219011344069620",28.61,31.80,0,324.32,419.60,190.3,181.7,0.884,548578.3,548578.3,6760,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365725,978582.00
09/08/2016 16:15,2,6.449,ACTIVE,217.80,362.49,59.986,1473365703,"201051344000685","219011344069620",28.55,35.00,0,319.21,412.38,186.3,177.9,0.897,551480.4,551480.4,6771,0,0,0,L,1122011218,0,125.40,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365726,978583.00
09/08/2016 16:15,2,6.455,ACTIVE,219.16,364.29,59.975,1473365703,"201051344000917","219011344069620",28.65,35.60,0,318.00,411.78,187.1,178.7,0.879,548438.9,548438.9,6780,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365727,978584.00
09/08/2016 16:15,2,6.518,ACTIVE,217.80,361.29,59.949,1473365703,"201051344001145","219011344069620",28.27,34.80,0,321.31,412.38,186.5,178.1,0.849,553642.5,553642.5,6779,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365727,978585.00
09/08/2016 16:15,2,6.502,ACTIVE,219.39,364.29,59.959,1473365703,"201051344000651","219011344069620",28.51,34.00,0,322.21,415.99,187.6,179.2,0.849,546670.9,546670.9,6749,0,0,0,L,1122011218,0,125.85,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365728,978586.00
09/08/2016 16:15,2,6.018,ACTIVE,214.64,358.88,59.981,1473365703,"274151322000088","219011344069620",26.96,40.60,0,330.03,392.25,164.2,156.6,0.623,773772.7,773772.7,6703,0,0,0,L,1151911521,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365729,978587.00
09/08/2016 16:15,2,4.113,ACTIVE,215.77,436.13,59.975,1473365703,"274151322000068","219011344069620",39.16,43.40,0,340.25,461.98,162.4,154.8,0.619,667098.2,667098.2,6825,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365730,978588.00
09/08/2016 16:15,2,6.457,ACTIVE,218.71,364.29,59.991,1473365703,"201051344001135","219011344069620",28.59,33.80,0,320.41,411.18,187.0,178.5,0.857,542822.4,542822.4,6745,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365731,978589.00
09/08/2016 16:15,2,6.484,ACTIVE,218.48,364.89,59.975,1473365703,"201051344000594","219011344069620",28.63,37.50,0,317.40,414.19,188.0,179.6,0.875,553708.5,553708.5,6758,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365732,978590.00
09/08/2016 16:15,2,6.408,ACTIVE,219.16,361.89,59.986,1473365703,"201051344001203","219011344069620",28.86,35.40,0,319.21,415.39,187.4,179.0,0.875,550977.8,550977.8,6766,0,0,0,L,1122011218,0,125.85,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365733,978591.00
09/08/2016 16:15,2,6.064,ACTIVE,214.87,362.79,59.981,1473365703,"274151322000054","219011344069620",27.29,40.80,0,326.12,393.15,167.5,159.7,0.628,789728.3,789728.3,6700,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365734,978592.00
09/08/2016 16:15,2,6.438,ACTIVE,219.39,363.99,59.986,1473365703,"201051344000867","219011344069620",28.86,34.30,0,320.11,415.99,188.3,179.8,0.853,541018.9,541018.9,6764,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365735,978593.00
09/08/2016 16:15,2,6.234,ACTIVE,219.16,364.59,59.986,1473365703,"201051344001093","219011344069620",28.98,33.80,0,322.21,415.09,182.9,174.7,0.831,547823.8,547823.8,6784,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365736,978594.00
09/08/2016 16:15,2,6.539,ACTIVE,219.84,366.70,59.981,1473365703,"201051344000900","219011344069620",28.96,31.30,0,321.91,423.50,191.8,183.2,0.862,557746.4,557746.4,6774,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365737,978595.00
09/08/2016 16:15,2,6.449,ACTIVE,220.06,364.89,59.991,1473365703,"201051344000648","219011344069620",28.49,32.00,0,320.41,417.79,186.1,177.6,0.862,546640.1,546640.1,6756,0,0,0,L,1122011218,0,124.49,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365738,978596.00
09/08/2016 16:15,2,6.396,ACTIVE,220.29,365.19,59.996,1473365703,"201051344000569","219011344069620",29.30,32.20,0,319.81,418.39,189.7,181.1,0.866,557792.0,557792.0,6759,0,0,0,L,1122011218,0,124.49,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365739,978597.00
09/08/2016 16:15,2,6.508,ACTIVE,220.52,365.49,59.981,1473365703,"201051344000983","219011344069620",28.98,32.40,0,320.41,419.00,191.2,182.7,0.875,550199.3,550199.3,6753,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365739,978598.00
09/08/2016 16:15,2,6.418,ACTIVE,220.52,365.80,59.965,1473365703,"201051344001158","219011344069620",28.67,32.60,0,321.01,418.09,186.2,177.8,0.857,542056.1,542056.1,6755,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365740,978599.00
09/08/2016 16:15,2,6.396,ACTIVE,220.29,366.40,59.933,1473365703,"201051344000576","219011344069620",29.06,31.30,0,321.01,419.30,188.3,179.8,0.862,549579.1,549579.1,6774,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365741,978600.00
09/08/2016 16:15,2,6.088,ACTIVE,215.09,369.40,59.981,1473365703,"274151322000087","219011344069620",26.74,50.60,0,327.02,390.14,164.8,157.1,0.623,761925.5,761925.5,6777,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473365742,978601.00
09/08/2016 16:30,2,6.240,ACTIVE,219.84,364.29,59.949,1473366604,"201051344000645","219011344069620",29.16,31.80,0,319.81,416.89,184.3,176.0,0.835,549103.1,549103.1,6766,0,0,0,L,1122011218,0,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366605,978602.00
09/08/2016 16:30,2,5.863,ACTIVE,214.64,362.79,59.975,1473366604,"274151322000085","219011344069620",27.15,39.80,0,328.82,386.53,161.2,153.7,0.623,789582.2,789582.2,6697,0,0,0,L,1151911521,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366606,978603.00
09/08/2016 16:30,2,6.342,ACTIVE,218.93,363.39,59.996,1473366604,"201051344000633","219011344069620",28.73,33.30,0,319.21,416.29,184.4,176.1,0.866,540662.9,540662.9,6766,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366607,978604.00
09/08/2016 16:30,2,6.318,ACTIVE,220.29,366.40,59.981,1473366604,"201051344000469","219011344069620",29.08,28.50,0,317.10,419.00,186.1,177.7,0.875,543188.0,543188.0,6780,0,0,0,L,1122011218,0,124.27,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366608,978605.00
09/08/2016 16:30,2,6.273,ACTIVE,218.03,361.89,59.991,1473366604,"201051344000646","219011344069620",28.92,33.30,0,317.40,412.08,183.8,175.5,0.853,543844.9,543844.9,6753,0,0,0,L,1122011218,0,125.17,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366609,978606.00
09/08/2016 16:30,2,5.967,ACTIVE,214.87,350.17,59.954,1473366604,"274151322000052","219011344069620",28.33,43.80,0,328.52,388.64,171.0,163.1,0.667,811182.1,811182.1,6702,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366610,978607.00
09/08/2016 16:30,2,6.500,ACTIVE,219.39,365.19,59.970,1473366604,"201051344000585","219011344069620",29.04,32.80,0,320.11,412.68,191.0,182.4,0.875,553590.2,553590.2,6749,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366611,978608.00
09/08/2016 16:30,2,6.170,ACTIVE,217.80,359.78,60.018,1473366604,"201051344001230","219011344069620",29.06,33.30,0,321.31,411.18,181.6,173.4,0.831,546930.0,546930.0,6787,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366612,978609.00
09/08/2016 16:30,2,6.285,ACTIVE,219.39,363.99,59.970,1473366604,"201051344000582","219011344069620",28.67,33.50,0,319.51,415.99,182.5,174.3,0.826,539675.9,539675.9,6747,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366613,978610.00
09/08/2016 16:30,2,6.219,ACTIVE,218.03,363.09,59.996,1473366604,"201051344000955","219011344069620",28.80,34.00,0,318.00,409.38,181.4,173.2,0.857,553558.3,553558.3,6752,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366613,978611.00
09/08/2016 16:30,2,3.949,ACTIVE,214.87,430.12,59.981,1473366604,"274151322000094","219011344069620",39.66,41.80,0,336.64,458.07,158.8,151.4,0.614,666719.1,666719.1,6834,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366614,978612.00
09/08/2016 16:30,2,6.324,ACTIVE,220.52,364.59,59.981,1473366604,"201051344000579","219011344069620",28.94,34.00,0,321.61,416.89,185.3,177.0,0.853,557493.4,557493.4,6764,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366615,978613.00
09/08/2016 16:30,2,6.268,ACTIVE,218.03,361.29,60.007,1473366604,"201051344000890","219011344069620",28.73,35.80,0,319.51,409.98,182.2,173.9,0.831,550819.5,550819.5,6747,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366616,978614.00
09/08/2016 16:30,2,6.221,ACTIVE,218.71,363.09,60.002,1473366604,"201051344000438","219011344069620",28.88,35.20,0,318.91,410.58,181.8,173.6,0.835,552285.5,552285.5,6755,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366617,978615.00
09/08/2016 16:30,2,6.189,ACTIVE,218.26,361.59,59.996,1473366604,"201051344000417","219011344069620",28.69,35.80,0,318.00,409.38,179.8,171.6,0.844,543470.5,543470.5,6754,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366618,978616.00
09/08/2016 16:30,2,5.998,ACTIVE,214.19,358.28,59.981,1473366604,"274151322000083","219011344069620",28.35,45.30,0,327.62,388.94,172.0,164.1,0.689,803820.4,803820.4,6723,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366619,978617.00
09/08/2016 16:30,2,6.285,ACTIVE,215.54,365.49,59.965,1473366604,"274151322000076","219011344069620",29.00,44.00,0,329.43,396.15,184.6,176.3,0.707,857853.4,857853.4,6730,0,0,0,L,1151911521,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366620,978618.00
09/08/2016 16:30,2,6.338,ACTIVE,219.16,363.69,60.012,1473366604,"201051344000868","219011344069620",28.84,30.50,0,320.41,414.79,185.1,176.8,0.844,541993.8,541993.8,6771,0,0,0,L,1122011218,0,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366621,978619.00
09/08/2016 16:30,2,6.408,ACTIVE,214.64,351.37,59.959,1473366604,"274151322000095","219011344069620",28.63,44.00,0,327.02,391.64,185.7,177.3,0.703,849204.9,849204.9,6743,0,0,0,L,1151911521,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366622,978620.00
09/08/2016 16:30,2,6.373,ACTIVE,220.29,360.38,59.975,1473366604,"201051344000988","219011344069620",18.81,29.00,0,321.61,399.76,121.4,115.2,0.561,527160.8,527160.8,6765,0,0,0,L,1122011218,0,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366622,978621.00
09/08/2016 16:30,2,6.377,ACTIVE,218.93,362.79,59.944,1473366604,"201051344001025","219011344069620",29.04,34.50,0,320.41,411.48,187.5,179.1,0.866,552314.3,552314.3,6753,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366623,978622.00
09/08/2016 16:30,2,6.326,ACTIVE,220.29,365.19,59.949,1473366604,"201051344000458","219011344069620",29.16,32.60,0,319.81,417.49,186.8,178.4,0.888,549353.5,549353.5,6758,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366624,978623.00
09/08/2016 16:30,2,6.352,ACTIVE,220.74,366.10,60.018,1473366604,"201051344000853","219011344069620",29.14,31.30,0,322.21,418.09,187.5,179.0,0.871,548620.8,548620.8,6761,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366625,978624.00
09/08/2016 16:30,2,6.330,ACTIVE,217.80,364.89,59.975,1473366604,"201051344000685","219011344069620",28.61,33.50,0,318.91,410.88,183.4,175.1,0.866,551522.0,551522.0,6772,0,0,0,L,1122011218,0,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366626,978625.00
09/08/2016 16:30,2,6.281,ACTIVE,218.71,361.29,59.965,1473366604,"201051344000917","219011344069620",29.02,34.50,0,320.41,410.28,184.5,176.2,0.862,548480.7,548480.7,6781,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366627,978626.00
09/08/2016 16:30,2,6.334,ACTIVE,217.80,359.48,59.880,1473366604,"201051344001145","219011344069620",28.69,33.50,0,322.21,410.88,183.9,175.6,0.818,553684.2,553684.2,6780,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366628,978627.00
09/08/2016 16:30,2,6.305,ACTIVE,219.39,363.09,60.002,1473366604,"201051344000651","219011344069620",28.94,33.00,0,321.31,414.19,184.8,176.4,0.844,546712.8,546712.8,6750,0,0,0,L,1122011218,0,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366629,978628.00
09/08/2016 16:30,2,5.824,ACTIVE,214.64,364.59,59.975,1473366604,"274151322000088","219011344069620",27.41,39.30,0,329.73,386.53,161.7,154.1,0.610,773809.4,773809.4,6704,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366630,978629.00
09/08/2016 16:30,2,4.025,ACTIVE,215.32,438.83,59.970,1473366604,"274151322000068","219011344069620",39.28,42.50,0,334.24,460.17,159.4,152.0,0.610,667134.5,667134.5,6826,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366631,978630.00
09/08/2016 16:30,2,6.246,ACTIVE,218.71,363.39,59.991,1473366604,"201051344001135","219011344069620",28.94,33.00,0,319.81,413.29,183.2,174.9,0.849,542864.0,542864.0,6746,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366632,978631.00
09/08/2016 16:30,2,6.320,ACTIVE,218.48,362.49,60.034,1473366604,"201051344000594","219011344069620",28.90,36.50,0,318.91,412.38,185.0,176.7,0.840,553750.6,553750.6,6759,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366632,978632.00
09/08/2016 16:30,2,6.254,ACTIVE,219.16,363.69,59.981,1473366604,"201051344001203","219011344069620",29.04,34.80,0,319.81,414.19,184.0,175.6,0.853,551019.7,551019.7,6767,0,0,0,L,1122011218,0,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366633,978633.00
09/08/2016 16:30,2,5.861,ACTIVE,215.09,368.50,59.975,1473366604,"274151322000054","219011344069620",27.75,40.40,0,329.13,388.04,164.7,157.0,0.623,789765.7,789765.7,6701,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366634,978634.00
09/08/2016 16:30,2,6.279,ACTIVE,219.39,360.99,59.959,1473366604,"201051344000867","219011344069620",28.96,33.50,0,320.11,415.09,184.1,175.8,0.831,541060.9,541060.9,6765,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366636,978635.00
09/08/2016 16:30,2,6.113,ACTIVE,219.39,364.29,60.007,1473366604,"201051344001093","219011344069620",28.88,32.60,0,320.41,409.38,178.8,170.7,0.813,547864.6,547864.6,6785,0,0,0,L,1122011218,0,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366636,978636.00
09/08/2016 16:30,2,6.283,ACTIVE,219.84,363.39,59.981,1473366604,"201051344000900","219011344069620",29.54,30.30,0,320.41,418.39,188.0,179.5,0.844,557789.2,557789.2,6775,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366637,978637.00
09/08/2016 16:30,2,6.297,ACTIVE,220.06,363.39,59.975,1473366604,"201051344000648","219011344069620",28.71,31.50,0,318.61,418.39,183.1,174.8,0.853,546681.6,546681.6,6757,0,0,0,L,1122011218,0,124.49,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366638,978638.00
09/08/2016 16:30,2,6.309,ACTIVE,220.29,366.40,59.954,1473366604,"201051344000569","219011344069620",29.22,32.00,0,320.11,416.89,186.7,178.3,0.862,557834.3,557834.3,6760,0,0,0,L,1122011218,0,124.49,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366639,978639.00
09/08/2016 16:30,2,6.402,ACTIVE,220.52,365.19,59.954,1473366604,"201051344000983","219011344069620",29.10,31.50,0,320.41,417.79,188.8,180.3,0.866,550242.0,550242.0,6754,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366640,978640.00
09/08/2016 16:30,2,6.414,ACTIVE,220.52,365.80,59.996,1473366604,"201051344001158","219011344069620",28.37,31.80,0,321.01,416.59,184.3,175.9,0.849,542097.7,542097.7,6756,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366641,978641.00
09/08/2016 16:30,2,6.330,ACTIVE,220.29,365.49,59.981,1473366604,"201051344000576","219011344069620",29.16,30.50,0,320.11,417.79,186.9,178.4,0.866,549621.1,549621.1,6775,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366642,978642.00
09/08/2016 16:30,2,5.938,ACTIVE,214.64,363.39,59.944,1473366604,"274151322000087","219011344069620",27.35,49.30,0,330.03,386.53,164.4,156.7,0.610,761962.3,761962.3,6778,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473366643,978643.00
09/08/2016 16:45,2,5.957,ACTIVE,219.84,363.39,59.996,1473367504,"201051344000645","219011344069620",29.00,30.00,0,319.51,406.07,174.9,166.9,0.791,549136.8,549136.8,6767,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367505,978644.00
09/08/2016 16:45,2,5.510,ACTIVE,215.09,353.47,59.991,1473367504,"274151322000085","219011344069620",27.55,38.20,0,329.43,383.23,153.7,146.4,0.583,789611.7,789611.7,6698,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367506,978645.00
09/08/2016 16:45,2,5.875,ACTIVE,218.93,363.69,59.991,1473367504,"201051344000633","219011344069620",29.34,32.40,0,319.81,406.37,174.5,166.5,0.818,540696.5,540696.5,6767,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367507,978646.00
09/08/2016 16:45,2,5.904,ACTIVE,220.06,364.89,59.970,1473367504,"201051344000469","219011344069620",29.32,27.80,0,316.20,409.68,175.3,167.3,0.818,543221.9,543221.9,6781,0,0,0,L,1122011218,0,124.49,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367507,978647.00
09/08/2016 16:45,2,5.895,ACTIVE,217.80,360.99,59.981,1473367504,"201051344000646","219011344069620",29.04,31.50,0,316.50,424.41,173.4,165.5,0.809,543878.6,543878.6,6754,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367508,978648.00
09/08/2016 16:45,2,5.521,ACTIVE,214.87,355.28,60.012,1473367504,"274151322000052","219011344069620",28.78,41.00,0,329.13,385.33,160.9,153.4,0.623,811213.6,811213.6,6703,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367509,978649.00
09/08/2016 16:45,2,6.092,ACTIVE,219.16,363.09,59.986,1473367504,"201051344000585","219011344069620",29.22,31.00,0,319.51,407.27,180.3,172.1,0.813,553625.1,553625.1,6750,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367510,978650.00
09/08/2016 16:45,2,5.785,ACTIVE,217.58,360.69,59.986,1473367504,"201051344001230","219011344069620",29.24,32.20,0,319.21,406.67,171.3,163.4,0.782,546963.0,546963.0,6788,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367511,978651.00
09/08/2016 16:45,2,5.844,ACTIVE,219.16,364.59,60.028,1473367504,"201051344000582","219011344069620",29.10,32.40,0,319.51,406.37,172.2,164.3,0.782,539709.1,539709.1,6748,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367512,978652.00
09/08/2016 16:45,2,5.791,ACTIVE,217.80,358.88,59.986,1473367504,"201051344000955","219011344069620",29.14,32.40,0,319.21,405.77,170.9,163.1,0.795,553591.5,553591.5,6753,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367513,978653.00
09/08/2016 16:45,2,3.693,ACTIVE,214.87,430.12,59.991,1473367504,"274151322000094","219011344069620",39.92,39.50,0,331.53,460.47,149.5,142.4,0.579,666747.9,666747.9,6835,0,0,0,L,1151911521,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367514,978654.00
09/08/2016 16:45,2,5.973,ACTIVE,220.06,365.19,59.991,1473367504,"201051344000579","219011344069620",29.00,32.40,0,320.41,410.28,175.4,167.3,0.809,557527.3,557527.3,6765,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367515,978655.00
09/08/2016 16:45,2,5.908,ACTIVE,217.80,361.59,59.996,1473367504,"201051344000890","219011344069620",28.82,34.50,0,318.00,406.97,172.4,164.4,0.787,550852.8,550852.8,6748,0,0,0,L,1122011218,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367515,978656.00
09/08/2016 16:45,2,5.877,ACTIVE,218.48,363.69,59.991,1473367504,"201051344000438","219011344069620",28.90,33.80,0,319.51,406.07,172.1,164.2,0.813,552318.7,552318.7,6756,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367516,978657.00
09/08/2016 16:45,2,5.789,ACTIVE,218.03,360.69,60.012,1473367504,"201051344000417","219011344069620",28.98,33.80,0,318.91,405.77,170.0,162.1,0.800,543503.4,543503.4,6755,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367517,978658.00
09/08/2016 16:45,2,5.633,ACTIVE,214.41,349.56,59.991,1473367504,"274151322000083","219011344069620",28.45,43.00,0,329.43,385.33,162.1,154.5,0.650,803851.9,803851.9,6724,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367518,978659.00
09/08/2016 16:45,2,5.828,ACTIVE,215.54,356.48,59.996,1473367504,"274151322000076","219011344069620",29.36,41.00,0,330.63,389.54,173.1,165.1,0.676,857887.2,857887.2,6731,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367519,978660.00
09/08/2016 16:45,2,5.875,ALERT,218.71,360.38,59.991,1473367504,"201051344000868","219011344069620",29.12,29.00,0,307.48,406.37,173.2,165.3,0.756,542027.3,542027.3,6772,0,0,0,L,1122011218,0,124.04,125.17,0002,25,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367521,978661.00
09/08/2016 16:45,2,5.932,ACTIVE,214.41,363.69,59.991,1473367504,"274151322000095","219011344069620",28.94,41.80,0,327.92,388.64,173.7,165.8,0.658,849238.9,849238.9,6744,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367522,978662.00
09/08/2016 16:45,2,5.854,ACTIVE,219.84,357.98,59.991,1473367504,"201051344000988","219011344069620",19.10,28.00,0,321.31,397.96,113.2,107.4,0.521,527182.9,527182.9,6766,0,0,0,L,1122011218,0,124.49,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367523,978663.00
09/08/2016 16:45,2,5.982,ACTIVE,218.48,359.18,60.002,1473367504,"201051344001025","219011344069620",28.92,32.60,0,319.21,406.97,175.3,167.3,0.778,552348.7,552348.7,6754,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367524,978664.00
09/08/2016 16:45,2,5.875,ACTIVE,219.84,362.49,60.012,1473367504,"201051344000458","219011344069620",29.28,31.30,0,318.61,409.68,174.2,166.2,0.813,549387.5,549387.5,6759,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367525,978665.00
09/08/2016 16:45,2,5.920,ACTIVE,220.29,364.89,60.018,1473367504,"201051344000853","219011344069620",29.22,30.00,0,321.91,411.78,175.1,167.0,0.813,548655.0,548655.0,6762,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367526,978666.00
09/08/2016 16:45,2,5.842,ACTIVE,217.58,360.99,59.996,1473367504,"201051344000685","219011344069620",29.02,32.20,0,315.90,406.97,171.7,163.8,0.822,551555.4,551555.4,6773,0,0,0,L,1122011218,0,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367526,978667.00
09/08/2016 16:45,2,5.758,ACTIVE,218.71,361.29,60.018,1473367504,"201051344000917","219011344069620",29.54,32.40,0,320.11,406.37,172.4,164.4,0.809,548514.2,548514.2,6782,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367527,978668.00
09/08/2016 16:45,2,5.834,ACTIVE,217.80,359.78,60.007,1473367504,"201051344001145","219011344069620",29.14,32.00,0,319.51,406.67,172.2,164.3,0.778,553717.7,553717.7,6781,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367528,978669.00
09/08/2016 16:45,2,5.828,ACTIVE,219.16,364.29,59.991,1473367504,"201051344000651","219011344069620",29.30,32.20,0,320.11,405.77,172.9,164.9,0.782,546746.7,546746.7,6751,0,0,0,L,1122011218,0,125.62,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367529,978670.00
09/08/2016 16:45,2,5.385,ACTIVE,214.41,354.37,59.996,1473367504,"274151322000088","219011344069620",27.73,37.80,0,329.73,383.53,151.1,143.9,0.566,773839.0,773839.0,6705,0,0,0,L,1151911521,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367530,978671.00
09/08/2016 16:45,2,3.695,ACTIVE,215.32,434.63,59.991,1473367504,"274151322000068","219011344069620",39.40,40.80,0,332.13,461.38,146.7,139.7,0.561,667163.7,667163.7,6827,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367531,978672.00
09/08/2016 16:45,2,5.727,ACTIVE,218.26,361.59,60.002,1473367504,"201051344001135","219011344069620",29.20,31.50,0,320.41,406.07,169.4,161.6,0.787,542897.7,542897.7,6747,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367532,978673.00
09/08/2016 16:45,2,5.902,ACTIVE,218.03,360.69,59.959,1473367504,"201051344000594","219011344069620",28.88,35.40,0,319.81,409.98,172.6,164.7,0.787,553784.4,553784.4,6760,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367533,978674.00
09/08/2016 16:45,2,5.848,ACTIVE,218.93,360.38,60.018,1473367504,"201051344001203","219011344069620",29.00,33.00,0,319.21,406.07,171.7,163.8,0.813,551053.3,551053.3,6768,0,0,0,L,1122011218,0,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367535,978675.00
09/08/2016 16:45,2,5.479,ACTIVE,214.64,366.70,60.002,1473367504,"274151322000054","219011344069620",27.75,38.20,0,328.52,384.43,153.9,146.6,0.583,789796.0,789796.0,6702,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367536,978676.00
09/08/2016 16:45,2,5.867,ACTIVE,218.71,359.48,59.996,1473367504,"201051344000867","219011344069620",29.00,31.80,0,319.81,405.77,172.3,164.4,0.760,541094.6,541094.6,6766,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367536,978677.00
09/08/2016 16:45,2,5.664,ACTIVE,218.71,361.89,59.996,1473367504,"201051344001093","219011344069620",29.12,32.00,0,318.61,405.17,167.0,159.3,0.738,547897.2,547897.2,6786,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367537,978678.00
09/08/2016 16:45,2,5.875,ACTIVE,219.39,362.49,59.996,1473367504,"201051344000900","219011344069620",29.40,29.50,0,319.81,408.18,175.0,167.0,0.787,557823.4,557823.4,6776,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367538,978679.00
09/08/2016 16:45,2,5.789,ACTIVE,219.61,362.79,60.012,1473367504,"201051344000648","219011344069620",29.00,30.50,0,318.91,408.78,170.2,162.4,0.791,546714.9,546714.9,6758,0,0,0,L,1122011218,0,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367539,978680.00
09/08/2016 16:45,2,5.859,ACTIVE,219.61,363.09,59.996,1473367504,"201051344000569","219011344069620",29.22,30.00,0,318.61,406.37,173.3,165.4,0.800,557868.3,557868.3,6761,0,0,0,L,1122011218,0,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367540,978681.00
09/08/2016 16:45,2,5.889,ACTIVE,219.84,363.69,60.002,1473367504,"201051344000983","219011344069620",29.28,30.30,0,320.71,409.68,174.7,166.7,0.813,550276.2,550276.2,6755,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367541,978682.00
09/08/2016 16:45,2,5.893,ACTIVE,219.84,363.09,60.002,1473367504,"201051344001158","219011344069620",28.61,30.00,0,319.51,411.18,170.8,162.9,0.791,542131.2,542131.2,6757,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367542,978683.00
09/08/2016 16:45,2,5.762,ACTIVE,219.61,364.29,59.991,1473367504,"201051344000576","219011344069620",29.42,29.50,0,321.31,409.68,171.6,163.7,0.791,549654.7,549654.7,6776,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367543,978684.00
09/08/2016 16:45,2,5.457,ACTIVE,214.64,343.55,59.991,1473367504,"274151322000087","219011344069620",27.59,47.50,0,327.92,385.63,152.4,145.2,0.561,761992.1,761992.1,6779,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473367544,978685.00
09/08/2016 17:00,2,5.170,ACTIVE,218.93,359.18,59.986,1473368404,"201051344000645","219011344069620",28.65,30.50,0,323.11,408.78,150.1,142.9,0.685,549172.4,549172.4,6768,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368405,978686.00
09/08/2016 17:00,2,4.740,ACTIVE,214.41,363.99,59.944,1473368404,"274151322000085","219011344069620",27.49,37.50,0,328.82,383.23,131.9,125.4,0.499,789643.0,789643.0,6699,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368406,978687.00
09/08/2016 17:00,2,5.111,ACTIVE,218.26,360.69,59.981,1473368404,"201051344000633","219011344069620",28.94,31.80,0,321.91,400.36,149.8,142.7,0.712,540732.1,540732.1,6768,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368407,978688.00
09/08/2016 17:00,2,5.053,ACTIVE,219.16,361.59,59.975,1473368404,"201051344000469","219011344069620",29.44,27.50,0,320.71,401.56,150.7,143.5,0.720,543257.7,543257.7,6782,0,0,0,L,1122011218,0,124.04,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368408,978689.00
09/08/2016 17:00,2,5.037,ACTIVE,216.90,357.08,60.002,1473368404,"201051344000646","219011344069620",29.20,32.60,0,318.91,400.96,148.9,141.8,0.698,543914.0,543914.0,6755,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368409,978690.00
09/08/2016 17:00,2,4.785,ACTIVE,214.19,361.59,59.991,1473368404,"274151322000052","219011344069620",28.55,41.00,0,318.61,400.36,138.2,131.5,0.539,811246.4,811246.4,6704,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368409,978691.00
09/08/2016 17:00,2,5.275,ACTIVE,218.03,360.08,59.996,1473368404,"201051344000585","219011344069620",29.08,31.00,0,320.71,401.86,155.3,148.0,0.720,553662.0,553662.0,6751,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368410,978692.00
09/08/2016 17:00,2,4.955,ACTIVE,216.67,355.28,59.981,1473368404,"201051344001230","219011344069620",29.26,32.60,0,320.71,397.96,146.9,139.8,0.676,546997.9,546997.9,6789,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368411,978693.00
09/08/2016 17:00,2,5.033,ACTIVE,218.03,359.18,59.996,1473368404,"201051344000582","219011344069620",28.94,32.00,0,319.51,400.96,147.6,140.5,0.681,539744.2,539744.2,6749,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368412,978694.00
09/08/2016 17:00,2,4.975,ACTIVE,216.90,356.48,59.991,1473368404,"201051344000955","219011344069620",28.96,32.60,0,318.61,400.66,145.9,138.9,0.685,553626.3,553626.3,6754,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368413,978695.00
09/08/2016 17:00,2,3.199,ACTIVE,214.19,422.60,59.981,1473368404,"274151322000094","219011344069620",39.10,40.40,0,333.93,456.27,126.7,120.4,0.495,666778.2,666778.2,6836,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368414,978696.00
09/08/2016 17:00,2,5.102,ACTIVE,219.16,361.59,59.986,1473368404,"201051344000579","219011344069620",29.10,32.60,0,321.91,400.96,150.3,143.2,0.698,557563.1,557563.1,6766,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368415,978697.00
09/08/2016 17:00,2,5.053,ACTIVE,216.90,357.08,59.986,1473368404,"201051344000890","219011344069620",28.80,34.00,0,322.21,399.76,147.4,140.4,0.672,550887.8,550887.8,6749,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368416,978698.00
09/08/2016 17:00,2,4.975,ACTIVE,217.58,357.98,59.991,1473368404,"201051344000438","219011344069620",29.20,33.50,0,319.81,400.96,146.9,139.9,0.694,552353.7,552353.7,6757,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368417,978699.00
09/08/2016 17:00,2,4.982,ACTIVE,217.13,357.68,59.981,1473368404,"201051344000417","219011344069620",28.78,34.00,0,319.81,399.76,145.2,138.2,0.685,543538.0,543538.0,6756,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368418,978700.00
09/08/2016 17:00,2,4.869,ACTIVE,213.96,365.19,59.970,1473368404,"274151322000083","219011344069620",28.31,42.50,0,313.50,401.56,139.5,132.7,0.561,803885.0,803885.0,6725,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368419,978701.00
09/08/2016 17:00,2,4.986,ACTIVE,214.87,367.00,59.986,1473368404,"274151322000076","219011344069620",29.46,40.80,0,329.13,383.83,148.7,141.6,0.579,857922.7,857922.7,6732,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368419,978702.00
09/08/2016 17:00,2,5.098,ACTIVE,218.03,358.58,59.991,1473368404,"201051344000868","219011344069620",28.90,29.50,0,320.11,401.26,149.2,142.1,0.681,542062.9,542062.9,6774,0,0,0,L,1122011218,0,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368420,978703.00
09/08/2016 17:00,2,5.104,ACTIVE,213.96,363.39,59.991,1473368404,"274151322000095","219011344069620",29.12,41.30,0,322.81,395.85,150.5,143.4,0.570,849274.7,849274.7,6745,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368421,978704.00
09/08/2016 17:00,2,5.160,ACTIVE,218.93,356.78,59.981,1473368404,"201051344000988","219011344069620",18.75,28.50,0,321.31,397.66,98.1,92.8,0.442,527206.0,527206.0,6767,0,0,0,L,1122011218,0,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368422,978705.00
09/08/2016 17:00,2,5.094,ACTIVE,217.80,357.38,59.986,1473368404,"201051344001025","219011344069620",29.36,33.30,0,321.31,401.26,151.4,144.2,0.685,552384.8,552384.8,6755,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368423,978706.00
09/08/2016 17:00,2,5.084,ACTIVE,219.16,360.08,60.002,1473368404,"201051344000458","219011344069620",29.26,31.50,0,320.41,402.46,150.6,143.4,0.716,549423.4,549423.4,6760,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368424,978707.00
09/08/2016 17:00,2,5.088,ACTIVE,219.39,362.49,59.991,1473368404,"201051344000853","219011344069620",29.32,30.00,0,321.61,401.86,151.1,143.9,0.703,548690.9,548690.9,6763,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368425,978708.00
