ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 17:00,2,5.047,ACTIVE,216.67,356.78,59.996,1473368404,"201051344000685","219011344069620",28.94,32.40,0,318.61,399.76,147.9,140.8,0.712,551590.6,551590.6,6774,0,0,0,L,1122011218,0,124.94,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368426,978709.00
09/08/2016 17:00,2,4.998,ACTIVE,217.80,359.18,59.986,1473368404,"201051344000917","219011344069620",29.44,32.80,0,321.31,400.66,148.9,141.8,0.694,548549.7,548549.7,6783,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368427,978710.00
09/08/2016 17:00,2,5.053,ACTIVE,217.13,357.68,59.996,1473368404,"201051344001145","219011344069620",29.10,32.60,0,321.61,400.36,148.9,141.8,0.676,553753.2,553753.2,6782,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368428,978711.00
09/08/2016 17:00,2,5.076,ACTIVE,218.03,359.48,59.981,1473368404,"201051344000651","219011344069620",29.00,31.80,0,320.71,399.76,149.1,142.0,0.685,546782.2,546782.2,6752,0,0,0,L,1122011218,0,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368429,978712.00
09/08/2016 17:00,2,4.627,ACTIVE,214.19,356.78,59.996,1473368404,"274151322000088","219011344069620",27.71,37.50,0,326.42,381.12,129.9,123.4,0.491,773870.0,773870.0,6706,0,0,0,L,1151911521,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368429,978713.00
09/08/2016 17:00,2,3.203,ACTIVE,215.09,430.72,59.981,1473368404,"274151322000068","219011344069620",39.34,40.20,0,348.66,458.07,126.6,120.3,0.477,667194.1,667194.1,6828,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368430,978714.00
09/08/2016 17:00,2,5.029,ACTIVE,217.58,357.38,59.981,1473368404,"201051344001135","219011344069620",28.98,31.80,0,320.71,400.36,147.7,140.6,0.676,542932.8,542932.8,6748,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368431,978715.00
09/08/2016 17:00,2,5.113,ACTIVE,217.35,358.28,59.986,1473368404,"201051344000594","219011344069620",28.84,35.00,0,320.71,400.96,149.3,142.2,0.689,553819.9,553819.9,6761,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368432,978716.00
09/08/2016 17:00,2,5.004,ACTIVE,218.03,358.58,59.991,1473368404,"201051344001203","219011344069620",29.18,33.30,0,320.11,400.06,147.9,140.8,0.694,551088.5,551088.5,6769,0,0,0,L,1122011218,0,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368433,978717.00
09/08/2016 17:00,2,4.699,ACTIVE,214.19,358.88,59.970,1473368404,"274151322000054","219011344069620",27.87,37.80,0,327.92,382.63,132.7,126.1,0.521,789827.6,789827.6,6703,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368434,978718.00
09/08/2016 17:00,2,5.029,ACTIVE,218.26,357.98,59.986,1473368404,"201051344000867","219011344069620",29.16,31.80,0,319.81,400.66,148.5,141.4,0.681,541129.9,541129.9,6767,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368435,978719.00
09/08/2016 17:00,2,4.816,ACTIVE,217.80,357.68,59.959,1473368404,"201051344001093","219011344069620",29.44,31.80,0,321.91,398.56,143.5,136.6,0.663,547931.4,547931.4,6787,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368436,978720.00
09/08/2016 17:00,2,5.105,ACTIVE,218.71,361.59,59.954,1473368404,"201051344000900","219011344069620",29.22,29.00,0,324.32,410.58,151.1,143.9,0.685,557859.3,557859.3,6777,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368437,978721.00
09/08/2016 17:00,2,4.984,ACTIVE,218.71,360.69,59.981,1473368404,"201051344000648","219011344069620",29.10,31.00,0,317.40,416.29,146.9,139.9,0.685,546749.8,546749.8,6759,0,0,0,L,1122011218,0,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368438,978722.00
09/08/2016 17:00,2,5.055,ACTIVE,218.93,359.48,59.986,1473368404,"201051344000569","219011344069620",29.26,30.30,0,321.31,400.96,149.7,142.6,0.676,557903.9,557903.9,6762,0,0,0,L,1122011218,0,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368439,978723.00
09/08/2016 17:00,2,5.100,ACTIVE,218.93,360.08,59.986,1473368404,"201051344000983","219011344069620",29.28,30.00,0,321.61,400.96,151.2,144.0,0.685,550312.2,550312.2,6756,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368440,978724.00
09/08/2016 17:00,2,5.074,ACTIVE,219.16,360.99,59.970,1473368404,"201051344001158","219011344069620",28.69,30.00,0,321.61,400.36,147.4,140.3,0.676,542166.3,542166.3,6758,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368440,978725.00
09/08/2016 17:00,2,4.959,ALERT,219.16,359.78,59.986,1473368404,"201051344000576","219011344069620",29.50,29.50,0,306.88,402.46,148.1,141.0,0.685,549689.9,549689.9,6777,0,0,0,L,1122011218,0,124.49,124.72,0002,25,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368442,978726.00
09/08/2016 17:00,2,4.699,ACTIVE,214.41,356.18,59.986,1473368404,"274151322000087","219011344069620",27.67,47.80,0,327.32,387.14,131.7,125.1,0.473,762023.5,762023.5,6780,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473368443,978727.00
09/08/2016 17:15,2,4.895,ALERT,219.39,358.88,59.975,1473369303,"201051344000645","219011344069620",28.88,29.30,0,293.66,397.35,143.3,136.4,0.641,549201.1,549201.1,6769,0,0,0,L,1122011218,0,124.94,125.17,0002,25,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369305,978728.00
09/08/2016 17:15,2,4.457,ACTIVE,214.87,363.39,59.981,1473369303,"274151322000085","219011344069620",27.87,35.40,0,331.83,381.73,125.9,119.6,0.477,789668.3,789668.3,6700,0,0,0,L,1151911521,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369306,978729.00
09/08/2016 17:15,2,4.770,ACTIVE,218.71,360.38,59.970,1473369303,"201051344000633","219011344069620",29.60,30.80,0,316.20,394.65,142.9,136.0,0.676,540760.9,540760.9,6769,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369307,978730.00
09/08/2016 17:15,2,4.828,ALERT,219.61,361.59,59.975,1473369303,"201051344000469","219011344069620",29.32,26.50,0,302.68,394.35,143.3,136.4,0.689,543286.6,543286.6,6783,0,0,0,L,1122011218,0,124.27,125.62,0002,22,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369309,978731.00
09/08/2016 17:15,2,4.807,ACTIVE,217.58,357.38,60.007,1473369303,"201051344000646","219011344069620",29.28,30.80,0,318.00,393.75,142.5,135.6,0.672,543942.7,543942.7,6756,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369310,978732.00
09/08/2016 17:15,2,4.516,ALERT,215.09,358.88,59.970,1473369303,"274151322000052","219011344069620",28.77,39.50,0,299.37,386.83,131.5,125.0,0.513,811272.9,811272.9,6705,0,0,0,L,1151911521,0,123.14,124.04,0002,31,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369312,978733.00
09/08/2016 17:15,2,4.975,ACTIVE,218.48,356.78,59.970,1473369303,"201051344000585","219011344069620",29.26,30.00,0,321.01,395.85,147.5,140.4,0.658,553692.2,553692.2,6752,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369313,978734.00
09/08/2016 17:15,2,4.615,ALERT,217.35,354.97,59.986,1473369303,"201051344001230","219011344069620",29.64,30.80,0,292.76,397.35,138.4,131.7,0.636,547026.2,547026.2,6790,0,0,0,L,1122011218,0,124.72,123.36,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369315,978735.00
09/08/2016 17:15,2,4.443,ACTIVE,218.26,356.78,59.959,1473369303,"201051344000582","219011344069620",29.08,30.50,0,319.51,394.95,130.9,124.4,0.597,539772.8,539772.8,6750,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369316,978736.00
09/08/2016 17:15,2,3.953,ACTIVE,217.35,354.67,59.991,1473369303,"201051344000955","219011344069620",29.24,31.80,0,319.21,391.34,117.1,111.1,0.561,553654.5,553654.5,6755,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369317,978737.00
09/08/2016 17:15,2,2.674,ACTIVE,214.64,419.00,59.986,1473369303,"274151322000094","219011344069620",39.24,38.40,0,333.63,455.37,106.5,100.9,0.411,666802.6,666802.6,6837,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369317,978738.00
09/08/2016 17:15,2,3.959,ACTIVE,218.48,354.97,59.954,1473369303,"201051344000579","219011344069620",29.34,31.30,0,321.31,394.95,117.6,111.6,0.535,557592.2,557592.2,6767,0,0,0,L,1122011218,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369318,978739.00
09/08/2016 17:15,2,3.814,ACTIVE,216.67,352.27,59.981,1473369303,"201051344000890","219011344069620",29.02,33.00,0,319.81,391.94,112.1,106.3,0.513,550916.4,550916.4,6750,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369319,978740.00
09/08/2016 17:15,2,4.508,ACTIVE,217.80,356.48,59.975,1473369303,"201051344000438","219011344069620",28.25,32.20,0,318.30,394.05,129.3,122.9,0.614,552382.1,552382.1,6758,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369320,978741.00
09/08/2016 17:15,2,4.662,ACTIVE,217.80,357.68,59.965,1473369303,"201051344000417","219011344069620",29.10,32.80,0,319.81,391.64,137.5,130.8,0.645,543566.1,543566.1,6757,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369321,978742.00
09/08/2016 17:15,2,4.547,ACTIVE,214.64,354.07,59.970,1473369303,"274151322000083","219011344069620",28.59,40.20,0,330.33,379.92,131.6,125.1,0.526,803912.0,803912.0,6726,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369322,978743.00
09/08/2016 17:15,2,4.699,ACTIVE,215.54,348.06,60.002,1473369303,"274151322000076","219011344069620",29.50,38.80,0,331.83,380.52,140.3,133.5,0.539,857951.5,857951.5,6733,0,0,0,L,1151911521,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369323,978744.00
09/08/2016 17:15,2,4.771,ACTIVE,218.26,357.98,59.970,1473369303,"201051344000868","219011344069620",29.12,28.50,0,320.71,394.65,140.8,134.0,0.619,542091.8,542091.8,6775,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369324,978745.00
09/08/2016 17:15,2,4.818,ACTIVE,214.87,364.29,59.965,1473369303,"274151322000095","219011344069620",29.14,38.80,0,330.03,381.73,142.1,135.2,0.535,849303.8,849303.8,6746,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369325,978746.00
09/08/2016 17:15,2,4.852,ACTIVE,219.39,356.18,59.981,1473369303,"201051344000988","219011344069620",18.83,27.50,0,319.21,399.46,92.6,87.5,0.433,527225.0,527225.0,6768,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369326,978747.00
09/08/2016 17:15,2,4.809,ACTIVE,218.26,355.88,59.975,1473369303,"201051344001025","219011344069620",29.40,32.00,0,321.61,394.65,143.2,136.2,0.636,552414.2,552414.2,6756,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369327,978748.00
09/08/2016 17:15,2,4.793,ALERT,219.16,358.88,59.975,1473369303,"201051344000458","219011344069620",29.24,29.80,0,303.28,396.45,142.0,135.1,0.672,549452.6,549452.6,6761,0,0,0,L,1122011218,0,124.72,125.17,0002,25,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369328,978749.00
09/08/2016 17:15,2,4.803,ALERT,219.84,360.38,59.975,1473369303,"201051344000853","219011344069620",29.14,28.80,0,302.98,399.16,141.8,135.0,0.663,548720.2,548720.2,6764,0,0,0,L,1122011218,0,125.17,125.40,0002,27,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369330,978750.00
09/08/2016 17:15,2,4.701,ACTIVE,217.58,357.98,59.975,1473369303,"201051344000685","219011344069620",29.24,31.50,0,317.70,398.86,139.2,132.5,0.663,551619.3,551619.3,6775,0,0,0,L,1122011218,0,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369331,978751.00
09/08/2016 17:15,2,4.752,ALERT,218.26,357.38,60.012,1473369303,"201051344000917","219011344069620",29.20,32.00,0,301.17,394.65,140.6,133.8,0.650,548578.7,548578.7,6784,0,0,0,L,1122011218,0,124.72,124.27,0002,27,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369333,978752.00
09/08/2016 17:15,2,4.748,ALERT,217.58,356.48,59.981,1473369303,"201051344001145","219011344069620",29.18,30.80,0,294.56,394.05,140.3,133.5,0.654,553782.1,553782.1,6783,0,0,0,L,1122011218,0,124.72,123.59,0002,29,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369335,978753.00
09/08/2016 17:15,2,4.730,ACTIVE,218.71,359.48,59.975,1473369303,"201051344000651","219011344069620",29.16,31.00,0,319.21,394.65,139.7,132.9,0.636,546811.3,546811.3,6753,0,0,0,L,1122011218,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369336,978754.00
09/08/2016 17:15,2,4.285,ACTIVE,214.64,347.16,59.981,1473369303,"274151322000088","219011344069620",27.95,35.20,0,330.63,382.03,121.3,115.1,0.451,773895.2,773895.2,6707,0,0,0,L,1151911521,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369336,978755.00
09/08/2016 17:15,2,2.936,ACTIVE,215.54,427.41,59.975,1473369303,"274151322000068","219011344069620",39.64,39.30,0,332.43,457.17,117.9,111.9,0.455,667218.8,667218.8,6829,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369337,978756.00
09/08/2016 17:15,2,4.643,ACTIVE,218.03,356.18,59.981,1473369303,"201051344001135","219011344069620",29.36,30.80,0,320.41,393.15,138.0,131.3,0.636,542961.7,542961.7,6749,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369338,978757.00
09/08/2016 17:15,2,4.730,ACTIVE,218.03,359.18,60.018,1473369303,"201051344000594","219011344069620",29.16,33.80,0,313.20,394.95,139.8,133.0,0.636,553849.1,553849.1,6762,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369339,978758.00
09/08/2016 17:15,2,4.711,ACTIVE,218.48,356.18,59.981,1473369303,"201051344001203","219011344069620",28.88,32.00,0,319.51,395.25,137.9,131.2,0.650,551117.4,551117.4,6770,0,0,0,L,1122011218,0,125.62,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369340,978759.00
09/08/2016 17:15,2,4.330,ACTIVE,214.87,346.86,59.981,1473369303,"274151322000054","219011344069620",28.15,35.40,0,330.03,382.93,123.5,117.3,0.464,789853.3,789853.3,6704,0,0,0,L,1151911521,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369341,978760.00
09/08/2016 17:15,2,4.738,ACTIVE,218.48,357.98,59.981,1473369303,"201051344000867","219011344069620",28.96,31.00,0,321.01,393.75,138.9,132.2,0.632,541159.0,541159.0,6768,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369342,978761.00
09/08/2016 17:15,2,4.482,ALERT,218.26,358.28,59.949,1473369303,"201051344001093","219011344069620",29.46,30.50,0,302.37,392.85,133.6,127.1,0.605,547959.3,547959.3,6788,0,0,0,L,1122011218,0,124.94,124.04,0002,28,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369344,978762.00
09/08/2016 17:15,2,4.703,ALERT,218.93,358.58,59.991,1473369303,"201051344000900","219011344069620",29.54,27.80,0,298.77,394.65,140.8,133.9,0.636,557888.8,557888.8,6778,0,0,0,L,1122011218,0,124.49,124.94,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369346,978763.00
09/08/2016 17:15,2,4.703,ALERT,219.16,358.58,59.986,1473369303,"201051344000648","219011344069620",28.82,28.80,0,302.37,394.65,137.3,130.6,0.636,546778.6,546778.6,6760,0,0,0,L,1122011218,0,124.04,125.40,0002,25,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369347,978764.00
09/08/2016 17:15,2,4.672,ACTIVE,219.16,359.18,59.981,1473369303,"201051344000569","219011344069620",29.60,29.30,0,320.71,396.45,139.9,133.1,0.645,557933.3,557933.3,6763,0,0,0,L,1122011218,0,124.04,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369348,978765.00
09/08/2016 17:15,2,4.793,ALERT,219.16,359.78,59.986,1473369303,"201051344000983","219011344069620",29.26,29.30,0,303.58,395.55,142.0,135.1,0.672,550341.8,550341.8,6757,0,0,0,L,1122011218,0,124.72,124.94,0002,26,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369350,978766.00
09/08/2016 17:15,2,4.779,ACTIVE,219.39,360.08,59.986,1473369303,"201051344001158","219011344069620",28.75,29.30,0,320.11,395.85,139.2,132.4,0.645,542195.2,542195.2,6759,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369351,978767.00
09/08/2016 17:15,2,4.674,ALERT,219.39,360.08,59.981,1473369303,"201051344000576","219011344069620",29.58,28.80,0,303.28,398.56,140.1,133.3,0.650,549718.8,549718.8,6779,0,0,0,L,1122011218,0,124.72,124.94,0002,24,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369353,978768.00
09/08/2016 17:15,2,4.443,ACTIVE,214.87,359.78,59.975,1473369303,"274151322000087","219011344069620",27.83,45.80,0,330.03,382.63,125.1,118.8,0.446,762049.2,762049.2,6781,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473369354,978769.00
09/08/2016 17:30,2,3.814,ACTIVE,218.26,356.18,60.007,1473370204,"201051344000645","219011344069620",28.75,29.80,0,320.71,395.85,111.2,105.4,0.504,549227.8,549227.8,6771,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370205,978770.00
09/08/2016 17:30,2,3.445,ACTIVE,214.41,343.25,59.991,1473370204,"274151322000085","219011344069620",27.87,35.80,0,322.21,382.33,97.4,92.1,0.358,789691.6,789691.6,6701,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370206,978771.00
09/08/2016 17:30,2,3.807,ACTIVE,217.80,356.48,59.996,1473370204,"201051344000633","219011344069620",28.86,30.50,0,321.01,396.15,111.4,105.6,0.508,540787.6,540787.6,6770,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370207,978772.00
09/08/2016 17:30,2,3.729,ACTIVE,218.26,356.48,59.996,1473370204,"201051344000469","219011344069620",29.48,26.80,0,318.91,396.75,111.2,105.4,0.513,543313.3,543313.3,6785,0,0,0,L,1122011218,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370208,978773.00
09/08/2016 17:30,2,3.744,ACTIVE,215.77,352.27,59.970,1473370204,"201051344000646","219011344069620",29.18,31.00,0,316.50,391.34,110.6,104.8,0.513,543969.0,543969.0,6757,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370209,978774.00
09/08/2016 17:30,2,3.461,ACTIVE,214.19,357.68,59.991,1473370204,"274151322000052","219011344069620",28.92,38.60,0,321.01,382.03,101.4,95.9,0.398,811297.0,811297.0,6707,0,0,0,L,1151911521,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370210,978775.00
09/08/2016 17:30,2,3.967,ACTIVE,216.67,354.67,60.007,1473370204,"201051344000585","219011344069620",29.08,30.00,0,320.41,393.45,116.8,110.8,0.539,553719.9,553719.9,6753,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370211,978776.00
09/08/2016 17:30,2,3.648,ACTIVE,215.77,350.77,59.991,1473370204,"201051344001230","219011344069620",29.40,30.50,0,318.61,389.84,108.6,102.9,0.504,547052.1,547052.1,6792,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370212,978777.00
09/08/2016 17:30,2,3.740,ACTIVE,216.67,354.07,60.012,1473370204,"201051344000582","219011344069620",28.98,31.00,0,319.81,395.25,109.7,103.9,0.513,539798.9,539798.9,6751,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370212,978778.00
09/08/2016 17:30,2,3.641,ACTIVE,215.54,351.67,59.975,1473370204,"201051344000955","219011344069620",29.22,31.80,0,318.91,390.44,107.8,102.1,0.513,553680.2,553680.2,6756,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370213,978779.00
09/08/2016 17:30,2,2.357,ACTIVE,214.41,424.41,59.991,1473370204,"274151322000094","219011344069620",39.06,38.60,0,333.33,458.07,93.4,88.2,0.358,666824.6,666824.6,6838,0,0,0,L,1151911521,0,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370214,978780.00
09/08/2016 17:30,2,3.775,ACTIVE,218.26,356.18,59.996,1473370204,"201051344000579","219011344069620",29.36,30.80,0,321.31,412.08,112.3,106.5,0.517,557619.0,557619.0,6768,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370215,978781.00
09/08/2016 17:30,2,3.729,ACTIVE,215.77,350.77,60.002,1473370204,"201051344000890","219011344069620",29.08,32.40,0,319.51,391.94,109.9,104.1,0.499,550942.5,550942.5,6751,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370216,978782.00
09/08/2016 17:30,2,3.699,ACTIVE,216.22,352.27,59.996,1473370204,"201051344000438","219011344069620",29.10,32.00,0,317.70,391.64,109.0,103.3,0.508,552408.1,552408.1,6759,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370217,978783.00
09/08/2016 17:30,2,3.672,ACTIVE,216.00,351.07,59.975,1473370204,"201051344000417","219011344069620",29.08,32.20,0,318.30,391.64,108.1,102.4,0.513,543591.9,543591.9,6758,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370218,978784.00
09/08/2016 17:30,2,3.529,ACTIVE,213.96,354.07,59.986,1473370204,"274151322000083","219011344069620",28.90,39.50,0,321.31,380.22,103.2,97.7,0.415,803936.5,803936.5,6727,0,0,0,L,1151911521,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370219,978785.00
09/08/2016 17:30,2,3.672,ACTIVE,214.87,356.48,59.991,1473370204,"274151322000076","219011344069620",29.52,38.00,0,322.81,380.82,109.8,104.0,0.424,857977.6,857977.6,6734,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370220,978786.00
09/08/2016 17:30,2,3.760,ACTIVE,217.58,354.67,60.002,1473370204,"201051344000868","219011344069620",29.06,28.30,0,322.21,392.25,110.6,104.8,0.513,542118.3,542118.3,6776,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370221,978787.00
09/08/2016 17:30,2,3.773,ACTIVE,213.96,358.58,59.991,1473370204,"274151322000095","219011344069620",29.30,39.00,0,321.01,381.73,112.0,106.2,0.424,849330.4,849330.4,6747,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370222,978788.00
09/08/2016 17:30,2,3.842,ACTIVE,218.03,364.59,60.018,1473370204,"201051344000988","219011344069620",18.77,27.00,0,320.41,397.35,73.0,68.5,0.614,527242.3,527242.3,6769,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370223,978789.00
09/08/2016 17:30,2,3.850,ACTIVE,216.22,351.67,59.975,1473370204,"201051344001025","219011344069620",29.10,31.80,0,319.81,391.04,113.5,107.6,0.513,552441.2,552441.2,6757,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370224,978790.00
09/08/2016 17:30,2,3.814,ACTIVE,218.26,356.18,59.991,1473370204,"201051344000458","219011344069620",29.12,30.30,0,320.71,395.85,112.6,106.7,0.521,549479.3,549479.3,6763,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370225,978791.00
09/08/2016 17:30,2,3.785,ACTIVE,218.71,358.28,59.981,1473370204,"201051344000853","219011344069620",29.28,28.50,0,324.02,399.16,112.2,106.4,0.521,548746.9,548746.9,6766,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370226,978792.00
09/08/2016 17:30,2,3.738,ACTIVE,216.00,352.27,60.002,1473370204,"201051344000685","219011344069620",29.04,31.30,0,316.80,391.94,110.0,104.2,0.539,551645.4,551645.4,6776,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370227,978793.00
09/08/2016 17:30,2,3.775,ACTIVE,216.45,352.87,59.996,1473370204,"201051344000917","219011344069620",29.20,32.00,0,320.41,391.94,111.7,105.9,0.521,548605.1,548605.1,6786,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370227,978794.00
09/08/2016 17:30,2,3.787,ACTIVE,216.00,351.97,60.002,1473370204,"201051344001145","219011344069620",29.12,30.50,0,320.41,391.94,111.8,105.9,0.513,553808.5,553808.5,6785,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370228,978795.00
09/08/2016 17:30,2,3.801,ACTIVE,216.67,352.87,59.996,1473370204,"201051344000651","219011344069620",28.92,31.00,0,320.71,393.15,111.3,105.5,0.513,546837.6,546837.6,6754,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370229,978796.00
09/08/2016 17:30,2,3.352,ACTIVE,213.96,348.96,59.991,1473370204,"274151322000088","219011344069620",28.13,35.40,0,321.01,381.42,95.4,90.2,0.358,773917.7,773917.7,6708,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370230,978797.00
09/08/2016 17:30,2,2.379,ACTIVE,214.87,415.09,59.996,1473370204,"274151322000068","219011344069620",38.98,39.00,0,333.33,458.97,93.7,88.5,0.349,667240.9,667240.9,6830,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370231,978798.00
09/08/2016 17:30,2,3.781,ACTIVE,216.22,352.27,59.991,1473370204,"201051344001135","219011344069620",28.75,30.30,0,320.11,391.34,110.1,104.4,0.513,542987.8,542987.8,6750,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370232,978799.00
09/08/2016 17:30,2,3.785,ACTIVE,217.13,354.97,59.986,1473370204,"201051344000594","219011344069620",29.12,33.30,0,319.51,391.94,111.6,105.8,0.504,553875.5,553875.5,6763,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370233,978800.00
09/08/2016 17:30,2,3.736,ACTIVE,216.45,352.27,59.986,1473370204,"201051344001203","219011344069620",29.08,31.80,0,319.81,394.35,110.0,104.2,0.521,551143.4,551143.4,6771,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370234,978801.00
09/08/2016 17:30,2,3.441,ACTIVE,214.19,347.16,59.991,1473370204,"274151322000054","219011344069620",28.07,35.40,0,321.61,381.12,97.8,92.5,0.380,789876.4,789876.4,6705,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370235,978802.00
09/08/2016 17:30,2,3.762,ACTIVE,217.58,354.07,59.991,1473370204,"201051344000867","219011344069620",29.08,30.00,0,321.91,392.25,110.9,105.1,0.508,541185.3,541185.3,6769,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370236,978803.00
09/08/2016 17:30,2,3.555,ACTIVE,216.45,352.57,59.981,1473370204,"201051344001093","219011344069620",29.40,30.30,0,321.31,391.94,105.8,100.2,0.486,547984.4,547984.4,6790,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370237,978804.00
09/08/2016 17:30,2,3.768,ACTIVE,218.03,357.08,59.996,1473370204,"201051344000900","219011344069620",29.46,28.30,0,322.51,397.05,112.5,106.7,0.513,557915.4,557915.4,6780,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370238,978805.00
09/08/2016 17:30,2,3.756,ACTIVE,218.03,355.58,60.028,1473370204,"201051344000648","219011344069620",28.82,29.50,0,319.81,395.25,109.7,103.9,0.526,546804.5,546804.5,6762,0,0,0,L,1122011218,0,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370239,978806.00
09/08/2016 17:30,2,3.789,ACTIVE,218.26,355.58,59.991,1473370204,"201051344000569","219011344069620",29.02,29.50,0,320.11,396.75,111.3,105.5,0.504,557959.5,557959.5,6764,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370240,978807.00
09/08/2016 17:30,2,3.828,ACTIVE,218.26,356.78,59.991,1473370204,"201051344000983","219011344069620",29.20,29.30,0,322.21,395.55,113.2,107.4,0.517,550368.5,550368.5,6759,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370240,978808.00
09/08/2016 17:30,2,3.770,ACTIVE,218.26,356.78,59.996,1473370204,"201051344001158","219011344069620",28.82,29.00,0,321.31,399.76,110.0,104.3,0.499,542221.1,542221.1,6760,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370241,978809.00
09/08/2016 17:30,2,3.703,ACTIVE,218.26,358.28,59.965,1473370204,"201051344000576","219011344069620",29.34,28.30,0,322.81,398.56,110.0,104.3,0.517,549744.8,549744.8,6781,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370242,978810.00
09/08/2016 17:30,2,3.453,ACTIVE,214.41,354.67,59.996,1473370204,"274151322000087","219011344069620",27.97,44.80,0,320.41,382.93,97.8,92.5,0.362,762072.1,762072.1,6782,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473370243,978811.00
09/08/2016 17:45,2,3.221,ACTIVE,217.35,352.57,59.975,1473371103,"201051344000645","219011344069620",28.94,28.80,0,324.02,393.45,94.4,89.2,0.433,549251.5,549251.5,6772,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371105,978812.00
09/08/2016 17:45,2,2.908,ACTIVE,213.96,347.16,59.954,1473371103,"274151322000085","219011344069620",27.89,35.20,0,332.43,378.72,82.0,77.2,0.309,789712.2,789712.2,6702,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371106,978813.00
09/08/2016 17:45,2,3.205,ACTIVE,217.13,353.47,59.954,1473371103,"201051344000633","219011344069620",29.16,30.00,0,321.61,394.35,94.7,89.4,0.451,540811.3,540811.3,6771,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371107,978814.00
09/08/2016 17:45,2,3.184,ACTIVE,217.58,352.57,59.965,1473371103,"201051344000469","219011344069620",29.26,26.50,0,321.01,394.65,94.4,89.2,0.455,543337.0,543337.0,6786,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371108,978815.00
09/08/2016 17:45,2,3.154,ACTIVE,215.09,349.86,59.959,1473371103,"201051344000646","219011344069620",29.34,30.00,0,320.71,389.24,93.7,88.5,0.429,543992.5,543992.5,6758,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371108,978816.00
09/08/2016 17:45,2,2.918,ACTIVE,213.74,348.36,59.965,1473371103,"274151322000052","219011344069620",28.78,37.80,0,331.23,376.62,85.0,80.1,0.331,811318.5,811318.5,6708,0,0,0,L,1151911521,0,122.01,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371109,978817.00
09/08/2016 17:45,2,3.352,ACTIVE,216.00,351.37,60.012,1473371103,"201051344000585","219011344069620",29.46,29.50,0,321.61,389.54,100.1,94.7,0.460,553744.9,553744.9,6754,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371110,978818.00
09/08/2016 17:45,2,3.121,ACTIVE,214.87,347.46,59.938,1473371103,"201051344001230","219011344069620",29.10,29.80,0,321.61,389.54,92.0,86.9,0.429,547075.2,547075.2,6793,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371111,978819.00
09/08/2016 17:45,2,3.146,ACTIVE,216.00,349.86,59.954,1473371103,"201051344000582","219011344069620",29.20,30.50,0,320.11,391.34,93.0,87.9,0.438,539822.3,539822.3,6752,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371112,978820.00
09/08/2016 17:45,2,2.982,ACTIVE,214.87,347.46,59.959,1473371103,"201051344000955","219011344069620",29.96,30.80,0,318.61,388.04,90.5,85.4,0.424,553703.1,553703.1,6757,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371113,978821.00
09/08/2016 17:45,2,1.967,ACTIVE,213.74,420.50,59.959,1473371103,"274151322000094","219011344069620",38.88,36.80,0,334.84,459.57,77.4,72.8,0.535,666844.2,666844.2,6839,0,0,0,L,1151911521,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371114,978822.00
09/08/2016 17:45,2,3.217,ACTIVE,217.35,352.87,59.975,1473371103,"201051344000579","219011344069620",29.32,30.50,0,324.32,395.85,95.5,90.3,0.442,557642.9,557642.9,6769,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371115,978823.00
09/08/2016 17:45,2,3.176,ACTIVE,214.87,348.66,59.975,1473371103,"201051344000890","219011344069620",28.94,31.80,0,321.31,388.94,93.1,87.9,0.429,550965.9,550965.9,6752,0,0,0,L,1122011218,0,123.81,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371116,978824.00
09/08/2016 17:45,2,3.105,ACTIVE,215.54,348.06,59.954,1473371103,"201051344000438","219011344069620",29.34,31.50,0,319.21,389.84,92.3,87.1,0.433,552431.3,552431.3,6760,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371117,978825.00
09/08/2016 17:45,2,3.109,ACTIVE,215.32,349.56,59.965,1473371103,"201051344000417","219011344069620",29.12,32.00,0,318.00,389.84,91.8,86.6,0.424,543614.9,543614.9,6759,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371118,978826.00
09/08/2016 17:45,2,2.988,ACTIVE,213.51,348.06,59.954,1473371103,"274151322000083","219011344069620",28.88,38.40,0,330.93,379.02,87.3,82.4,0.349,803958.4,803958.4,6728,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371119,978827.00
09/08/2016 17:45,2,3.062,ACTIVE,214.41,343.25,59.970,1473371103,"274151322000076","219011344069620",29.80,37.00,0,331.83,377.82,92.4,87.3,0.354,858000.8,858000.8,6735,0,0,0,L,1151911521,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371119,978828.00
09/08/2016 17:45,2,3.170,ACTIVE,216.67,351.97,59.970,1473371103,"201051344000868","219011344069620",29.24,27.80,0,320.71,389.54,93.9,88.7,0.429,542141.8,542141.8,6777,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371120,978829.00
09/08/2016 17:45,2,3.227,ACTIVE,213.74,351.07,59.970,1473371103,"274151322000095","219011344069620",29.04,37.50,0,331.53,379.02,94.9,89.7,0.354,849354.2,849354.2,6748,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371121,978830.00
09/08/2016 17:45,2,3.248,ACTIVE,217.13,358.58,59.965,1473371103,"201051344000988","219011344069620",18.85,25.80,0,334.24,395.85,62.1,58.0,0.535,527257.6,527257.6,6770,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371122,978831.00
09/08/2016 17:45,2,3.236,ACTIVE,215.54,347.76,59.975,1473371103,"201051344001025","219011344069620",29.44,30.50,0,319.81,387.74,96.5,91.2,0.438,552465.3,552465.3,6758,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371123,978832.00
09/08/2016 17:45,2,3.254,ACTIVE,217.35,352.27,59.981,1473371103,"201051344000458","219011344069620",29.06,30.00,0,322.51,396.15,95.8,90.5,0.455,549503.3,549503.3,6764,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371124,978833.00
09/08/2016 17:45,2,3.246,ACTIVE,217.80,352.57,59.981,1473371103,"201051344000853","219011344069620",29.06,28.30,0,328.82,394.95,95.5,90.3,0.442,548770.9,548770.9,6767,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371125,978834.00
09/08/2016 17:45,2,3.176,ACTIVE,215.09,349.26,60.002,1473371103,"201051344000685","219011344069620",28.96,30.80,0,318.61,389.54,93.1,88.0,0.451,551668.8,551668.8,6777,0,0,0,L,1122011218,0,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371126,978835.00
09/08/2016 17:45,2,3.229,ACTIVE,215.77,350.17,59.970,1473371103,"201051344000917","219011344069620",29.02,31.80,0,320.71,388.94,95.0,89.8,0.438,548628.9,548628.9,6787,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371127,978836.00
09/08/2016 17:45,2,3.182,ACTIVE,215.32,349.86,59.970,1473371103,"201051344001145","219011344069620",29.48,30.00,0,321.61,388.64,95.0,89.7,0.438,553832.3,553832.3,6786,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371128,978837.00
09/08/2016 17:45,2,3.227,ACTIVE,215.77,350.17,59.965,1473371103,"201051344000651","219011344069620",28.86,30.30,0,320.41,388.94,94.2,89.0,0.433,546861.2,546861.2,6755,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371128,978838.00
09/08/2016 17:45,2,2.814,ACTIVE,213.51,341.45,59.981,1473371103,"274151322000088","219011344069620",28.03,34.50,0,331.53,379.62,79.8,75.1,0.292,773937.8,773937.8,6709,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371129,978839.00
09/08/2016 17:45,2,2.014,ACTIVE,214.41,413.89,59.959,1473371103,"274151322000068","219011344069620",38.35,38.00,0,335.74,471.30,77.7,73.1,0.535,667260.6,667260.6,6831,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371130,978840.00
09/08/2016 17:45,2,3.170,ACTIVE,215.54,348.66,59.991,1473371103,"201051344001135","219011344069620",29.10,30.00,0,319.51,390.14,93.4,88.3,0.438,543011.3,543011.3,6751,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371131,978841.00
09/08/2016 17:45,2,3.230,ACTIVE,216.22,351.67,59.959,1473371103,"201051344000594","219011344069620",28.90,32.60,0,323.11,391.64,94.5,89.3,0.438,553899.3,553899.3,6764,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371132,978842.00
09/08/2016 17:45,2,3.135,ACTIVE,215.54,350.17,59.975,1473371103,"201051344001203","219011344069620",29.32,31.00,0,320.41,389.54,93.0,87.9,0.433,551166.8,551166.8,6772,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371133,978843.00
09/08/2016 17:45,2,2.877,ACTIVE,213.51,341.75,59.970,1473371103,"274151322000054","219011344069620",28.17,34.80,0,330.33,378.12,82.0,77.2,0.309,789897.0,789897.0,6706,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371134,978844.00
09/08/2016 17:45,2,3.182,ACTIVE,216.90,351.07,59.949,1473371103,"201051344000867","219011344069620",29.20,30.00,0,324.32,390.44,94.2,88.9,0.429,541208.8,541208.8,6770,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371135,978845.00
09/08/2016 17:45,2,2.984,ACTIVE,215.77,349.86,59.981,1473371103,"201051344001093","219011344069620",29.46,29.80,0,321.01,389.84,89.1,84.1,0.411,548006.8,548006.8,6791,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371136,978846.00
09/08/2016 17:45,2,3.146,ACTIVE,217.13,352.27,59.959,1473371103,"201051344000900","219011344069620",29.88,27.80,0,325.22,393.75,95.2,90.0,0.429,557939.2,557939.2,6781,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371137,978847.00
09/08/2016 17:45,2,3.207,ACTIVE,217.35,351.97,59.981,1473371103,"201051344000648","219011344069620",28.61,28.80,0,323.72,393.15,92.9,87.7,0.433,546827.7,546827.7,6763,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371137,978848.00
09/08/2016 17:45,2,3.168,ACTIVE,217.35,353.17,59.954,1473371103,"201051344000569","219011344069620",29.48,29.00,0,322.81,394.95,94.6,89.4,0.438,557983.2,557983.2,6765,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371139,978849.00
09/08/2016 17:45,2,3.238,ACTIVE,217.35,352.87,59.986,1473371103,"201051344000983","219011344069620",29.42,28.50,0,323.41,395.85,96.6,91.3,0.455,550392.6,550392.6,6760,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371140,978850.00
09/08/2016 17:45,2,3.195,ACTIVE,217.35,351.67,59.975,1473371103,"201051344001158","219011344069620",28.82,28.80,0,324.02,393.75,93.3,88.1,0.438,542244.5,542244.5,6761,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371141,978851.00
