ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 17:45,2,3.178,ACTIVE,217.58,353.77,59.981,1473371103,"201051344000576","219011344069620",28.98,27.80,0,324.62,396.45,93.3,88.1,0.433,549768.2,549768.2,6782,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371141,978852.00
09/08/2016 17:45,2,2.914,ACTIVE,213.74,346.86,59.975,1473371103,"274151322000087","219011344069620",27.97,44.00,0,331.53,380.22,82.5,77.7,0.287,762092.8,762092.8,6783,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473371142,978853.00
09/08/2016 18:00,2,2.656,ACTIVE,216.45,351.07,60.002,1473372003,"201051344000645","219011344069620",28.90,29.00,0,339.34,376.01,77.8,73.2,0.354,549271.7,549271.7,6773,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372004,978854.00
09/08/2016 18:00,2,2.342,ACTIVE,213.29,348.66,59.991,1473372003,"274151322000085","219011344069620",28.15,32.20,0,330.03,379.62,66.7,62.5,0.473,789729.6,789729.6,6703,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372005,978855.00
09/08/2016 18:00,2,2.660,ACTIVE,216.00,351.97,59.996,1473372003,"201051344000633","219011344069620",29.04,29.30,0,337.84,376.31,78.3,73.6,0.371,540831.7,540831.7,6772,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372006,978856.00
09/08/2016 18:00,2,2.604,ACTIVE,216.22,350.77,59.991,1473372003,"201051344000469","219011344069620",29.44,26.50,0,338.14,377.82,77.6,73.0,0.376,543357.2,543357.2,6787,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372007,978857.00
09/08/2016 18:00,2,2.650,ACTIVE,214.87,360.08,59.959,1473372003,"201051344000646","219011344069620",28.73,29.80,0,316.50,391.04,77.2,72.5,0.654,544012.6,544012.6,6759,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372008,978858.00
09/08/2016 18:00,2,2.359,ACTIVE,213.29,350.47,59.996,1473372003,"274151322000052","219011344069620",28.88,34.50,0,328.52,378.42,69.0,64.6,0.482,811336.5,811336.5,6709,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372009,978859.00
09/08/2016 18:00,2,2.826,ACTIVE,215.77,350.17,60.023,1473372003,"201051344000585","219011344069620",29.26,29.50,0,333.03,372.41,83.8,79.0,0.384,553766.6,553766.6,6755,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372010,978860.00
09/08/2016 18:00,2,2.561,ACTIVE,215.09,358.58,59.991,1473372003,"201051344001230","219011344069620",29.18,29.30,0,321.31,388.34,75.7,71.2,0.614,547094.9,547094.9,6794,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372011,978861.00
09/08/2016 18:00,2,2.584,ACTIVE,216.00,360.99,60.002,1473372003,"201051344000582","219011344069620",29.34,30.00,0,318.00,391.64,76.8,72.2,0.628,539842.2,539842.2,6753,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372012,978862.00
09/08/2016 18:00,2,2.518,ACTIVE,215.09,359.48,59.944,1473372003,"201051344000955","219011344069620",29.26,30.00,0,319.81,388.34,74.6,70.0,0.632,553722.5,553722.5,6758,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372013,978863.00
09/08/2016 18:00,2,1.477,ACTIVE,213.51,437.33,59.996,1473372003,"274151322000094","219011344069620",40.85,33.50,0,391.94,460.47,61.3,57.3,0.424,666860.5,666860.5,6840,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372014,978864.00
09/08/2016 18:00,2,2.678,ACTIVE,216.22,350.77,60.002,1473372003,"201051344000579","219011344069620",29.24,30.80,0,339.04,376.01,79.3,74.6,0.362,557663.5,557663.5,6770,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372015,978865.00
09/08/2016 18:00,2,2.617,ACTIVE,215.09,359.48,60.007,1473372003,"201051344000890","219011344069620",28.96,31.00,0,320.11,390.14,76.8,72.3,0.628,550985.9,550985.9,6753,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372015,978866.00
09/08/2016 18:00,2,2.531,ACTIVE,215.54,360.69,60.018,1473372003,"201051344000438","219011344069620",29.52,30.80,0,318.30,390.74,75.7,71.1,0.641,552451.0,552451.0,6761,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372016,978867.00
09/08/2016 18:00,2,2.561,ACTIVE,215.54,360.08,59.996,1473372003,"201051344000417","219011344069620",29.12,31.00,0,317.10,389.84,75.6,71.0,0.636,543634.6,543634.6,6760,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372017,978868.00
09/08/2016 18:00,2,2.441,ACTIVE,213.06,361.59,59.996,1473372003,"274151322000083","219011344069620",28.88,35.40,0,328.52,378.42,71.4,67.0,0.526,803977.0,803977.0,6729,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372018,978869.00
09/08/2016 18:00,2,2.520,ACTIVE,213.96,349.86,59.986,1473372003,"274151322000076","219011344069620",29.42,35.20,0,329.13,379.62,75.0,70.5,0.526,858020.5,858020.5,6736,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372019,978870.00
09/08/2016 18:00,2,2.629,ACTIVE,215.77,360.99,60.002,1473372003,"201051344000868","219011344069620",28.96,27.80,0,318.91,390.44,77.2,72.6,0.623,542161.9,542161.9,6778,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372020,978871.00
09/08/2016 18:00,2,2.600,ACTIVE,213.29,350.17,60.002,1473372003,"274151322000095","219011344069620",29.58,36.50,0,334.54,364.89,77.8,73.2,0.296,849374.5,849374.5,6749,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372021,978872.00
09/08/2016 18:00,2,2.625,ACTIVE,216.00,355.88,59.981,1473372003,"201051344000988","219011344069620",19.20,25.50,0,337.54,387.44,51.1,47.4,0.424,527270.8,527270.8,6771,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372022,978873.00
09/08/2016 18:00,2,2.723,ACTIVE,215.77,350.17,60.028,1473372003,"201051344001025","219011344069620",28.96,30.80,0,334.84,372.71,79.9,75.2,0.362,552486.1,552486.1,6759,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372023,978874.00
09/08/2016 18:00,2,2.684,ACTIVE,216.22,350.47,59.996,1473372003,"201051344000458","219011344069620",29.14,29.80,0,339.04,376.01,79.2,74.5,0.380,549523.9,549523.9,6765,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372024,978875.00
09/08/2016 18:00,2,2.682,ACTIVE,216.67,351.67,60.012,1473372003,"201051344000853","219011344069620",29.02,28.30,0,339.34,377.22,78.8,74.1,0.376,548791.3,548791.3,6768,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372025,978876.00
09/08/2016 18:00,2,2.564,ACTIVE,215.54,361.59,60.018,1473372003,"201051344000685","219011344069620",29.42,30.00,0,316.80,391.04,76.4,71.8,0.672,551688.8,551688.8,6778,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372026,978877.00
09/08/2016 18:00,2,2.684,ACTIVE,215.77,350.47,59.954,1473372003,"201051344000917","219011344069620",28.88,31.00,0,333.33,372.41,78.5,73.9,0.367,548649.3,548649.3,6788,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372027,978878.00
09/08/2016 18:00,2,2.680,ACTIVE,215.32,350.47,60.007,1473372003,"201051344001145","219011344069620",29.00,29.50,0,334.54,371.51,78.7,74.0,0.358,553852.7,553852.7,6787,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372028,978879.00
09/08/2016 18:00,2,2.656,ACTIVE,216.00,351.97,60.002,1473372003,"201051344000651","219011344069620",28.88,30.30,0,333.93,371.51,77.7,73.1,0.354,546881.4,546881.4,6756,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372029,978880.00
09/08/2016 18:00,2,2.275,ACTIVE,212.83,360.08,60.002,1473372003,"274151322000088","219011344069620",27.95,31.50,0,329.73,379.02,64.4,60.2,0.442,773954.7,773954.7,6710,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372029,978881.00
09/08/2016 18:00,2,1.559,ACTIVE,213.96,434.63,60.002,1473372003,"274151322000068","219011344069620",39.74,34.50,0,395.25,461.08,63.1,59.0,0.442,667277.1,667277.1,6832,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372030,978882.00
09/08/2016 18:00,2,2.629,ACTIVE,215.77,360.38,60.012,1473372003,"201051344001135","219011344069620",28.92,29.30,0,318.91,390.44,77.0,72.4,0.636,543031.3,543031.3,6752,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372031,978883.00
09/08/2016 18:00,2,2.686,ACTIVE,215.54,349.56,59.996,1473372003,"201051344000594","219011344069620",28.69,32.40,0,334.84,373.01,78.0,73.4,0.358,553919.6,553919.6,6765,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372032,978884.00
09/08/2016 18:00,2,2.547,ACTIVE,215.77,360.08,60.002,1473372003,"201051344001203","219011344069620",29.56,30.00,0,318.30,393.75,76.3,71.7,0.641,551186.7,551186.7,6773,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372033,978885.00
09/08/2016 18:00,2,2.314,ACTIVE,213.74,363.09,60.002,1473372003,"274151322000054","219011344069620",28.33,32.00,0,328.52,380.22,66.4,62.2,0.473,789914.4,789914.4,6707,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372034,978886.00
09/08/2016 18:00,2,2.650,ACTIVE,216.00,360.38,60.007,1473372003,"201051344000867","219011344069620",28.84,29.80,0,320.11,390.14,77.4,72.8,0.623,541229.0,541229.0,6771,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372035,978887.00
09/08/2016 18:00,2,2.447,ACTIVE,215.77,360.69,60.012,1473372003,"201051344001093","219011344069620",29.26,28.50,0,320.41,390.74,72.5,68.1,0.588,548025.8,548025.8,6792,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372036,978888.00
09/08/2016 18:00,2,2.643,ACTIVE,215.77,350.77,60.002,1473372003,"201051344000900","219011344069620",29.30,27.50,0,337.54,376.01,78.4,73.8,0.362,557959.7,557959.7,6782,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372037,978889.00
09/08/2016 18:00,2,2.611,ACTIVE,216.22,360.69,60.007,1473372003,"201051344000648","219011344069620",28.94,28.00,0,319.21,395.55,76.6,72.0,0.641,546847.7,546847.7,6764,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372038,978890.00
09/08/2016 18:00,2,2.615,ACTIVE,216.22,350.77,60.002,1473372003,"201051344000569","219011344069620",29.42,29.50,0,338.14,375.71,78.0,73.3,0.362,558003.5,558003.5,6766,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372039,978891.00
09/08/2016 18:00,2,2.691,ACTIVE,216.22,351.07,60.007,1473372003,"201051344000983","219011344069620",29.30,29.00,0,337.84,376.62,79.9,75.2,0.371,550413.4,550413.4,6761,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372040,978892.00
09/08/2016 18:00,2,2.615,ACTIVE,216.22,361.29,60.007,1473372003,"201051344001158","219011344069620",28.96,28.00,0,319.81,394.05,76.7,72.1,0.636,542264.5,542264.5,6762,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372040,978893.00
09/08/2016 18:00,2,2.527,ACTIVE,216.67,361.59,60.049,1473372003,"201051344000576","219011344069620",29.80,27.30,0,318.61,394.95,76.3,71.7,0.632,549788.1,549788.1,6783,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372041,978894.00
09/08/2016 18:00,2,2.367,ACTIVE,213.51,348.96,59.991,1473372003,"274151322000087","219011344069620",28.07,40.80,0,329.13,378.72,67.2,63.0,0.429,762110.4,762110.4,6784,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372042,978895.00
09/08/2016 18:15,2,2.102,ACTIVE,216.22,358.88,59.986,1473372903,"201051344000645","219011344069620",28.71,26.80,0,321.31,395.85,61.1,57.1,0.477,549288.0,549288.0,6774,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372905,978896.00
09/08/2016 18:15,2,1.807,ACTIVE,213.51,352.87,60.007,1473372903,"274151322000085","219011344069620",28.09,30.30,0,335.44,374.21,51.4,47.6,0.345,789743.3,789743.3,6704,0,0,0,L,1151911521,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372905,978897.00
09/08/2016 18:15,2,2.098,ACTIVE,216.00,359.18,59.991,1473372903,"201051344000633","219011344069620",28.94,27.50,0,320.71,396.15,61.5,57.4,0.513,540848.0,540848.0,6773,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372906,978898.00
09/08/2016 18:15,2,2.033,ACTIVE,216.00,358.28,60.044,1473372903,"201051344000469","219011344069620",29.50,24.80,0,318.30,396.15,60.8,56.7,0.526,543373.4,543373.4,6788,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372907,978899.00
09/08/2016 18:15,2,2.084,ACTIVE,214.87,356.48,59.938,1473372903,"201051344000646","219011344069620",28.86,27.30,0,334.84,391.34,60.9,56.9,0.508,544028.8,544028.8,6760,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372908,978900.00
09/08/2016 18:15,2,1.814,ACTIVE,213.29,351.97,59.912,1473372903,"274151322000052","219011344069620",28.92,32.40,0,334.54,374.21,53.1,49.3,0.362,811350.8,811350.8,6710,0,0,0,L,1151911521,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372909,978901.00
09/08/2016 18:15,2,2.262,ACTIVE,215.77,358.88,60.002,1473372903,"201051344000585","219011344069620",29.22,27.30,0,318.91,393.45,67.0,62.8,0.552,553784.2,553784.2,6756,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372910,978902.00
09/08/2016 18:15,2,1.994,ACTIVE,215.09,354.07,59.975,1473372903,"201051344001230","219011344069620",29.28,27.50,0,333.63,389.24,59.1,55.2,0.482,547110.6,547110.6,6795,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372911,978903.00
09/08/2016 18:15,2,2.064,ACTIVE,215.77,357.38,59.981,1473372903,"201051344000582","219011344069620",28.92,28.00,0,336.34,394.95,60.5,56.5,0.499,539858.3,539858.3,6754,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372912,978904.00
09/08/2016 18:15,2,1.980,ACTIVE,215.09,354.97,59.996,1473372903,"201051344000955","219011344069620",28.92,28.30,0,335.14,388.04,58.0,54.1,0.477,553738.0,553738.0,6759,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372913,978905.00
09/08/2016 18:15,2,1.248,ACTIVE,213.51,413.59,59.986,1473372903,"274151322000094","219011344069620",38.57,32.40,0,387.44,453.86,47.7,44.1,0.327,666873.4,666873.4,6841,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372914,978906.00
09/08/2016 18:15,2,2.117,ACTIVE,216.00,357.68,59.991,1473372903,"201051344000579","219011344069620",29.16,27.80,0,320.71,396.45,62.6,58.5,0.513,557680.1,557680.1,6771,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372915,978907.00
09/08/2016 18:15,2,2.055,ACTIVE,215.09,355.28,59.991,1473372903,"201051344000890","219011344069620",29.00,28.80,0,333.93,391.34,60.4,56.3,0.486,551001.9,551001.9,6754,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372916,978908.00
09/08/2016 18:15,2,1.998,ACTIVE,215.54,356.18,59.981,1473372903,"201051344000438","219011344069620",29.28,28.80,0,336.04,393.15,59.3,55.3,0.499,552466.8,552466.8,6762,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372916,978909.00
09/08/2016 18:15,2,2.014,ACTIVE,215.32,355.88,60.018,1473372903,"201051344000417","219011344069620",29.12,29.00,0,335.74,391.04,59.4,55.4,0.495,543650.4,543650.4,6761,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372917,978910.00
09/08/2016 18:15,2,1.896,ACTIVE,213.29,356.48,60.028,1473372903,"274151322000083","219011344069620",28.86,32.80,0,335.14,375.41,55.4,51.6,0.384,803991.8,803991.8,6730,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372918,978911.00
09/08/2016 18:15,2,1.945,ACTIVE,214.19,355.28,59.991,1473372903,"274151322000076","219011344069620",29.28,32.00,0,336.04,377.82,57.7,53.8,0.402,858036.1,858036.1,6737,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372919,978912.00
09/08/2016 18:15,2,2.068,ACTIVE,215.54,356.18,60.023,1473372903,"201051344000868","219011344069620",28.86,25.80,0,335.74,392.85,60.5,56.4,0.491,542178.0,542178.0,6779,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372920,978913.00
09/08/2016 18:15,2,2.047,ACTIVE,213.29,354.67,60.007,1473372903,"274151322000095","219011344069620",29.18,32.60,0,328.82,379.02,60.5,56.5,0.411,849390.7,849390.7,6750,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372921,978914.00
09/08/2016 18:15,2,2.088,ACTIVE,216.00,353.47,59.996,1473372903,"201051344000988","219011344069620",18.94,25.00,0,336.64,380.52,40.1,36.8,0.331,527281.3,527281.3,6772,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372922,978915.00
09/08/2016 18:15,2,2.125,ACTIVE,215.32,356.48,59.970,1473372903,"201051344001025","219011344069620",29.22,27.80,0,319.21,393.45,62.9,58.8,0.513,552502.8,552502.8,6760,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372923,978916.00
09/08/2016 18:15,2,2.141,ACTIVE,216.00,357.68,59.970,1473372903,"201051344000458","219011344069620",28.69,27.30,0,318.61,396.45,62.2,58.1,0.530,549540.4,549540.4,6766,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372924,978917.00
09/08/2016 18:15,2,2.094,ACTIVE,216.45,357.08,60.023,1473372903,"201051344000853","219011344069620",29.14,26.00,0,322.21,396.15,61.8,57.8,0.504,548807.8,548807.8,6769,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372925,978918.00
09/08/2016 18:15,2,2.049,ACTIVE,215.32,356.78,59.986,1473372903,"201051344000685","219011344069620",28.92,28.00,0,335.14,391.34,60.0,56.0,0.508,551704.8,551704.8,6779,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372925,978919.00
09/08/2016 18:15,2,2.109,ACTIVE,215.54,356.78,59.996,1473372903,"201051344000917","219011344069620",28.96,28.80,0,319.21,394.95,61.9,57.8,0.517,548665.7,548665.7,6789,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372926,978920.00
09/08/2016 18:15,2,2.109,ACTIVE,215.32,355.88,60.034,1473372903,"201051344001145","219011344069620",28.98,27.30,0,318.91,394.05,61.9,57.8,0.508,553869.2,553869.2,6788,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372927,978921.00
09/08/2016 18:15,2,2.072,ACTIVE,215.77,357.68,60.023,1473372903,"201051344000651","219011344069620",29.02,27.50,0,318.61,395.85,61.0,56.9,0.495,546897.6,546897.6,6757,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372928,978922.00
09/08/2016 18:15,2,1.715,ACTIVE,213.06,345.96,59.922,1473372903,"274151322000088","219011344069620",28.23,30.00,0,334.54,372.11,49.1,45.5,0.336,773967.9,773967.9,6711,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372929,978923.00
09/08/2016 18:15,2,1.279,ACTIVE,214.41,413.59,59.991,1473372903,"274151322000068","219011344069620",37.89,32.80,0,391.94,456.87,49.0,45.4,0.331,667290.1,667290.1,6833,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372930,978924.00
09/08/2016 18:15,2,2.037,ACTIVE,215.09,355.28,59.991,1473372903,"201051344001135","219011344069620",29.32,27.30,0,336.04,391.64,60.5,56.5,0.495,543047.4,543047.4,6753,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372931,978925.00
09/08/2016 18:15,2,2.100,ACTIVE,215.09,356.48,59.986,1473372903,"201051344000594","219011344069620",28.84,29.30,0,318.00,390.74,61.4,57.3,0.499,553936.0,553936.0,6766,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372932,978926.00
09/08/2016 18:15,2,2.033,ACTIVE,215.54,355.58,59.981,1473372903,"201051344001203","219011344069620",28.96,27.80,0,336.34,394.05,59.6,55.6,0.495,551202.6,551202.6,6774,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372933,978927.00
09/08/2016 18:15,2,1.775,ACTIVE,213.51,353.47,59.949,1473372903,"274151322000054","219011344069620",28.37,30.00,0,334.84,373.91,51.0,47.3,0.354,789928.1,789928.1,6708,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372934,978928.00
09/08/2016 18:15,2,2.053,ACTIVE,215.77,356.18,59.986,1473372903,"201051344000867","219011344069620",29.22,27.30,0,336.04,393.75,60.8,56.7,0.491,541245.2,541245.2,6772,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372935,978929.00
09/08/2016 18:15,2,1.895,ACTIVE,215.54,357.08,59.996,1473372903,"201051344001093","219011344069620",29.14,27.00,0,336.94,391.34,56.0,52.1,0.451,548040.8,548040.8,6793,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372936,978930.00
09/08/2016 18:15,2,2.068,ACTIVE,215.77,357.38,59.959,1473372903,"201051344000900","219011344069620",29.24,26.00,0,320.41,396.15,61.3,57.2,0.499,557976.0,557976.0,6783,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372937,978931.00
09/08/2016 18:15,2,2.061,ACTIVE,216.22,358.28,59.986,1473372903,"201051344000648","219011344069620",28.75,26.30,0,336.94,395.85,60.0,56.0,0.491,546863.6,546863.6,6765,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372938,978932.00
09/08/2016 18:15,2,2.062,ACTIVE,216.00,357.38,59.986,1473372903,"201051344000569","219011344069620",29.20,26.50,0,318.91,396.15,61.0,57.0,0.499,558019.8,558019.8,6767,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372939,978933.00
09/08/2016 18:15,2,2.107,ACTIVE,216.00,359.18,59.975,1473372903,"201051344000983","219011344069620",29.48,26.50,0,319.51,396.45,62.9,58.8,0.526,550430.1,550430.1,6762,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372940,978934.00
09/08/2016 18:15,2,2.070,ACTIVE,216.00,357.08,59.986,1473372903,"201051344001158","219011344069620",28.67,26.30,0,336.94,395.85,60.1,56.1,0.495,542280.5,542280.5,6763,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372941,978935.00
09/08/2016 18:15,2,2.023,ACTIVE,216.22,358.28,59.981,1473372903,"201051344000576","219011344069620",29.08,25.80,0,336.34,396.75,59.6,55.6,0.495,549804.1,549804.1,6784,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372942,978936.00
09/08/2016 18:15,2,1.828,ACTIVE,213.74,349.26,60.002,1473372903,"274151322000087","219011344069620",28.09,38.80,0,334.84,372.41,52.0,48.3,0.331,762124.3,762124.3,6785,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473372943,978937.00
09/08/2016 18:30,2,1.525,ACTIVE,215.54,351.67,59.986,1473373803,"201051344000645","219011344069620",28.90,25.80,0,337.54,387.44,44.7,41.3,0.362,549300.2,549300.2,6775,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373805,978938.00
09/08/2016 18:30,2,1.275,ACTIVE,213.51,349.26,59.981,1473373803,"274151322000085","219011344069620",28.29,29.00,0,333.93,365.49,36.5,33.4,0.252,789753.4,789753.4,6705,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373805,978939.00
09/08/2016 18:30,2,1.543,ACTIVE,215.32,353.47,59.981,1473373803,"201051344000633","219011344069620",28.82,26.30,0,336.04,384.43,45.1,41.6,0.371,540860.4,540860.4,6774,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373806,978940.00
09/08/2016 18:30,2,1.510,ACTIVE,215.09,351.67,59.981,1473373803,"201051344000469","219011344069620",29.08,24.00,0,336.34,384.43,44.5,41.0,0.380,543385.6,543385.6,6789,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373807,978941.00
09/08/2016 18:30,2,1.531,ACTIVE,214.19,349.56,59.986,1473373803,"201051344000646","219011344069620",28.94,26.30,0,334.54,381.42,44.9,41.4,0.371,544041.1,544041.1,6761,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373808,978942.00
09/08/2016 18:30,2,1.295,ACTIVE,213.29,342.35,60.007,1473373803,"274151322000052","219011344069620",28.80,30.50,0,333.63,366.70,37.8,34.5,0.247,811361.2,811361.2,6711,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373809,978943.00
09/08/2016 18:30,2,1.703,ACTIVE,215.09,353.17,59.986,1473373803,"201051344000585","219011344069620",29.12,26.00,0,335.44,386.23,50.2,46.6,0.402,553797.9,553797.9,6757,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373810,978944.00
09/08/2016 18:30,2,1.445,ACTIVE,214.41,348.96,59.970,1473373803,"201051344001230","219011344069620",29.26,26.30,0,333.63,379.32,42.9,39.5,0.345,547122.4,547122.4,6796,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373811,978945.00
09/08/2016 18:30,2,1.516,ACTIVE,215.32,350.77,59.965,1473373803,"201051344000582","219011344069620",28.90,26.50,0,336.04,382.63,44.4,41.0,0.367,539870.5,539870.5,6755,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373812,978946.00
09/08/2016 18:30,2,1.455,ACTIVE,214.19,349.26,59.975,1473373803,"201051344000955","219011344069620",28.65,27.00,0,335.14,379.02,42.2,38.8,0.345,553749.6,553749.6,6760,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373813,978947.00
09/08/2016 18:30,2,0.855,ACTIVE,213.51,424.11,59.970,1473373803,"274151322000094","219011344069620",39.40,31.00,0,336.34,445.15,34.4,31.3,0.230,666882.8,666882.8,6842,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373814,978948.00
09/08/2016 18:30,2,1.572,ACTIVE,215.32,351.67,60.007,1473373803,"201051344000579","219011344069620",28.96,26.50,0,337.24,385.03,46.1,42.6,0.376,557692.7,557692.7,6772,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373815,978949.00
09/08/2016 18:30,2,1.494,ACTIVE,214.41,349.26,59.986,1473373803,"201051344000890","219011344069620",29.24,27.50,0,334.84,381.42,44.2,40.8,0.349,551014.1,551014.1,6755,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373816,978950.00
09/08/2016 18:30,2,1.469,ACTIVE,215.09,350.77,59.981,1473373803,"201051344000438","219011344069620",29.04,27.30,0,335.74,381.12,43.2,39.8,0.358,552478.7,552478.7,6763,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373817,978951.00
09/08/2016 18:30,2,1.518,ACTIVE,214.87,349.86,59.981,1473373803,"201051344000417","219011344069620",28.51,27.50,0,334.84,380.52,43.9,40.4,0.362,543662.3,543662.3,6762,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373817,978952.00
09/08/2016 18:30,2,1.371,ACTIVE,213.29,343.55,59.986,1473373803,"274151322000083","219011344069620",28.77,31.00,0,334.24,367.60,40.0,36.7,0.287,804002.8,804002.8,6731,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373818,978953.00
09/08/2016 18:30,2,1.369,ACTIVE,213.74,352.27,59.981,1473373803,"274151322000076","219011344069620",29.56,30.00,0,335.14,369.40,41.0,37.6,0.274,858047.5,858047.5,6738,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373819,978954.00
09/08/2016 18:30,2,1.527,ACTIVE,214.87,351.07,59.944,1473373803,"201051344000868","219011344069620",28.51,25.00,0,336.34,381.42,44.1,40.7,0.354,542190.1,542190.1,6780,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373820,978955.00
09/08/2016 18:30,2,1.463,ACTIVE,213.06,346.56,59.981,1473373803,"274151322000095","219011344069620",29.44,30.50,0,333.93,370.00,43.6,40.2,0.301,849402.8,849402.8,6751,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373821,978956.00
09/08/2016 18:30,2,1.520,ACTIVE,215.09,348.66,59.981,1473373803,"201051344000988","219011344069620",19.04,24.50,0,336.94,373.61,29.4,26.4,0.243,527289.2,527289.2,6773,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373822,978957.00
09/08/2016 18:30,2,1.555,ACTIVE,214.64,349.86,59.970,1473373803,"201051344001025","219011344069620",29.48,26.30,0,336.04,383.23,46.5,43.0,0.371,552515.5,552515.5,6761,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373823,978958.00
09/08/2016 18:30,2,1.578,ACTIVE,215.09,351.07,59.981,1473373803,"201051344000458","219011344069620",28.78,26.00,0,337.24,385.63,46.0,42.5,0.389,549553.0,549553.0,6767,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373824,978959.00
09/08/2016 18:30,2,1.539,ACTIVE,215.77,352.57,59.944,1473373803,"201051344000853","219011344069620",29.16,25.00,0,336.34,386.53,45.5,42.0,0.367,548820.3,548820.3,6770,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373825,978960.00
09/08/2016 18:30,2,1.502,ACTIVE,214.64,350.77,59.981,1473373803,"201051344000685","219011344069620",28.86,26.80,0,336.04,381.73,43.9,40.5,0.371,551716.8,551716.8,6780,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373826,978961.00
09/08/2016 18:30,2,1.564,ACTIVE,214.64,351.07,59.996,1473373803,"201051344000917","219011344069620",28.82,27.30,0,335.44,382.03,45.7,42.2,0.371,548678.2,548678.2,6790,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373827,978962.00
09/08/2016 18:30,2,1.561,ACTIVE,214.64,350.47,59.975,1473373803,"201051344001145","219011344069620",28.94,26.00,0,336.04,382.33,45.8,42.3,0.362,553881.7,553881.7,6789,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373827,978963.00
09/08/2016 18:30,2,1.518,ACTIVE,214.87,350.47,59.981,1473373803,"201051344000651","219011344069620",29.10,26.30,0,336.94,382.63,44.8,41.3,0.362,546909.9,546909.9,6758,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373828,978964.00
09/08/2016 18:30,2,1.223,ACTIVE,213.06,345.96,59.986,1473373803,"274151322000088","219011344069620",27.89,28.50,0,334.54,363.99,34.5,31.4,0.230,773977.5,773977.5,6712,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373829,978965.00
09/08/2016 18:30,2,0.885,ACTIVE,213.51,415.69,59.975,1473373803,"274151322000068","219011344069620",39.02,31.50,0,335.74,444.24,35.4,32.2,0.234,667299.8,667299.8,6834,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373830,978966.00
09/08/2016 18:30,2,1.510,ACTIVE,214.41,349.26,59.975,1473373803,"201051344001135","219011344069620",29.20,26.00,0,335.74,381.12,44.7,41.2,0.358,543059.6,543059.6,6754,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373831,978967.00
09/08/2016 18:30,2,1.549,ACTIVE,214.64,350.77,59.975,1473373803,"201051344000594","219011344069620",28.78,27.50,0,335.14,381.73,45.1,41.7,0.371,553948.3,553948.3,6767,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373832,978968.00
09/08/2016 18:30,2,1.488,ACTIVE,214.87,348.96,59.986,1473373803,"201051344001203","219011344069620",28.82,26.80,0,336.64,381.42,43.5,40.0,0.362,551214.5,551214.5,6775,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373833,978969.00
09/08/2016 18:30,2,1.260,ACTIVE,213.06,350.17,59.970,1473373803,"274151322000054","219011344069620",28.43,28.50,0,333.63,366.10,36.2,33.0,0.239,789938.1,789938.1,6709,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373834,978970.00
09/08/2016 18:30,2,1.490,ACTIVE,214.87,350.17,59.981,1473373803,"201051344000867","219011344069620",29.42,26.00,0,335.74,381.12,44.4,40.9,0.349,541257.4,541257.4,6773,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373835,978971.00
09/08/2016 18:30,2,1.371,ACTIVE,214.64,349.26,59.965,1473373803,"201051344001093","219011344069620",28.90,26.00,0,335.74,379.02,40.2,36.8,0.318,548051.9,548051.9,6794,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373836,978972.00
09/08/2016 18:30,2,1.521,ACTIVE,214.87,351.67,59.981,1473373803,"201051344000900","219011344069620",28.92,25.00,0,336.34,383.83,44.6,41.1,0.358,557988.3,557988.3,6784,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373837,978973.00
09/08/2016 18:30,2,1.506,ACTIVE,215.09,350.47,59.975,1473373803,"201051344000648","219011344069620",28.82,25.30,0,337.54,383.83,44.0,40.6,0.358,546875.7,546875.7,6766,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373837,978974.00
09/08/2016 18:30,2,1.531,ACTIVE,215.09,351.37,59.981,1473373803,"201051344000569","219011344069620",28.92,25.50,0,336.34,385.03,44.9,41.4,0.367,558032.0,558032.0,6768,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373838,978975.00
09/08/2016 18:30,2,1.582,ACTIVE,215.09,351.97,59.975,1473373803,"201051344000983","219011344069620",29.08,25.30,0,335.14,385.63,46.6,43.1,0.376,550442.8,550442.8,6763,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373839,978976.00
09/08/2016 18:30,2,1.520,ACTIVE,215.09,351.07,59.975,1473373803,"201051344001158","219011344069620",28.57,25.30,0,336.94,383.53,44.0,40.6,0.362,542292.6,542292.6,6764,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373841,978977.00
09/08/2016 18:30,2,1.471,ACTIVE,215.32,351.97,59.975,1473373803,"201051344000576","219011344069620",29.24,25.00,0,337.24,384.73,43.5,40.0,0.354,549816.0,549816.0,6785,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373841,978978.00
09/08/2016 18:30,2,1.305,ACTIVE,213.29,345.96,59.975,1473373803,"274151322000087","219011344069620",28.23,36.30,0,333.63,364.89,37.3,34.1,0.239,762134.6,762134.6,6786,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473373842,978979.00
09/08/2016 18:45,2,1.025,ACTIVE,214.64,345.96,59.975,1473374703,"201051344000645","219011344069620",28.63,25.00,0,336.94,371.51,29.8,26.8,0.230,549308.7,549308.7,6776,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374704,978980.00
09/08/2016 18:45,2,0.539,ACTIVE,212.61,341.75,59.975,1473374703,"274151322000085","219011344069620",30.67,27.80,0,334.24,357.38,16.7,14.2,0.102,789759.9,789759.9,6706,0,0,0,L,1151911521,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374705,978981.00
09/08/2016 18:45,2,1.035,ACTIVE,214.64,347.76,59.996,1473374703,"201051344000633","219011344069620",28.88,25.30,0,335.14,372.11,30.3,27.3,0.230,540868.9,540868.9,6775,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374706,978982.00
09/08/2016 18:45,2,1.020,ACTIVE,214.41,345.66,59.986,1473374703,"201051344000469","219011344069620",28.71,23.50,0,334.54,370.90,29.7,26.8,0.234,543394.0,543394.0,6790,0,0,0,L,1122011218,0,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374707,978983.00
09/08/2016 18:45,2,1.031,ACTIVE,214.19,346.26,59.981,1473374703,"201051344000646","219011344069620",28.92,25.30,0,333.03,369.70,30.3,27.3,0.239,544049.5,544049.5,6762,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374708,978984.00
09/08/2016 18:45,2,0.842,ACTIVE,212.38,340.55,59.981,1473374703,"274151322000052","219011344069620",28.65,29.00,0,333.63,358.28,24.4,21.7,0.164,811368.1,811368.1,6712,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374709,978985.00
09/08/2016 18:45,2,1.203,ACTIVE,214.87,347.46,59.991,1473374703,"201051344000585","219011344069620",28.77,25.00,0,334.84,373.01,35.1,32.0,0.274,553807.6,553807.6,6758,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374710,978986.00
09/08/2016 18:45,2,0.979,ACTIVE,214.19,344.45,59.975,1473374703,"201051344001230","219011344069620",28.69,25.30,0,333.33,366.70,28.5,25.6,0.221,547130.5,547130.5,6797,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374711,978987.00
09/08/2016 18:45,2,1.035,ACTIVE,214.87,346.86,60.002,1473374703,"201051344000582","219011344069620",28.61,25.50,0,334.84,370.60,30.1,27.1,0.234,539878.9,539878.9,6756,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374712,978988.00
09/08/2016 18:45,2,0.953,ACTIVE,214.19,345.06,59.981,1473374703,"201051344000955","219011344069620",28.96,26.00,0,331.83,367.90,28.0,25.1,0.221,553757.5,553757.5,6761,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374713,978989.00
09/08/2016 18:45,2,0.568,ACTIVE,212.61,410.28,59.975,1473374703,"274151322000094","219011344069620",38.25,29.80,0,333.03,431.02,21.9,19.3,0.146,666889.1,666889.1,6843,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374714,978990.00
09/08/2016 18:45,2,1.064,ACTIVE,214.41,345.66,59.981,1473374703,"201051344000579","219011344069620",28.98,25.80,0,335.74,371.51,31.3,28.3,0.243,557701.5,557701.5,6773,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374715,978991.00
09/08/2016 18:45,2,1.021,ACTIVE,214.41,345.06,60.018,1473374703,"201051344000890","219011344069620",28.84,26.50,0,333.93,369.40,29.9,26.9,0.225,551022.5,551022.5,6756,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374716,978992.00
09/08/2016 18:45,2,0.979,ACTIVE,214.64,346.56,59.975,1473374703,"201051344000438","219011344069620",29.10,26.00,0,334.54,369.40,28.9,25.9,0.221,552486.8,552486.8,6764,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374717,978993.00
09/08/2016 18:45,2,1.018,ACTIVE,214.41,345.36,59.959,1473374703,"201051344000417","219011344069620",28.86,26.30,0,334.24,369.10,29.8,26.8,0.230,543670.6,543670.6,6763,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374718,978994.00
09/08/2016 18:45,2,0.902,ACTIVE,212.61,342.05,59.986,1473374703,"274151322000083","219011344069620",28.65,29.50,0,333.93,359.18,26.2,23.3,0.177,804010.3,804010.3,6732,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374718,978995.00
