ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 18:45,2,0.887,ACTIVE,213.06,341.15,59.981,1473374703,"274151322000076","219011344069620",29.24,28.50,0,334.84,359.78,26.3,23.4,0.177,858055.0,858055.0,6739,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374719,978996.00
09/08/2016 18:45,2,1.021,ACTIVE,214.19,345.06,60.007,1473374703,"201051344000868","219011344069620",28.61,24.30,0,334.24,370.00,29.6,26.6,0.225,542198.5,542198.5,6781,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374720,978997.00
09/08/2016 18:45,2,0.951,ACTIVE,212.61,340.25,59.981,1473374703,"274151322000095","219011344069620",29.38,29.00,0,333.63,360.99,28.3,25.4,0.190,849410.9,849410.9,6752,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374721,978998.00
09/08/2016 18:45,2,1.012,ACTIVE,214.41,344.45,59.944,1473374703,"201051344000988","219011344069620",18.96,24.00,0,333.93,363.09,19.4,16.8,0.155,527294.5,527294.5,6774,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374722,978999.00
09/08/2016 18:45,2,1.070,ACTIVE,214.41,345.66,59.970,1473374703,"201051344001025","219011344069620",29.00,25.30,0,333.93,370.60,31.5,28.5,0.243,552524.3,552524.3,6762,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374723,979000.00
09/08/2016 18:45,2,1.055,ACTIVE,214.41,345.66,59.991,1473374703,"201051344000458","219011344069620",28.94,25.30,0,335.14,371.51,30.9,27.9,0.256,549561.7,549561.7,6768,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374724,979001.00
09/08/2016 18:45,2,1.033,ACTIVE,215.09,346.56,59.986,1473374703,"201051344000853","219011344069620",29.08,24.50,0,336.94,372.41,30.4,27.5,0.234,548828.9,548828.9,6771,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374725,979002.00
09/08/2016 18:45,2,1.002,ACTIVE,214.64,346.56,59.975,1473374703,"201051344000685","219011344069620",28.75,25.50,0,333.63,370.30,29.2,26.2,0.243,551725.1,551725.1,6781,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374726,979003.00
09/08/2016 18:45,2,1.059,ACTIVE,214.64,346.56,59.981,1473374703,"201051344000917","219011344069620",28.67,26.30,0,333.63,370.30,30.8,27.8,0.243,548686.9,548686.9,6791,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374727,979004.00
09/08/2016 18:45,2,1.055,ACTIVE,214.64,346.26,59.981,1473374703,"201051344001145","219011344069620",28.88,25.00,0,334.84,370.90,30.9,27.9,0.239,553890.4,553890.4,6790,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374728,979005.00
09/08/2016 18:45,2,1.033,ACTIVE,214.64,346.56,59.981,1473374703,"201051344000651","219011344069620",28.55,25.00,0,335.44,370.00,29.9,27.0,0.234,546918.4,546918.4,6759,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374729,979006.00
09/08/2016 18:45,2,0.775,ACTIVE,212.16,339.65,60.002,1473374703,"274151322000088","219011344069620",27.85,27.30,0,330.33,356.18,21.9,19.2,0.141,773983.8,773983.8,6713,0,0,0,L,1151911521,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374730,979007.00
09/08/2016 18:45,2,0.600,ACTIVE,213.29,402.77,59.954,1473374703,"274151322000068","219011344069620",37.51,30.30,0,332.43,436.73,22.8,20.0,0.137,667306.2,667306.2,6835,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374731,979008.00
09/08/2016 18:45,2,1.033,ACTIVE,214.19,344.45,59.970,1473374703,"201051344001135","219011344069620",28.96,25.00,0,334.24,369.10,30.3,27.4,0.230,543068.1,543068.1,6755,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374731,979009.00
09/08/2016 18:45,2,1.039,ACTIVE,213.74,345.36,59.970,1473374703,"201051344000594","219011344069620",28.71,26.50,0,333.33,370.90,30.2,27.3,0.225,553956.9,553956.9,6768,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374732,979010.00
09/08/2016 18:45,2,0.980,ACTIVE,214.64,344.76,59.970,1473374703,"201051344001203","219011344069620",28.88,25.50,0,334.84,369.40,28.7,25.8,0.230,551222.7,551222.7,6776,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374733,979011.00
09/08/2016 18:45,2,0.598,ACTIVE,212.83,341.15,59.986,1473374703,"274151322000054","219011344069620",30.38,27.50,0,333.63,357.98,18.4,15.9,0.110,789944.3,789944.3,6710,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374734,979012.00
09/08/2016 18:45,2,1.035,ACTIVE,214.41,343.85,59.938,1473374703,"201051344000867","219011344069620",28.43,25.50,0,334.84,369.70,29.8,26.9,0.225,541265.8,541265.8,6774,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374735,979013.00
09/08/2016 18:45,2,0.904,ACTIVE,214.41,345.36,59.986,1473374703,"201051344001093","219011344069620",28.41,25.30,0,333.93,367.00,26.1,23.2,0.190,548059.3,548059.3,6795,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374736,979014.00
09/08/2016 18:45,2,1.000,ACTIVE,214.19,345.96,60.023,1473374703,"201051344000900","219011344069620",29.00,24.50,0,334.24,370.90,29.4,26.4,0.234,557996.6,557996.6,6785,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374737,979015.00
09/08/2016 18:45,2,1.021,ACTIVE,214.64,345.66,59.944,1473374703,"201051344000648","219011344069620",28.35,24.50,0,335.74,370.60,29.4,26.4,0.230,546884.0,546884.0,6767,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374738,979016.00
09/08/2016 18:45,2,1.035,ACTIVE,214.41,345.36,59.996,1473374703,"201051344000569","219011344069620",28.71,25.00,0,335.14,370.60,30.1,27.2,0.234,558040.5,558040.5,6769,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374739,979017.00
09/08/2016 18:45,2,1.074,ACTIVE,214.19,345.96,59.986,1473374703,"201051344000983","219011344069620",28.98,24.80,0,334.84,371.51,31.5,28.5,0.243,550451.7,550451.7,6764,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374740,979018.00
09/08/2016 18:45,2,1.064,ACTIVE,214.41,345.66,59.959,1473374703,"201051344001158","219011344069620",19.96,24.50,0,335.14,370.00,22.0,19.3,0.212,542300.9,542300.9,6765,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374740,979019.00
09/08/2016 18:45,2,0.990,ACTIVE,214.87,346.56,60.018,1473374703,"201051344000576","219011344069620",28.69,24.30,0,335.44,370.90,28.8,25.9,0.230,549824.2,549824.2,6786,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374741,979020.00
09/08/2016 18:45,2,0.863,ACTIVE,212.61,345.06,59.965,1473374703,"274151322000087","219011344069620",27.83,34.00,0,333.63,357.38,24.3,21.6,0.141,762141.4,762141.4,6787,0,0,0,L,1151911521,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473374742,979021.00
09/08/2016 19:00,2,0.605,ACTIVE,214.41,342.65,60.012,1473375603,"201051344000645","219011344069620",28.57,24.30,0,333.63,360.38,17.5,15.0,0.119,549313.9,549313.9,6777,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375604,979022.00
09/08/2016 19:00,2,0.320,ACTIVE,213.06,338.14,60.002,1473375603,"274151322000085","219011344069620",26.24,26.50,0,333.93,346.26,8.6,6.3,0.040,789762.1,789762.1,6707,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375605,979023.00
09/08/2016 19:00,2,0.631,ACTIVE,214.64,343.55,60.002,1473375603,"201051344000633","219011344069620",28.31,24.50,0,334.54,361.29,18.1,15.5,0.133,540874.2,540874.2,6776,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375606,979024.00
09/08/2016 19:00,2,0.623,ACTIVE,214.19,342.05,60.007,1473375603,"201051344000469","219011344069620",28.11,23.00,0,333.03,359.48,17.8,15.2,0.133,543399.2,543399.2,6791,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375607,979025.00
09/08/2016 19:00,2,0.631,ACTIVE,213.74,341.45,60.023,1473375603,"201051344000646","219011344069620",28.75,24.50,0,333.03,359.78,18.4,15.9,0.133,544054.9,544054.9,6763,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375608,979026.00
09/08/2016 19:00,2,0.504,ACTIVE,212.83,341.15,60.018,1473375603,"274151322000052","219011344069620",27.93,27.80,0,329.73,350.17,14.3,11.9,0.084,811372.2,811372.2,6713,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375609,979027.00
09/08/2016 19:00,2,0.760,ACTIVE,214.41,342.35,60.002,1473375603,"201051344000585","219011344069620",28.63,24.50,0,333.93,362.19,22.0,19.3,0.159,553814.0,553814.0,6759,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375610,979028.00
09/08/2016 19:00,2,0.582,ACTIVE,213.74,340.25,60.012,1473375603,"201051344001230","219011344069620",28.67,24.50,0,331.83,357.98,16.9,14.4,0.110,547135.4,547135.4,6798,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375611,979029.00
09/08/2016 19:00,2,0.621,ACTIVE,214.64,341.75,59.986,1473375603,"201051344000582","219011344069620",28.55,24.50,0,334.54,360.08,18.0,15.4,0.128,539884.1,539884.1,6757,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375612,979030.00
09/08/2016 19:00,2,0.594,ACTIVE,213.74,340.25,60.007,1473375603,"201051344000955","219011344069620",28.23,25.00,0,332.73,357.08,17.0,14.5,0.115,553762.4,553762.4,6762,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375612,979031.00
09/08/2016 19:00,2,0.213,ACTIVE,212.83,420.50,60.007,1473375603,"274151322000094","219011344069620",40.04,29.00,0,334.54,436.13,8.7,6.5,0.035,666892.4,666892.4,6844,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375613,979032.00
09/08/2016 19:00,2,0.660,ACTIVE,213.96,341.75,60.007,1473375603,"201051344000579","219011344069620",28.67,25.00,0,333.93,360.38,19.2,16.6,0.128,557707.0,557707.0,6774,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375614,979033.00
09/08/2016 19:00,2,0.617,ACTIVE,213.96,340.85,60.012,1473375603,"201051344000890","219011344069620",28.57,25.50,0,332.73,359.48,17.9,15.4,0.124,551027.7,551027.7,6757,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375615,979034.00
09/08/2016 19:00,2,0.605,ACTIVE,214.41,341.45,60.012,1473375603,"201051344000438","219011344069620",28.23,25.00,0,333.93,359.18,17.4,14.8,0.119,552491.9,552491.9,6765,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375616,979035.00
09/08/2016 19:00,2,0.639,ACTIVE,214.41,341.45,60.007,1473375603,"201051344000417","219011344069620",28.17,25.30,0,333.03,359.48,18.3,15.7,0.124,543675.9,543675.9,6764,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375617,979036.00
09/08/2016 19:00,2,0.533,ACTIVE,212.83,340.55,60.018,1473375603,"274151322000083","219011344069620",28.13,28.30,0,330.93,351.07,15.2,12.8,0.102,804014.7,804014.7,6733,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375618,979037.00
09/08/2016 19:00,2,0.514,ACTIVE,213.29,340.25,60.012,1473375603,"274151322000076","219011344069620",28.69,27.30,0,331.23,351.07,14.9,12.5,0.093,858059.4,858059.4,6740,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375619,979038.00
09/08/2016 19:00,2,0.625,ACTIVE,213.96,341.15,60.044,1473375603,"201051344000868","219011344069620",27.89,23.80,0,333.33,358.58,17.7,15.1,0.128,542203.6,542203.6,6782,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375620,979039.00
09/08/2016 19:00,2,0.400,ACTIVE,212.83,338.44,60.012,1473375603,"274151322000095","219011344069620",30.73,27.50,0,333.03,351.67,12.5,10.1,0.071,849415.6,849415.6,6753,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375621,979040.00
09/08/2016 19:00,2,0.623,ACTIVE,213.96,341.75,60.028,1473375603,"201051344000988","219011344069620",18.13,23.50,0,333.93,354.67,11.5,9.1,0.088,527297.7,527297.7,6775,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375621,979041.00
09/08/2016 19:00,2,0.652,ACTIVE,213.96,340.25,60.002,1473375603,"201051344001025","219011344069620",28.80,24.50,0,333.93,360.38,19.1,16.5,0.133,552529.9,552529.9,6763,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375622,979042.00
09/08/2016 19:00,2,0.639,ACTIVE,213.96,341.45,60.012,1473375603,"201051344000458","219011344069620",28.65,24.80,0,334.24,360.08,18.6,16.0,0.133,549567.1,549567.1,6769,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375623,979043.00
09/08/2016 19:00,2,0.619,ACTIVE,214.64,343.55,60.012,1473375603,"201051344000853","219011344069620",28.80,24.00,0,334.54,361.29,18.1,15.5,0.128,548834.2,548834.2,6772,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375624,979044.00
09/08/2016 19:00,2,0.590,ACTIVE,214.41,342.35,60.002,1473375603,"201051344000685","219011344069620",28.73,24.80,0,333.63,360.08,17.2,14.7,0.128,551730.1,551730.1,6782,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375625,979045.00
09/08/2016 19:00,2,0.631,ACTIVE,214.19,342.05,60.012,1473375603,"201051344000917","219011344069620",28.67,25.50,0,332.73,360.08,18.4,15.8,0.124,548692.2,548692.2,6792,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375626,979046.00
09/08/2016 19:00,2,0.533,ACTIVE,214.41,341.45,60.018,1473375603,"201051344001145","219011344069620",30.43,24.00,0,334.24,361.89,16.4,13.9,0.110,553895.7,553895.7,6791,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375627,979047.00
09/08/2016 19:00,2,0.621,ACTIVE,214.41,341.75,60.012,1473375603,"201051344000651","219011344069620",28.25,24.30,0,334.84,360.38,17.8,15.3,0.133,546923.6,546923.6,6760,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375628,979048.00
09/08/2016 19:00,2,0.445,ACTIVE,212.61,338.44,60.007,1473375603,"274151322000088","219011344069620",27.29,26.30,0,333.33,348.66,12.3,9.9,0.071,773987.3,773987.3,6714,0,0,0,L,1151911521,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375629,979049.00
09/08/2016 19:00,2,0.354,ACTIVE,213.51,398.56,60.012,1473375603,"274151322000068","219011344069620",37.37,29.00,0,335.44,422.60,13.3,10.9,0.075,667310.0,667310.0,6836,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375630,979050.00
09/08/2016 19:00,2,0.658,ACTIVE,213.96,339.95,60.012,1473375603,"201051344001135","219011344069620",27.83,24.00,0,333.03,358.58,18.6,16.0,0.124,543073.5,543073.5,6756,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375630,979051.00
09/08/2016 19:00,2,0.609,ACTIVE,213.74,341.45,60.012,1473375603,"201051344000594","219011344069620",29.02,25.80,0,333.03,359.78,17.9,15.4,0.124,553962.2,553962.2,6769,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375631,979052.00
09/08/2016 19:00,2,0.596,ACTIVE,214.19,341.15,60.012,1473375603,"201051344001203","219011344069620",28.19,24.80,0,334.24,360.08,17.1,14.5,0.110,551227.6,551227.6,6777,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375632,979053.00
09/08/2016 19:00,2,0.338,ACTIVE,212.83,338.74,59.981,1473375603,"274151322000054","219011344069620",28.96,26.50,0,333.33,347.16,9.9,7.6,0.049,789947.6,789947.6,6711,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375633,979054.00
09/08/2016 19:00,2,0.621,ACTIVE,214.19,340.55,60.018,1473375603,"201051344000867","219011344069620",28.03,24.80,0,333.63,358.88,17.7,15.1,0.115,541271.0,541271.0,6775,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375634,979055.00
09/08/2016 19:00,2,0.543,ACTIVE,214.19,341.15,60.012,1473375603,"201051344001093","219011344069620",27.79,24.50,0,334.24,356.78,15.3,12.9,0.097,548063.8,548063.8,6796,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375635,979056.00
09/08/2016 19:00,2,0.594,ACTIVE,213.96,342.05,60.012,1473375603,"201051344000900","219011344069620",28.17,23.80,0,333.63,359.48,16.9,14.4,0.119,558001.7,558001.7,6786,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375636,979057.00
09/08/2016 19:00,2,0.615,ACTIVE,214.41,341.75,60.039,1473375603,"201051344000648","219011344069620",28.07,23.80,0,334.54,359.48,17.5,15.0,0.119,546889.1,546889.1,6768,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375637,979058.00
09/08/2016 19:00,2,0.637,ACTIVE,214.19,341.75,60.023,1473375603,"201051344000569","219011344069620",27.95,24.50,0,334.24,359.78,18.0,15.5,0.128,558045.8,558045.8,6770,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375638,979059.00
09/08/2016 19:00,2,0.650,ACTIVE,214.19,341.75,60.012,1473375603,"201051344000983","219011344069620",28.82,24.30,0,333.63,359.78,19.1,16.5,0.128,550457.3,550457.3,6765,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375639,979060.00
09/08/2016 19:00,2,0.607,ACTIVE,213.96,341.75,60.007,1473375603,"201051344001158","219011344069620",28.19,24.00,0,332.13,358.88,17.4,14.8,0.124,542306.0,542306.0,6766,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375640,979061.00
09/08/2016 19:00,2,0.588,ACTIVE,214.64,343.25,60.007,1473375603,"201051344000576","219011344069620",28.51,23.80,0,334.24,360.69,17.0,14.5,0.119,549829.2,549829.2,6787,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375641,979062.00
09/08/2016 19:00,2,0.340,ACTIVE,212.83,338.14,60.012,1473375603,"274151322000087","219011344069620",27.10,31.80,0,329.73,349.86,9.3,7.1,0.040,762144.6,762144.6,6788,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473375641,979063.00
09/08/2016 19:15,2,0.359,ACTIVE,213.96,339.04,59.965,1473376504,"201051344000645","219011344069620",27.19,24.00,0,333.93,351.97,9.9,7.6,0.053,549316.6,549316.6,6778,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376505,979064.00
09/08/2016 19:15,2,0.281,ACTIVE,212.38,336.34,59.933,1473376504,"274151322000085","219011344069620",26.30,25.50,0,334.24,342.05,7.5,5.3,0.035,789763.5,789763.5,6708,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376506,979065.00
09/08/2016 19:15,2,0.379,ACTIVE,213.96,340.25,60.002,1473376504,"201051344000633","219011344069620",27.27,24.00,0,333.03,353.17,10.5,8.2,0.053,540877.1,540877.1,6777,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376507,979066.00
09/08/2016 19:15,2,0.371,ACTIVE,213.51,338.74,59.970,1473376504,"201051344000469","219011344069620",27.31,22.80,0,332.73,350.77,10.3,8.0,0.057,543401.9,543401.9,6792,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376507,979067.00
09/08/2016 19:15,2,0.381,ACTIVE,213.29,337.54,59.922,1473376504,"201051344000646","219011344069620",27.61,24.00,0,331.83,349.56,10.7,8.4,0.057,544057.9,544057.9,6764,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376508,979068.00
09/08/2016 19:15,2,0.316,ACTIVE,212.16,336.64,59.965,1473376504,"274151322000052","219011344069620",26.92,26.80,0,333.33,345.06,8.7,6.4,0.044,811374.4,811374.4,6714,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376509,979069.00
09/08/2016 19:15,2,0.480,ACTIVE,213.51,338.44,59.970,1473376504,"201051344000585","219011344069620",22.20,24.00,0,332.43,352.57,10.8,8.5,0.057,553817.5,553817.5,6760,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376510,979070.00
09/08/2016 19:15,2,0.350,ACTIVE,213.29,336.34,59.975,1473376504,"201051344001230","219011344069620",27.17,23.80,0,331.83,348.66,9.6,7.4,0.044,547138.0,547138.0,6799,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376511,979071.00
09/08/2016 19:15,2,0.328,ACTIVE,213.96,337.54,59.970,1473376504,"201051344000582","219011344069620",27.69,24.00,0,332.43,350.47,9.3,7.0,0.044,539887.0,539887.0,6758,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376512,979072.00
09/08/2016 19:15,2,0.375,ACTIVE,213.06,336.64,59.975,1473376504,"201051344000955","219011344069620",27.59,24.50,0,331.53,348.36,10.5,8.2,0.053,553765.1,553765.1,6763,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376513,979073.00
09/08/2016 19:15,2,0.178,ACTIVE,212.61,381.73,59.965,1473376504,"274151322000094","219011344069620",35.84,28.00,0,335.14,425.61,6.4,4.2,0.031,666893.6,666893.6,6845,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376514,979074.00
09/08/2016 19:15,2,0.412,ACTIVE,213.51,338.14,59.975,1473376504,"201051344000579","219011344069620",27.41,24.50,0,333.33,351.97,11.5,9.2,0.057,557710.2,557710.2,6775,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376515,979075.00
09/08/2016 19:15,2,0.375,ACTIVE,213.29,336.64,59.975,1473376504,"201051344000890","219011344069620",27.71,24.80,0,332.43,350.47,10.6,8.3,0.049,551030.5,551030.5,6758,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376516,979076.00
09/08/2016 19:15,2,0.371,ACTIVE,213.74,338.14,59.970,1473376504,"201051344000438","219011344069620",27.21,24.30,0,333.33,350.47,10.2,7.9,0.053,552494.6,552494.6,6766,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376517,979077.00
09/08/2016 19:15,2,0.396,ACTIVE,213.51,337.84,59.965,1473376504,"201051344000417","219011344069620",27.49,24.80,0,332.73,350.17,11.1,8.7,0.057,543678.8,543678.8,6765,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376518,979078.00
09/08/2016 19:15,2,0.291,ACTIVE,212.38,338.44,59.970,1473376504,"274151322000083","219011344069620",26.92,27.00,0,333.33,345.36,8.0,5.8,0.040,804016.7,804016.7,6734,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376519,979079.00
09/08/2016 19:15,2,0.311,ACTIVE,213.06,338.74,59.970,1473376504,"274151322000076","219011344069620",27.55,26.50,0,333.93,346.26,8.6,6.4,0.049,858061.6,858061.6,6741,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376520,979080.00
09/08/2016 19:15,2,0.367,ACTIVE,213.51,337.84,59.975,1473376504,"201051344000868","219011344069620",27.57,23.50,0,333.03,350.47,10.2,8.0,0.053,542206.4,542206.4,6783,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376521,979081.00
09/08/2016 19:15,2,0.303,ACTIVE,212.38,336.34,59.965,1473376504,"274151322000095","219011344069620",27.27,26.50,0,333.33,343.55,8.3,6.1,0.035,849417.4,849417.4,6754,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376522,979082.00
09/08/2016 19:15,2,0.350,ACTIVE,213.51,338.74,59.938,1473376504,"201051344000988","219011344069620",17.95,23.30,0,332.13,348.66,6.4,4.2,0.035,527299.3,527299.3,6776,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376522,979083.00
09/08/2016 19:15,2,0.373,ACTIVE,213.51,336.94,59.981,1473376504,"201051344001025","219011344069620",28.13,23.80,0,331.83,350.47,10.7,8.4,0.057,552532.8,552532.8,6764,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376523,979084.00
09/08/2016 19:15,2,0.385,ACTIVE,213.51,338.14,59.933,1473376504,"201051344000458","219011344069620",27.51,24.30,0,333.33,351.37,10.7,8.4,0.066,549570.1,549570.1,6770,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376524,979085.00
09/08/2016 19:15,2,0.367,ACTIVE,214.19,339.95,59.981,1473376504,"201051344000853","219011344069620",27.55,23.50,0,334.24,351.97,10.3,8.0,0.057,548837.0,548837.0,6773,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376525,979086.00
09/08/2016 19:15,2,0.330,ACTIVE,213.74,338.44,59.981,1473376504,"201051344000685","219011344069620",28.11,24.00,0,332.43,351.07,9.4,7.2,0.053,551732.7,551732.7,6783,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376526,979087.00
09/08/2016 19:15,2,0.309,ACTIVE,213.51,337.84,59.986,1473376504,"201051344000917","219011344069620",27.83,24.80,0,331.53,350.47,8.7,6.5,0.040,548695.1,548695.1,6793,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376527,979088.00
09/08/2016 19:15,2,0.330,ACTIVE,213.74,337.84,59.975,1473376504,"201051344001145","219011344069620",28.31,23.30,0,333.93,349.86,9.5,7.3,0.049,553898.0,553898.0,6792,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376528,979089.00
09/08/2016 19:15,2,0.359,ACTIVE,213.74,337.84,59.975,1473376504,"201051344000651","219011344069620",27.73,23.50,0,333.63,350.77,10.1,7.8,0.053,546926.4,546926.4,6761,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376529,979090.00
09/08/2016 19:15,2,0.271,ACTIVE,211.93,337.54,59.965,1473376504,"274151322000088","219011344069620",25.78,25.80,0,332.13,343.85,7.1,4.9,0.044,773988.8,773988.8,6715,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376530,979091.00
09/08/2016 19:15,2,0.197,ACTIVE,212.83,391.64,59.959,1473376504,"274151322000068","219011344069620",36.72,28.50,0,336.34,421.40,7.4,5.2,0.040,667311.8,667311.8,6837,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376531,979092.00
09/08/2016 19:15,2,0.396,ACTIVE,213.29,336.34,59.975,1473376504,"201051344001135","219011344069620",27.55,23.50,0,332.13,349.56,11.1,8.8,0.053,543076.5,543076.5,6757,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376532,979093.00
09/08/2016 19:15,2,0.369,ACTIVE,213.29,337.84,59.975,1473376504,"201051344000594","219011344069620",27.55,24.80,0,331.83,350.17,10.4,8.1,0.053,553965.0,553965.0,6770,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376533,979094.00
09/08/2016 19:15,2,0.330,ACTIVE,213.51,336.94,59.970,1473376504,"201051344001203","219011344069620",27.19,24.30,0,333.63,350.47,9.2,6.9,0.044,551230.2,551230.2,6778,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376534,979095.00
09/08/2016 19:15,2,0.285,ACTIVE,212.61,335.74,59.970,1473376504,"274151322000054","219011344069620",26.32,26.00,0,333.03,342.65,7.6,5.4,0.035,789949.2,789949.2,6712,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376535,979096.00
09/08/2016 19:15,2,0.363,ACTIVE,213.74,338.14,59.938,1473376504,"201051344000867","219011344069620",27.95,24.00,0,332.13,351.07,10.3,8.0,0.053,541273.7,541273.7,6776,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376535,979097.00
09/08/2016 19:15,2,0.324,ACTIVE,213.51,337.24,59.959,1473376504,"201051344001093","219011344069620",27.47,24.00,0,332.43,348.96,9.0,6.8,0.035,548066.0,548066.0,6797,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376536,979098.00
09/08/2016 19:15,2,0.332,ACTIVE,213.29,338.44,59.965,1473376504,"201051344000900","219011344069620",27.27,23.50,0,333.03,350.17,9.2,7.0,0.049,558004.3,558004.3,6787,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376537,979099.00
09/08/2016 19:15,2,0.369,ACTIVE,213.74,338.44,59.970,1473376504,"201051344000648","219011344069620",27.19,23.30,0,333.93,351.07,10.2,7.9,0.053,546891.7,546891.7,6769,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376538,979100.00
09/08/2016 19:15,2,0.389,ACTIVE,213.51,338.14,59.975,1473376504,"201051344000569","219011344069620",26.44,24.00,0,333.93,351.07,10.4,8.1,0.057,558048.7,558048.7,6771,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376539,979101.00
09/08/2016 19:15,2,0.389,ACTIVE,213.51,338.14,59.981,1473376504,"201051344000983","219011344069620",28.35,23.80,0,332.43,351.07,11.2,8.9,0.057,550460.3,550460.3,6766,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376540,979102.00
09/08/2016 19:15,2,0.354,ACTIVE,213.29,338.14,59.981,1473376504,"201051344001158","219011344069620",27.71,23.50,0,333.33,351.67,9.9,7.7,0.053,542308.5,542308.5,6767,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376541,979103.00
09/08/2016 19:15,2,0.357,ACTIVE,213.96,338.74,60.023,1473376504,"201051344000576","219011344069620",26.88,23.30,0,333.93,351.37,9.8,7.5,0.049,549831.8,549831.8,6788,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376542,979104.00
09/08/2016 19:15,2,0.287,ACTIVE,212.61,338.44,59.981,1473376504,"274151322000087","219011344069620",26.46,30.00,0,333.63,342.95,7.7,5.5,0.031,762146.1,762146.1,6789,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473376543,979105.00
09/08/2016 19:30,2,0.270,ACTIVE,214.41,339.34,60.023,1473377403,"201051344000645","219011344069620",26.80,23.50,0,332.73,345.36,7.4,5.2,0.031,549318.1,549318.1,6779,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377404,979106.00
09/08/2016 19:30,2,0.213,ACTIVE,213.29,337.54,60.007,1473377403,"274151322000085","219011344069620",26.14,25.30,0,334.24,341.45,5.6,3.5,0.022,789764.6,789764.6,6709,0,0,0,L,1151911521,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377405,979107.00
09/08/2016 19:30,2,0.277,ACTIVE,214.64,340.25,60.007,1473377403,"201051344000633","219011344069620",27.91,23.30,0,332.13,346.86,7.9,5.7,0.035,540878.7,540878.7,6778,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377406,979108.00
09/08/2016 19:30,2,0.297,ACTIVE,214.19,339.04,59.944,1473377403,"201051344000469","219011344069620",27.10,22.50,0,331.83,345.36,8.1,5.9,0.035,543403.5,543403.5,6793,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377407,979109.00
09/08/2016 19:30,2,0.299,ACTIVE,213.96,338.14,59.986,1473377403,"201051344000646","219011344069620",27.29,23.30,0,330.33,343.25,8.3,6.1,0.035,544059.6,544059.6,6765,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377407,979110.00
09/08/2016 19:30,2,0.248,ACTIVE,212.83,338.44,59.986,1473377403,"274151322000052","219011344069620",26.58,26.00,0,333.33,342.65,6.7,4.6,0.035,811375.7,811375.7,6715,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377408,979111.00
09/08/2016 19:30,2,0.320,ACTIVE,214.41,339.04,59.986,1473377403,"201051344000585","219011344069620",27.59,23.30,0,331.53,343.85,9.0,6.7,0.031,553819.5,553819.5,6761,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377409,979112.00
09/08/2016 19:30,2,0.264,ACTIVE,214.19,337.24,59.991,1473377403,"201051344001230","219011344069620",27.49,23.30,0,330.03,342.35,7.4,5.2,0.027,547139.5,547139.5,6800,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377410,979113.00
09/08/2016 19:30,2,0.271,ACTIVE,214.64,338.44,59.975,1473377403,"201051344000582","219011344069620",26.70,23.30,0,331.83,343.25,7.4,5.2,0.031,539888.4,539888.4,6759,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377411,979114.00
09/08/2016 19:30,2,0.318,ACTIVE,213.74,338.14,59.991,1473377403,"201051344000955","219011344069620",26.64,23.80,0,330.03,342.95,8.6,6.4,0.035,553766.9,553766.9,6764,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377412,979115.00
09/08/2016 19:30,2,0.133,ACTIVE,213.06,337.54,59.981,1473377403,"274151322000094","219011344069620",30.99,26.50,0,335.44,386.23,4.2,2.1,0.018,666894.4,666894.4,6846,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377413,979116.00
09/08/2016 19:30,2,0.322,ACTIVE,213.96,338.44,59.991,1473377403,"201051344000579","219011344069620",27.19,24.00,0,332.43,344.45,8.9,6.6,0.035,557712.0,557712.0,6776,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377414,979117.00
09/08/2016 19:30,2,0.289,ACTIVE,214.19,337.54,60.002,1473377403,"201051344000890","219011344069620",27.63,24.00,0,330.63,342.95,8.1,5.9,0.031,551032.2,551032.2,6759,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377415,979118.00
09/08/2016 19:30,2,0.291,ACTIVE,214.41,338.14,59.986,1473377403,"201051344000438","219011344069620",27.19,23.50,0,331.53,344.45,8.1,5.9,0.031,552496.3,552496.3,6767,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377416,979119.00
09/08/2016 19:30,2,0.312,ACTIVE,214.41,338.74,59.986,1473377403,"201051344000417","219011344069620",27.37,24.00,0,331.23,343.55,8.7,6.5,0.031,543680.6,543680.6,6766,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377416,979120.00
09/08/2016 19:30,2,0.223,ACTIVE,213.06,339.04,59.986,1473377403,"274151322000083","219011344069620",26.06,26.30,0,333.93,342.05,5.9,3.8,0.027,804017.8,804017.8,6735,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377417,979121.00
09/08/2016 19:30,2,0.242,ACTIVE,213.74,338.74,59.981,1473377403,"274151322000076","219011344069620",26.68,25.80,0,334.84,342.35,6.5,4.4,0.031,858062.9,858062.9,6742,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377419,979122.00
09/08/2016 19:30,2,0.289,ACTIVE,213.96,337.84,59.986,1473377403,"201051344000868","219011344069620",27.14,23.00,0,330.63,344.45,8.0,5.8,0.031,542208.0,542208.0,6784,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377420,979123.00
09/08/2016 19:30,2,0.217,ACTIVE,213.29,338.44,59.986,1473377403,"274151322000095","219011344069620",27.00,25.80,0,333.63,341.45,5.9,3.8,0.031,849418.6,849418.6,6755,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377421,979124.00
09/08/2016 19:30,2,0.264,ACTIVE,213.96,339.04,60.018,1473377403,"201051344000988","219011344069620",17.87,23.00,0,331.23,344.76,4.8,2.7,0.013,527300.2,527300.2,6777,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377421,979125.00
09/08/2016 19:30,2,0.277,ACTIVE,214.19,337.84,60.002,1473377403,"201051344001025","219011344069620",27.61,23.30,0,330.93,344.15,7.8,5.6,0.031,552534.4,552534.4,6765,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377422,979126.00
09/08/2016 19:30,2,0.291,ACTIVE,213.96,337.84,59.986,1473377403,"201051344000458","219011344069620",26.68,24.00,0,331.83,345.96,7.9,5.7,0.035,549571.7,549571.7,6771,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377423,979127.00
09/08/2016 19:30,2,0.283,ACTIVE,214.64,340.25,59.986,1473377403,"201051344000853","219011344069620",26.98,23.30,0,333.93,346.56,7.8,5.6,0.035,548838.6,548838.6,6774,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377424,979128.00
09/08/2016 19:30,2,0.252,ACTIVE,214.64,339.95,59.991,1473377403,"201051344000685","219011344069620",27.17,23.30,0,331.83,344.45,7.0,4.8,0.031,551734.1,551734.1,6784,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377425,979129.00
09/08/2016 19:30,2,0.260,ACTIVE,214.41,338.74,59.991,1473377403,"201051344000917","219011344069620",27.25,24.00,0,330.63,343.25,7.2,5.0,0.022,548696.5,548696.5,6794,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377426,979130.00
09/08/2016 19:30,2,0.258,ACTIVE,214.41,338.44,59.986,1473377403,"201051344001145","219011344069620",27.51,22.80,0,332.43,343.85,7.2,5.0,0.027,553899.5,553899.5,6793,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377427,979131.00
09/08/2016 19:30,2,0.277,ACTIVE,214.41,338.74,60.018,1473377403,"201051344000651","219011344069620",26.68,22.80,0,331.83,344.45,7.5,5.3,0.031,546927.9,546927.9,6762,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377428,979132.00
09/08/2016 19:30,2,0.209,ACTIVE,212.83,338.44,59.965,1473377403,"274151322000088","219011344069620",25.45,25.30,0,333.33,341.45,5.4,3.3,0.031,773989.8,773989.8,6716,0,0,0,L,1151911521,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377429,979133.00
09/08/2016 19:30,2,0.156,ACTIVE,213.74,345.06,59.991,1473377403,"274151322000068","219011344069620",31.99,27.30,0,335.44,397.05,5.1,3.0,0.018,667312.8,667312.8,6838,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377430,979134.00
09/08/2016 19:30,2,0.307,ACTIVE,213.96,337.54,60.018,1473377403,"201051344001135","219011344069620",27.53,23.00,0,330.93,342.95,8.6,6.3,0.035,543078.3,543078.3,6758,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377431,979135.00
09/08/2016 19:30,2,0.283,ACTIVE,213.74,338.74,59.981,1473377403,"201051344000594","219011344069620",27.35,24.30,0,330.33,345.06,7.9,5.7,0.027,553966.6,553966.6,6771,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377431,979136.00
09/08/2016 19:30,2,0.281,ACTIVE,214.41,337.84,59.981,1473377403,"201051344001203","219011344069620",26.96,23.50,0,331.83,343.85,7.7,5.5,0.031,551231.8,551231.8,6779,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377432,979137.00
09/08/2016 19:30,2,0.217,ACTIVE,213.06,337.84,59.975,1473377403,"274151322000054","219011344069620",26.40,25.50,0,333.33,341.75,5.8,3.7,0.027,789950.3,789950.3,6713,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377433,979138.00
09/08/2016 19:30,2,0.279,ACTIVE,214.19,337.84,59.981,1473377403,"201051344000867","219011344069620",27.65,23.80,0,332.43,345.06,7.8,5.6,0.035,541275.3,541275.3,6777,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377434,979139.00
