ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 19:30,2,0.277,ACTIVE,214.19,338.74,59.996,1473377403,"201051344001093","219011344069620",26.56,23.50,0,330.93,342.65,7.5,5.3,0.022,548067.5,548067.5,6798,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377435,979140.00
09/08/2016 19:30,2,0.248,ACTIVE,213.96,338.44,59.949,1473377403,"201051344000900","219011344069620",27.33,23.30,0,331.53,344.45,6.9,4.7,0.031,558005.6,558005.6,6788,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377436,979141.00
09/08/2016 19:30,2,0.283,ACTIVE,214.41,338.44,60.023,1473377403,"201051344000648","219011344069620",27.47,22.80,0,332.73,345.06,7.9,5.7,0.031,546893.3,546893.3,6770,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377437,979142.00
09/08/2016 19:30,2,0.285,ACTIVE,213.96,338.14,59.996,1473377403,"201051344000569","219011344069620",27.63,23.80,0,332.43,344.76,8.0,5.8,0.031,558050.3,558050.3,6772,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377438,979143.00
09/08/2016 19:30,2,0.301,ACTIVE,213.96,338.44,59.986,1473377403,"201051344000983","219011344069620",27.65,23.50,0,331.83,345.36,8.5,6.3,0.035,550462.1,550462.1,6767,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377439,979144.00
09/08/2016 19:30,2,0.275,ACTIVE,213.96,338.14,59.981,1473377403,"201051344001158","219011344069620",27.12,23.00,0,331.23,344.76,7.6,5.4,0.035,542310.1,542310.1,6768,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377440,979145.00
09/08/2016 19:30,2,0.279,ACTIVE,214.64,339.34,59.991,1473377403,"201051344000576","219011344069620",26.72,23.00,0,332.43,344.76,7.6,5.4,0.031,549833.3,549833.3,6789,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377441,979146.00
09/08/2016 19:30,2,0.219,ACTIVE,213.06,337.84,59.991,1473377403,"274151322000087","219011344069620",25.78,28.80,0,333.93,342.35,5.7,3.6,0.013,762147.2,762147.2,6790,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473377442,979147.00
09/08/2016 19:45,2,0.219,ACTIVE,214.41,338.74,59.959,1473378303,"201051344000645","219011344069620",26.68,23.00,0,333.93,344.15,5.9,3.8,0.022,549319.2,549319.2,6780,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378304,979148.00
09/08/2016 19:45,2,0.156,ACTIVE,212.83,336.34,59.959,1473378303,"274151322000085","219011344069620",25.58,24.50,0,333.93,341.15,4.0,2.0,0.009,789765.3,789765.3,6710,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378305,979149.00
09/08/2016 19:45,2,0.227,ACTIVE,214.41,339.95,59.954,1473378303,"201051344000633","219011344069620",28.37,22.80,0,332.43,346.26,6.5,4.4,0.009,540880.0,540880.0,6779,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378306,979150.00
09/08/2016 19:45,2,0.242,ACTIVE,213.96,338.44,59.959,1473378303,"201051344000469","219011344069620",27.43,22.00,0,332.43,344.15,6.8,4.6,0.018,543404.9,543404.9,6794,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378307,979151.00
09/08/2016 19:45,2,0.248,ACTIVE,213.51,336.94,59.975,1473378303,"201051344000646","219011344069620",26.96,22.80,0,331.83,343.85,6.8,4.6,0.022,544060.9,544060.9,6766,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378307,979152.00
09/08/2016 19:45,2,0.188,ACTIVE,212.38,336.04,59.965,1473378303,"274151322000052","219011344069620",26.06,25.50,0,333.63,342.05,5.0,2.9,0.018,811376.7,811376.7,6716,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378308,979153.00
09/08/2016 19:45,2,0.271,ACTIVE,213.74,337.84,59.981,1473378303,"201051344000585","219011344069620",26.94,22.80,0,331.53,343.25,7.4,5.2,0.018,553821.0,553821.0,6762,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378309,979154.00
09/08/2016 19:45,2,0.229,ACTIVE,213.74,336.04,59.975,1473378303,"201051344001230","219011344069620",26.06,22.50,0,330.63,341.45,6.1,3.9,0.013,547140.6,547140.6,6801,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378310,979155.00
09/08/2016 19:45,2,0.225,ACTIVE,213.96,337.24,59.970,1473378303,"201051344000582","219011344069620",26.96,22.80,0,333.03,342.95,6.2,4.0,0.013,539889.6,539889.6,6760,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378311,979156.00
09/08/2016 19:45,2,0.256,ACTIVE,213.29,336.04,59.975,1473378303,"201051344000955","219011344069620",27.33,23.00,0,331.53,342.95,7.1,5.0,0.013,553768.3,553768.3,6765,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378312,979157.00
09/08/2016 19:45,2,0.090,ACTIVE,212.83,337.24,59.959,1473378303,"274151322000094","219011344069620",29.96,25.50,0,334.24,341.15,2.7,0.7,0.004,666894.7,666894.7,6847,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378313,979158.00
09/08/2016 19:45,2,0.264,ACTIVE,213.96,337.84,59.970,1473378303,"201051344000579","219011344069620",27.87,23.50,0,332.73,342.95,7.5,5.3,0.022,557713.5,557713.5,6777,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378314,979159.00
09/08/2016 19:45,2,0.250,ACTIVE,213.51,336.04,59.975,1473378303,"201051344000890","219011344069620",26.46,23.30,0,332.43,343.25,6.7,4.5,0.018,551033.5,551033.5,6760,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378315,979160.00
09/08/2016 19:45,2,0.234,ACTIVE,213.96,336.94,59.975,1473378303,"201051344000438","219011344069620",27.89,23.00,0,333.03,343.55,6.7,4.5,0.018,552497.6,552497.6,6768,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378316,979161.00
09/08/2016 19:45,2,0.260,ACTIVE,213.74,337.24,59.981,1473378303,"201051344000417","219011344069620",27.65,23.30,0,332.73,343.25,7.3,5.2,0.018,543682.1,543682.1,6767,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378317,979162.00
09/08/2016 19:45,2,0.160,ACTIVE,213.06,337.24,59.975,1473378303,"274151322000083","219011344069620",25.58,25.50,0,333.63,341.75,4.2,2.1,0.018,804018.5,804018.5,6736,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378318,979163.00
09/08/2016 19:45,2,0.180,ACTIVE,213.29,337.84,59.965,1473378303,"274151322000076","219011344069620",25.72,25.00,0,334.54,342.05,4.7,2.6,0.022,858063.7,858063.7,6743,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378318,979164.00
09/08/2016 19:45,2,0.242,ACTIVE,213.96,338.14,59.981,1473378303,"201051344000868","219011344069620",26.68,22.30,0,333.03,343.25,6.5,4.4,0.018,542209.3,542209.3,6785,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378319,979165.00
09/08/2016 19:45,2,0.158,ACTIVE,212.83,337.54,59.970,1473378303,"274151322000095","219011344069620",25.90,25.00,0,333.63,340.85,4.2,2.1,0.013,849419.3,849419.3,6756,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378320,979166.00
09/08/2016 19:45,2,0.205,ACTIVE,213.96,339.65,60.007,1473378303,"201051344000988","219011344069620",17.87,22.50,0,331.83,344.76,3.7,1.6,0.013,527300.7,527300.7,6778,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378321,979167.00
09/08/2016 19:45,2,0.234,ACTIVE,213.74,336.04,59.970,1473378303,"201051344001025","219011344069620",27.04,22.50,0,332.73,343.55,6.4,4.3,0.018,552535.6,552535.6,6766,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378322,979168.00
09/08/2016 19:45,2,0.236,ACTIVE,213.96,336.94,59.981,1473378303,"201051344000458","219011344069620",27.06,23.50,0,333.03,344.15,6.5,4.4,0.018,549573.0,549573.0,6772,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378323,979169.00
09/08/2016 19:45,2,0.236,ACTIVE,214.41,339.04,59.981,1473378303,"201051344000853","219011344069620",26.40,22.80,0,334.54,345.36,6.4,4.2,0.022,548839.9,548839.9,6775,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378324,979170.00
09/08/2016 19:45,2,0.203,ACTIVE,213.96,337.84,60.007,1473378303,"201051344000685","219011344069620",27.49,22.80,0,333.33,345.96,5.7,3.6,0.013,551735.1,551735.1,6785,0,0,0,L,1122011218,0,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378325,979171.00
09/08/2016 19:45,2,0.221,ACTIVE,213.74,337.84,59.986,1473378303,"201051344000917","219011344069620",26.62,23.50,0,331.83,343.55,6.0,3.8,0.013,548697.6,548697.6,6795,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378326,979172.00
09/08/2016 19:45,2,0.213,ACTIVE,213.96,337.54,59.996,1473378303,"201051344001145","219011344069620",27.17,22.30,0,334.24,344.15,5.9,3.8,0.013,553900.6,553900.6,6794,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378327,979173.00
09/08/2016 19:45,2,0.229,ACTIVE,213.74,337.24,59.981,1473378303,"201051344000651","219011344069620",26.42,22.30,0,332.73,343.85,6.2,4.0,0.018,546929.1,546929.1,6763,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378328,979174.00
09/08/2016 19:45,2,0.152,ACTIVE,212.38,337.54,59.965,1473378303,"274151322000088","219011344069620",24.17,24.50,0,333.03,341.45,3.8,1.7,0.009,773990.5,773990.5,6717,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378329,979175.00
09/08/2016 19:45,2,0.113,ACTIVE,213.51,338.44,59.975,1473378303,"274151322000068","219011344069620",30.22,26.00,0,335.14,347.76,3.5,1.4,0.013,667313.3,667313.3,6839,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378330,979176.00
09/08/2016 19:45,2,0.258,ACTIVE,213.51,335.74,59.981,1473378303,"201051344001135","219011344069620",26.98,22.50,0,332.13,343.25,7.0,4.9,0.022,543079.7,543079.7,6759,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378330,979177.00
09/08/2016 19:45,2,0.240,ACTIVE,213.74,337.24,59.991,1473378303,"201051344000594","219011344069620",26.82,23.50,0,331.83,343.85,6.5,4.4,0.018,553967.9,553967.9,6772,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378331,979178.00
09/08/2016 19:45,2,0.234,ACTIVE,213.74,336.34,59.981,1473378303,"201051344001203","219011344069620",26.74,23.00,0,333.03,344.45,6.4,4.2,0.018,551233.0,551233.0,6780,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378332,979179.00
09/08/2016 19:45,2,0.158,ACTIVE,212.83,337.54,59.965,1473378303,"274151322000054","219011344069620",25.70,25.00,0,332.73,341.45,4.1,2.1,0.027,789951.0,789951.0,6714,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378333,979180.00
09/08/2016 19:45,2,0.227,ACTIVE,214.19,337.24,59.938,1473378303,"201051344000867","219011344069620",27.81,23.30,0,332.13,343.55,6.4,4.3,0.013,541276.5,541276.5,6778,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378334,979181.00
09/08/2016 19:45,2,0.234,ACTIVE,213.74,336.94,59.981,1473378303,"201051344001093","219011344069620",26.80,22.80,0,332.43,342.65,6.4,4.2,0.013,548068.7,548068.7,6799,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378335,979182.00
09/08/2016 19:45,2,0.201,ACTIVE,213.96,338.44,59.975,1473378303,"201051344000900","219011344069620",26.70,22.50,0,331.83,343.55,5.5,3.4,0.018,558006.6,558006.6,6789,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378336,979183.00
09/08/2016 19:45,2,0.242,ACTIVE,214.19,338.44,59.981,1473378303,"201051344000648","219011344069620",26.50,22.30,0,333.33,344.15,6.5,4.4,0.013,546894.6,546894.6,6771,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378337,979184.00
09/08/2016 19:45,2,0.240,ACTIVE,214.19,338.44,59.938,1473378303,"201051344000569","219011344069620",27.04,23.30,0,332.13,343.25,6.6,4.4,0.018,558051.6,558051.6,6773,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378338,979185.00
09/08/2016 19:45,2,0.254,ACTIVE,214.19,337.84,59.981,1473378303,"201051344000983","219011344069620",27.35,23.00,0,332.43,343.25,7.1,4.9,0.018,550463.5,550463.5,6768,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378339,979186.00
09/08/2016 19:45,2,0.227,ACTIVE,213.96,338.14,59.954,1473378303,"201051344001158","219011344069620",27.12,22.50,0,331.83,343.85,6.3,4.1,0.018,542311.3,542311.3,6769,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378340,979187.00
09/08/2016 19:45,2,0.215,ACTIVE,214.41,338.74,59.970,1473378303,"201051344000576","219011344069620",27.85,22.50,0,333.63,343.85,6.1,4.0,0.013,549834.5,549834.5,6790,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378341,979188.00
09/08/2016 19:45,2,0.168,ACTIVE,213.06,337.84,59.949,1473378303,"274151322000087","219011344069620",24.49,27.80,0,333.93,341.45,4.1,2.1,0.018,762147.9,762147.9,6791,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473378342,979189.00
09/08/2016 20:00,2,0.166,ACTIVE,214.41,338.44,59.970,1473379203,"201051344000645","219011344069620",26.74,22.80,0,333.03,344.15,4.5,2.4,0.000,549320.0,549320.0,6781,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379205,979190.00
09/08/2016 20:00,2,0.100,ACTIVE,213.06,336.34,59.975,1473379203,"274151322000085","219011344069620",24.83,24.30,0,334.84,340.55,2.5,0.5,0.000,789765.6,789765.6,6711,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379206,979191.00
09/08/2016 20:00,2,0.201,ACTIVE,214.41,340.55,60.002,1473379203,"201051344000633","219011344069620",24.63,22.30,0,320.41,354.97,5.0,2.9,0.000,540880.9,540880.9,6780,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379206,979192.00
09/08/2016 20:00,2,0.209,ACTIVE,213.96,338.14,59.970,1473379203,"201051344000469","219011344069620",25.56,21.50,0,331.53,342.65,5.4,3.3,0.000,543405.8,543405.8,6795,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379207,979193.00
09/08/2016 20:00,2,0.199,ACTIVE,212.83,336.04,59.970,1473379203,"201051344000646","219011344069620",26.00,22.30,0,331.23,341.75,5.3,3.2,0.004,544061.9,544061.9,6767,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379208,979194.00
09/08/2016 20:00,2,0.135,ACTIVE,212.61,337.24,59.970,1473379203,"274151322000052","219011344069620",24.77,25.00,0,333.63,340.55,3.4,1.3,0.009,811377.2,811377.2,6717,0,0,0,L,1151911521,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379209,979195.00
09/08/2016 20:00,2,0.219,ACTIVE,213.29,336.34,59.959,1473379203,"201051344000585","219011344069620",25.86,22.50,0,331.23,342.05,5.8,3.7,0.009,553822.1,553822.1,6763,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379210,979196.00
09/08/2016 20:00,2,0.184,ACTIVE,213.06,335.44,59.954,1473379203,"201051344001230","219011344069620",24.17,22.30,0,318.61,350.17,4.5,2.5,0.004,547141.4,547141.4,6802,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379211,979197.00
09/08/2016 20:00,2,0.189,ACTIVE,213.51,336.34,59.975,1473379203,"201051344000582","219011344069620",25.01,22.30,0,331.23,341.45,4.8,2.7,0.000,539890.4,539890.4,6761,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379212,979198.00
09/08/2016 20:00,2,0.215,ACTIVE,212.61,335.14,59.991,1473379203,"201051344000955","219011344069620",25.60,22.50,0,330.93,340.85,5.6,3.5,0.009,553769.3,553769.3,6766,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379213,979199.00
09/08/2016 20:00,2,0.053,ACTIVE_NO_POWER,212.83,313.50,59.959,1473379203,"274151322000094","219011344069620",25.09,25.00,0,311.39,340.25,1.4,0.0,0.000,666894.8,666894.8,6848,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379214,979200.00
09/08/2016 20:00,2,0.225,ACTIVE,213.96,337.54,59.965,1473379203,"201051344000579","219011344069620",26.26,22.80,0,332.43,342.35,6.0,3.9,0.004,557714.7,557714.7,6778,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379215,979201.00
09/08/2016 20:00,2,0.189,ACTIVE,212.83,335.44,59.975,1473379203,"201051344000890","219011344069620",26.28,23.00,0,330.93,341.75,5.1,3.0,0.004,551034.5,551034.5,6761,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379216,979202.00
09/08/2016 20:00,2,0.199,ACTIVE,213.06,336.34,59.970,1473379203,"201051344000438","219011344069620",25.70,22.50,0,331.83,342.35,5.2,3.1,0.004,552498.5,552498.5,6769,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379217,979203.00
09/08/2016 20:00,2,0.223,ACTIVE,213.29,336.04,59.965,1473379203,"201051344000417","219011344069620",25.60,22.80,0,330.93,341.45,5.8,3.7,0.004,543683.2,543683.2,6768,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379218,979204.00
09/08/2016 20:00,2,0.105,ACTIVE,212.61,337.54,59.959,1473379203,"274151322000083","219011344069620",24.51,25.00,0,334.24,340.55,2.6,0.6,0.004,804018.9,804018.9,6737,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379218,979205.00
09/08/2016 20:00,2,0.111,ACTIVE,213.29,337.84,59.965,1473379203,"274151322000076","219011344069620",26.08,24.50,0,335.44,340.85,3.0,1.0,0.009,858064.2,858064.2,6744,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379219,979206.00
09/08/2016 20:00,2,0.195,ACTIVE,213.74,337.54,59.965,1473379203,"201051344000868","219011344069620",25.03,22.00,0,332.13,342.35,5.0,2.9,0.004,542210.2,542210.2,6786,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379220,979207.00
09/08/2016 20:00,2,0.102,ACTIVE,212.61,337.24,59.959,1473379203,"274151322000095","219011344069620",25.17,24.50,0,334.54,340.25,2.6,0.6,0.004,849419.6,849419.6,6757,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379221,979208.00
09/08/2016 20:00,2,0.143,ALERT,213.74,312.89,59.965,1473379203,"201051344000988","219011344069620",17.91,22.00,0,296.96,342.35,2.6,0.6,0.000,527301.0,527301.0,6779,0,0,0,L,1122011218,0,121.78,122.68,0002,18,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379223,979209.00
09/08/2016 20:00,2,0.186,ACTIVE,212.83,335.14,59.970,1473379203,"201051344001025","219011344069620",25.78,22.00,0,331.83,341.45,4.9,2.8,0.004,552536.5,552536.5,6767,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379224,979210.00
09/08/2016 20:00,2,0.189,ACTIVE,213.96,336.94,59.970,1473379203,"201051344000458","219011344069620",25.52,23.00,0,332.43,342.05,4.9,2.8,0.004,549573.9,549573.9,6773,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379225,979211.00
09/08/2016 20:00,2,0.180,ACTIVE,214.64,339.04,59.970,1473379203,"201051344000853","219011344069620",25.90,22.30,0,334.54,344.15,4.8,2.7,0.004,548840.7,548840.7,6776,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379226,979212.00
09/08/2016 20:00,2,0.170,ACTIVE,213.51,336.94,59.970,1473379203,"201051344000685","219011344069620",24.83,22.30,0,328.82,345.96,4.3,2.2,0.000,551735.9,551735.9,6786,0,0,0,L,1122011218,0,123.36,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379227,979213.00
09/08/2016 20:00,2,0.188,ACTIVE,213.06,336.34,59.981,1473379203,"201051344000917","219011344069620",23.66,23.00,0,320.11,349.86,4.5,2.5,0.000,548698.4,548698.4,6796,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379227,979214.00
09/08/2016 20:00,2,0.178,ACTIVE,213.29,336.64,59.970,1473379203,"201051344001145","219011344069620",24.25,22.00,0,327.02,347.46,4.4,2.3,0.000,553901.3,553901.3,6795,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379228,979215.00
09/08/2016 20:00,2,0.188,ACTIVE,213.29,336.64,59.970,1473379203,"201051344000651","219011344069620",24.97,21.80,0,332.43,341.45,4.8,2.7,0.004,546929.9,546929.9,6764,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379229,979216.00
09/08/2016 20:00,2,0.094,ACTIVE,212.38,336.94,59.970,1473379203,"274151322000088","219011344069620",22.68,24.30,0,333.33,340.25,2.2,0.2,0.000,773990.7,773990.7,6718,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379230,979217.00
09/08/2016 20:00,2,0.072,ACTIVE,213.51,330.33,59.959,1473379203,"274151322000068","219011344069620",28.05,25.50,0,328.82,340.85,2.0,0.1,0.000,667313.5,667313.5,6840,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379231,979218.00
09/08/2016 20:00,2,0.209,ACTIVE,212.83,334.84,59.965,1473379203,"201051344001135","219011344069620",25.33,22.00,0,331.23,340.55,5.4,3.3,0.004,543080.7,543080.7,6760,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379232,979219.00
09/08/2016 20:00,2,0.193,ACTIVE,213.74,337.84,59.965,1473379203,"201051344000594","219011344069620",25.41,23.00,0,331.83,343.85,5.0,2.9,0.004,553968.8,553968.8,6773,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379233,979220.00
09/08/2016 20:00,2,0.195,ACTIVE,213.29,335.74,60.002,1473379203,"201051344001203","219011344069620",24.75,22.50,0,332.13,342.65,4.9,2.8,0.004,551233.9,551233.9,6781,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379234,979221.00
09/08/2016 20:00,2,0.104,ACTIVE,212.83,337.24,59.959,1473379203,"274151322000054","219011344069620",24.11,24.50,0,333.93,340.25,2.5,0.5,0.009,789951.3,789951.3,6715,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379235,979222.00
09/08/2016 20:00,2,0.193,ACTIVE,214.19,336.94,59.965,1473379203,"201051344000867","219011344069620",25.33,22.80,0,330.63,346.26,5.0,2.9,0.004,541277.4,541277.4,6779,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379236,979223.00
09/08/2016 20:00,2,0.203,ACTIVE,213.06,336.64,59.954,1473379203,"201051344001093","219011344069620",23.64,22.50,0,322.21,350.17,4.9,2.8,0.004,548069.6,548069.6,6800,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379237,979224.00
09/08/2016 20:00,2,0.152,ACTIVE,213.74,337.84,59.986,1473379203,"201051344000900","219011344069620",25.39,22.00,0,332.73,343.25,3.9,1.9,0.000,558007.3,558007.3,6790,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379237,979225.00
09/08/2016 20:00,2,0.195,ACTIVE,214.19,337.54,59.986,1473379203,"201051344000648","219011344069620",25.60,22.00,0,333.03,343.85,5.1,3.0,0.004,546895.5,546895.5,6772,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379239,979226.00
09/08/2016 20:00,2,0.189,ACTIVE,213.96,337.84,59.970,1473379203,"201051344000569","219011344069620",26.00,22.80,0,334.24,342.95,5.0,2.9,0.004,558052.5,558052.5,6774,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379240,979227.00
09/08/2016 20:00,2,0.205,ACTIVE,213.74,336.64,59.965,1473379203,"201051344000983","219011344069620",25.82,22.50,0,332.43,342.65,5.4,3.3,0.004,550464.5,550464.5,6769,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379240,979228.00
09/08/2016 20:00,2,0.178,ACTIVE,213.96,337.54,59.959,1473379203,"201051344001158","219011344069620",25.50,22.00,0,331.83,342.65,4.6,2.5,0.004,542312.1,542312.1,6770,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379241,979229.00
09/08/2016 20:00,2,0.191,ACTIVE,214.41,339.04,59.959,1473379203,"201051344000576","219011344069620",24.43,22.00,0,323.72,351.97,4.7,2.6,0.009,549835.3,549835.3,6791,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379242,979230.00
09/08/2016 20:00,2,0.098,ALERT,212.61,314.10,59.975,1473379203,"274151322000087","219011344069620",25.09,26.30,0,296.96,342.65,2.5,0.5,0.000,762148.2,762148.2,6792,0,0,0,L,1151911521,0,121.78,122.91,0002,23,0,0,0,0,0,0,43,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473379244,979231.00
09/08/2016 20:15,2,0.107,ALERT,214.41,300.57,59.991,1473380103,"201051344000645","219011344069620",21.29,21.80,0,299.07,341.45,2.3,0.3,0.000,549320.3,549320.3,6782,0,0,0,L,1122011218,0,122.68,122.91,0002,19,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380105,979232.00
09/08/2016 20:15,2,0.055,ALERT,213.06,299.07,59.986,1473380103,"274151322000085","219011344069620",20.14,23.00,0,295.46,355.88,1.1,0.0,0.000,789765.6,789765.6,6712,0,0,0,L,1151911521,0,122.68,122.91,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380107,979233.00
09/08/2016 20:15,2,0.129,ALERT,214.19,300.27,59.981,1473380103,"201051344000633","219011344069620",20.28,21.30,0,297.26,342.05,2.7,0.7,0.000,540881.4,540881.4,6781,0,0,0,L,1122011218,0,122.46,122.91,0002,20,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380109,979234.00
09/08/2016 20:15,2,0.143,ALERT,213.74,300.27,60.012,1473380103,"201051344000469","219011344069620",20.75,20.30,0,298.17,340.25,3.0,1.0,0.000,543406.4,543406.4,6796,0,0,0,L,1122011218,0,121.55,122.91,0002,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380111,979235.00
09/08/2016 20:15,2,0.131,ALERT,212.83,298.77,59.986,1473380103,"201051344000646","219011344069620",20.02,21.50,0,293.96,338.14,2.7,0.6,0.000,544062.3,544062.3,6768,0,0,0,L,1122011218,0,122.46,121.78,0002,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380112,979236.00
09/08/2016 20:15,2,0.080,ALERT,213.06,298.77,59.981,1473380103,"274151322000052","219011344069620",20.24,23.50,0,294.86,346.56,1.6,0.0,0.000,811377.3,811377.3,6718,0,0,0,L,1151911521,0,121.78,123.14,0002,21,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380114,979237.00
09/08/2016 20:15,2,0.152,ALERT,213.29,298.77,59.991,1473380103,"201051344000585","219011344069620",20.30,21.30,0,294.26,339.04,3.2,1.1,0.000,553822.7,553822.7,6764,0,0,0,L,1122011218,0,122.01,122.46,0002,18,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380116,979238.00
09/08/2016 20:15,2,0.127,ALERT,213.06,299.07,59.981,1473380103,"201051344001230","219011344069620",16.24,21.30,0,294.86,339.34,2.1,0.1,0.000,547141.8,547141.8,6803,0,0,0,L,1122011218,0,122.46,121.78,0002,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380118,979239.00
09/08/2016 20:15,2,0.119,ALERT,213.51,299.67,59.991,1473380103,"201051344000582","219011344069620",20.24,21.30,0,295.16,338.44,2.5,0.5,0.000,539890.8,539890.8,6762,0,0,0,L,1122011218,0,122.46,122.46,0002,19,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380120,979240.00
09/08/2016 20:15,2,0.152,ALERT,212.83,298.47,59.965,1473380103,"201051344000955","219011344069620",19.06,21.50,0,294.26,337.24,3.0,0.9,0.000,553769.9,553769.9,6767,0,0,0,L,1122011218,0,121.78,122.23,0002,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380122,979241.00
09/08/2016 20:15,2,0.000,ALERT,213.06,298.47,59.991,1473380103,"274151322000094","219011344069620",38.19,23.30,0,296.36,385.33,0.0,0.0,0.000,666894.8,666894.8,6849,0,0,0,L,1151911521,0,121.78,123.36,0100,20,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1473380123,979242.00
09/08/2016 20:15,2,0.156,ALERT,213.96,301.17,59.981,1473380103,"201051344000579","219011344069620",20.18,21.80,0,299.67,340.25,3.2,1.2,0.000,557715.3,557715.3,6779,0,0,0,L,1122011218,0,122.01,122.46,0002,18,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380125,979243.00
09/08/2016 20:15,2,0.139,ALERT,213.06,299.37,59.986,1473380103,"201051344000890","219011344069620",20.04,22.00,0,295.46,337.84,2.8,0.8,0.000,551035.0,551035.0,6762,0,0,0,L,1122011218,0,122.46,121.55,0002,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380127,979244.00
09/08/2016 20:15,2,0.131,ALERT,213.29,298.77,59.949,1473380103,"201051344000438","219011344069620",19.92,21.50,0,294.86,338.44,2.7,0.7,0.000,552499.0,552499.0,6770,0,0,0,L,1122011218,0,122.46,122.23,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380129,979245.00
09/08/2016 20:15,2,0.158,ALERT,213.29,298.47,60.007,1473380103,"201051344000417","219011344069620",19.58,21.80,0,293.96,337.84,3.1,1.1,0.000,543683.8,543683.8,6769,0,0,0,L,1122011218,0,122.01,122.23,0002,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380131,979246.00
09/08/2016 20:15,2,0.057,ALERT,212.83,299.67,59.991,1473380103,"274151322000083","219011344069620",19.52,23.50,0,295.46,340.25,1.1,0.0,0.000,804018.9,804018.9,6738,0,0,0,L,1151911521,0,121.78,123.14,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380133,979247.00
09/08/2016 20:15,2,0.059,ALERT,213.74,298.77,59.986,1473380103,"274151322000076","219011344069620",21.03,23.30,0,295.16,346.26,1.2,0.0,0.000,858064.2,858064.2,6745,0,0,0,L,1151911521,0,122.23,123.36,0002,21,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380134,979248.00
09/08/2016 20:15,2,0.133,ALERT,213.74,301.17,59.991,1473380103,"201051344000868","219011344069620",19.42,21.00,0,299.07,340.25,2.6,0.6,0.000,542210.6,542210.6,6787,0,0,0,L,1122011218,0,122.01,122.91,0002,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380136,979249.00
09/08/2016 20:15,2,0.049,ALERT,213.06,299.97,59.986,1473380103,"274151322000095","219011344069620",20.44,23.30,0,296.36,355.88,1.0,0.0,0.000,849419.6,849419.6,6758,0,0,0,L,1151911521,0,122.68,122.91,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380138,979250.00
09/08/2016 20:15,2,0.088,ACTIVE_NO_POWER,213.74,300.87,59.986,1473380103,"201051344000988","219011344069620",16.54,21.00,0,296.36,319.21,1.5,0.0,0.000,527301.0,527301.0,6781,0,0,0,L,1122011218,0,121.78,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380139,979251.00
09/08/2016 20:15,2,0.119,ALERT,213.06,298.17,59.981,1473380103,"201051344001025","219011344069620",20.36,21.00,0,294.26,338.74,2.5,0.5,0.000,552536.9,552536.9,6768,0,0,0,L,1122011218,0,122.01,122.23,0002,18,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380141,979252.00
09/08/2016 20:15,2,0.121,ALERT,213.96,300.87,59.986,1473380103,"201051344000458","219011344069620",20.12,22.00,0,299.37,340.85,2.5,0.5,0.000,549574.3,549574.3,6774,0,0,0,L,1122011218,0,122.23,122.68,0002,19,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380143,979253.00
09/08/2016 20:15,2,0.113,ALERT,214.41,300.57,59.986,1473380103,"201051344000853","219011344069620",18.85,21.30,0,299.07,342.05,2.2,0.2,0.000,548841.1,548841.1,6777,0,0,0,L,1122011218,0,122.68,122.91,0002,20,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380145,979254.00
09/08/2016 20:15,2,0.096,ALERT,213.51,299.07,60.018,1473380103,"201051344000685","219011344069620",18.96,21.50,0,294.86,338.74,1.9,0.0,0.000,551736.1,551736.1,6787,0,0,0,L,1122011218,0,123.14,122.01,0002,18,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380146,979255.00
09/08/2016 20:15,2,0.117,ALERT,213.29,298.17,59.986,1473380103,"201051344000917","219011344069620",16.86,22.00,0,293.36,337.84,2.0,0.0,0.000,548698.7,548698.7,6797,0,0,0,L,1122011218,0,122.23,122.46,0002,18,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380148,979256.00
09/08/2016 20:15,2,0.113,ALERT,213.51,299.07,59.975,1473380103,"201051344001145","219011344069620",17.81,21.00,0,295.16,338.44,2.1,0.1,0.000,553901.6,553901.6,6796,0,0,0,L,1122011218,0,122.46,122.23,0002,20,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380150,979257.00
09/08/2016 20:15,2,0.119,ALERT,213.51,298.17,59.981,1473380103,"201051344000651","219011344069620",19.70,21.00,0,294.26,338.74,2.4,0.4,0.000,546930.3,546930.3,6765,0,0,0,L,1122011218,0,122.68,122.01,0002,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380152,979258.00
09/08/2016 20:15,2,0.041,ALERT,212.83,299.67,59.954,1473380103,"274151322000088","219011344069620",19.00,23.00,0,295.16,352.57,0.8,0.0,0.000,773990.7,773990.7,6719,0,0,0,L,1151911521,0,122.68,122.68,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380154,979259.00
09/08/2016 20:15,2,0.008,ALERT,213.51,298.17,60.007,1473380103,"274151322000068","219011344069620",38.47,23.80,0,294.56,385.63,0.0,0.0,0.000,667313.5,667313.5,6841,0,0,0,L,1151911521,0,122.46,123.36,0100,22,0,0,0,0,0,0,247,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1473380155,979260.00
09/08/2016 20:15,2,0.143,ALERT,212.83,298.77,59.981,1473380103,"201051344001135","219011344069620",19.98,21.00,0,294.86,337.54,2.9,0.9,0.000,543081.3,543081.3,6761,0,0,0,L,1122011218,0,122.23,122.01,0002,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380157,979261.00
09/08/2016 20:15,2,0.125,ALERT,213.96,301.47,59.975,1473380103,"201051344000594","219011344069620",19.94,22.00,0,298.77,340.25,2.6,0.6,0.000,553969.3,553969.3,6774,0,0,0,L,1122011218,0,122.23,122.23,0002,18,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380159,979262.00
09/08/2016 20:15,2,0.127,ALERT,213.29,298.47,59.975,1473380103,"201051344001203","219011344069620",18.41,21.50,0,294.56,339.95,2.4,0.4,0.000,551234.3,551234.3,6782,0,0,0,L,1122011218,0,122.91,121.78,0002,18,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380161,979263.00
09/08/2016 20:15,2,0.049,ALERT,213.29,299.37,59.975,1473380103,"274151322000054","219011344069620",19.52,23.30,0,295.46,350.17,1.0,0.0,0.000,789951.4,789951.4,6716,0,0,0,L,1151911521,0,122.46,122.91,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380163,979264.00
09/08/2016 20:15,2,0.127,ALERT,214.19,300.27,59.981,1473380103,"201051344000867","219011344069620",19.18,21.80,0,298.77,340.25,2.5,0.5,0.000,541277.9,541277.9,6780,0,0,0,L,1122011218,0,122.46,122.46,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380164,979265.00
09/08/2016 20:15,2,0.145,ALERT,213.06,298.77,60.002,1473380103,"201051344001093","219011344069620",16.60,21.50,0,294.56,337.54,2.4,0.4,0.000,548070.0,548070.0,6801,0,0,0,L,1122011218,0,122.23,122.01,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380166,979266.00
09/08/2016 20:15,2,0.088,ALERT,213.96,300.57,60.012,1473380103,"201051344000900","219011344069620",18.55,21.30,0,299.07,340.25,1.7,0.0,0.000,558007.5,558007.5,6791,0,0,0,L,1122011218,0,122.46,122.46,0002,18,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380168,979267.00
09/08/2016 20:15,2,0.125,ALERT,214.19,299.97,59.996,1473380103,"201051344000648","219011344069620",19.52,21.00,0,298.77,341.15,2.5,0.5,0.000,546896.0,546896.0,6773,0,0,0,L,1122011218,0,122.01,123.14,0002,18,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380170,979268.00
09/08/2016 20:15,2,0.123,ALERT,213.96,301.17,59.970,1473380103,"201051344000569","219011344069620",19.48,21.50,0,299.37,340.55,2.5,0.5,0.000,558053.0,558053.0,6775,0,0,0,L,1122011218,0,121.78,122.91,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380172,979269.00
09/08/2016 20:15,2,0.143,ALERT,213.96,300.87,59.938,1473380103,"201051344000983","219011344069620",19.30,21.50,0,299.37,340.25,2.8,0.8,0.000,550465.1,550465.1,6770,0,0,0,L,1122011218,0,122.23,122.46,0002,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380173,979270.00
09/08/2016 20:15,2,0.113,ALERT,213.74,300.27,59.970,1473380103,"201051344001158","219011344069620",19.12,21.00,0,298.17,340.25,2.2,0.2,0.000,542312.5,542312.5,6771,0,0,0,L,1122011218,0,122.01,122.46,0002,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380175,979271.00
09/08/2016 20:15,2,0.113,ALERT,214.41,301.17,59.933,1473380103,"201051344000576","219011344069620",18.17,21.30,0,298.77,340.85,2.1,0.1,0.000,549835.7,549835.7,6792,0,0,0,L,1122011218,0,122.46,122.68,0002,17,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380177,979272.00
09/08/2016 20:15,2,0.064,ALERT,213.51,298.77,59.975,1473380103,"274151322000087","219011344069620",17.12,24.80,0,294.56,337.84,1.1,0.0,0.000,762148.2,762148.2,6794,0,0,0,L,1151911521,0,122.23,123.36,0002,21,0,0,0,0,0,0,19,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473380179,979273.00
09/08/2016 20:30,2,0.000,ALERT,213.96,299.97,59.991,1473381004,"201051344000645","219011344069620",0.00,21.00,0,298.77,302.07,0.0,0.0,0.000,549320.3,549320.3,6784,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1473381006,979274.00
09/08/2016 20:30,2,0.000,ALERT,212.61,297.87,59.981,1473381004,"274151322000085","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,789765.6,789765.6,6714,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1473381008,979275.00
09/08/2016 20:30,2,0.000,ALERT,213.96,299.67,59.959,1473381004,"201051344000633","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,540881.4,540881.4,6783,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1473381010,979276.00
09/08/2016 20:30,2,0.000,ALERT,213.29,299.67,59.986,1473381004,"201051344000469","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,543406.4,543406.4,6798,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1473381011,979277.00
09/08/2016 20:30,2,0.000,ALERT,212.38,298.17,60.018,1473381004,"201051344000646","219011344069620",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,544062.4,544062.4,6770,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1473381013,979278.00
09/08/2016 20:30,2,0.000,ALERT,212.38,299.07,59.991,1473381004,"274151322000052","219011344069620",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,811377.3,811377.3,6720,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1473381015,979279.00
09/08/2016 20:30,2,0.000,ALERT,213.06,299.07,59.986,1473381004,"201051344000585","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,553822.8,553822.8,6766,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1473381017,979280.00
09/08/2016 20:30,2,0.000,ALERT,212.83,299.07,59.970,1473381004,"201051344001230","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,547141.8,547141.8,6805,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1473381018,979281.00
09/08/2016 20:30,2,0.000,ALERT,213.51,299.37,59.986,1473381004,"201051344000582","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,539890.8,539890.8,6764,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1473381020,979282.00
09/08/2016 20:30,2,0.000,ALERT,212.61,298.47,59.996,1473381004,"201051344000955","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,553770.0,553770.0,6769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1473381022,979283.00
