ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 20:30,2,0.000,ALERT,212.83,297.87,59.959,1473381004,"274151322000094","219011344069620",0.00,22.00,0,296.36,360.99,0.0,0.0,0.000,666894.8,666894.8,6851,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1473381024,979284.00
09/08/2016 20:30,2,0.000,ALERT,213.51,300.87,59.996,1473381004,"201051344000579","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,557715.4,557715.4,6781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1473381026,979285.00
09/08/2016 20:30,2,0.000,ALERT,212.61,298.47,59.996,1473381004,"201051344000890","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,551035.0,551035.0,6764,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1473381027,979286.00
09/08/2016 20:30,2,0.000,ALERT,212.83,298.17,59.991,1473381004,"201051344000438","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,552499.0,552499.0,6772,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1473381029,979287.00
09/08/2016 20:30,2,0.000,ALERT,213.06,297.87,59.986,1473381004,"201051344000417","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,543683.9,543683.9,6771,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1473381031,979288.00
09/08/2016 20:30,2,0.000,ALERT,212.61,298.77,59.991,1473381004,"274151322000083","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,804018.9,804018.9,6740,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1473381033,979289.00
09/08/2016 20:30,2,0.000,ALERT,213.06,298.17,59.986,1473381004,"274151322000076","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,858064.2,858064.2,6747,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1473381035,979290.00
09/08/2016 20:30,2,0.000,ALERT,213.51,300.57,59.954,1473381004,"201051344000868","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,542210.7,542210.7,6789,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1473381036,979291.00
09/08/2016 20:30,2,0.000,ALERT,212.61,299.37,59.996,1473381004,"274151322000095","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,849419.6,849419.6,6760,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1473381038,979292.00
09/08/2016 20:30,2,0.000,ALERT,213.51,300.27,59.996,1473381004,"201051344000988","219011344069620",0.00,20.00,0,295.76,302.37,0.0,0.0,0.000,527301.0,527301.0,6782,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1473381040,979293.00
09/08/2016 20:30,2,0.000,ALERT,212.61,297.87,59.996,1473381004,"201051344001025","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,552536.9,552536.9,6770,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1473381042,979294.00
09/08/2016 20:30,2,0.000,ALERT,213.51,300.27,59.996,1473381004,"201051344000458","219011344069620",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,549574.3,549574.3,6776,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1473381044,979295.00
09/08/2016 20:30,2,0.000,ALERT,214.19,300.27,59.996,1473381004,"201051344000853","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,548841.1,548841.1,6779,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1473381045,979296.00
09/08/2016 20:30,2,0.000,ALERT,213.29,298.47,59.981,1473381004,"201051344000685","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,551736.1,551736.1,6789,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1473381047,979297.00
09/08/2016 20:30,2,0.000,ALERT,213.06,298.17,59.981,1473381004,"201051344000917","219011344069620",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,548698.7,548698.7,6799,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1473381049,979298.00
09/08/2016 20:30,2,0.000,ALERT,213.06,298.77,60.034,1473381004,"201051344001145","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,553901.6,553901.6,6798,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1473381051,979299.00
09/08/2016 20:30,2,0.000,ALERT,213.06,297.57,60.023,1473381004,"201051344000651","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,546930.3,546930.3,6767,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1473381053,979300.00
09/08/2016 20:30,2,0.000,ALERT,212.16,297.87,59.965,1473381004,"274151322000088","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,773990.7,773990.7,6721,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1473381055,979301.00
09/08/2016 20:30,2,0.000,ALERT,213.06,297.57,59.991,1473381004,"274151322000068","219011344069620",0.00,22.50,0,296.06,368.20,0.0,0.0,0.000,667313.5,667313.5,6843,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1473381057,979302.00
09/08/2016 20:30,2,0.000,ALERT,212.61,298.17,59.986,1473381004,"201051344001135","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,543081.4,543081.4,6763,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1473381059,979303.00
09/08/2016 20:30,2,0.000,ALERT,213.51,300.87,59.975,1473381004,"201051344000594","219011344069620",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,553969.3,553969.3,6776,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1473381061,979304.00
09/08/2016 20:30,2,0.000,ALERT,213.06,298.17,59.986,1473381004,"201051344001203","219011344069620",0.00,20.30,0,296.66,302.07,0.0,0.0,0.000,551234.3,551234.3,6784,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1473381062,979305.00
09/08/2016 20:30,2,0.000,ALERT,212.61,299.07,59.954,1473381004,"274151322000054","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,789951.4,789951.4,6718,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1473381064,979306.00
09/08/2016 20:30,2,0.000,ALERT,213.74,299.97,59.975,1473381004,"201051344000867","219011344069620",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,541277.9,541277.9,6782,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1473381066,979307.00
09/08/2016 20:30,2,0.000,ALERT,212.83,298.47,59.986,1473381004,"201051344001093","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,548070.1,548070.1,6803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1473381068,979308.00
09/08/2016 20:30,2,0.000,ALERT,213.51,300.27,59.991,1473381004,"201051344000900","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,558007.5,558007.5,6793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1473381070,979309.00
09/08/2016 20:30,2,0.000,ALERT,213.96,299.67,59.954,1473381004,"201051344000648","219011344069620",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,546896.0,546896.0,6775,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1473381072,979310.00
09/08/2016 20:30,2,0.000,ALERT,213.74,300.87,59.991,1473381004,"201051344000569","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,558053.0,558053.0,6777,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1473381073,979311.00
09/08/2016 20:30,2,0.000,ALERT,213.74,300.57,59.996,1473381004,"201051344000983","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,550465.1,550465.1,6772,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1473381075,979312.00
09/08/2016 20:30,2,0.000,ALERT,213.51,299.97,60.002,1473381004,"201051344001158","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,542312.5,542312.5,6773,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1473381077,979313.00
09/08/2016 20:30,2,0.000,ALERT,213.96,300.87,59.970,1473381004,"201051344000576","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,549835.7,549835.7,6794,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1473381079,979314.00
09/08/2016 20:30,2,0.000,ALERT,212.83,298.47,59.996,1473381004,"274151322000087","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,762148.2,762148.2,6796,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1473381080,979315.00
09/08/2016 20:45,2,0.000,ALERT,212.83,298.17,59.975,1473381903,"201051344000645","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,549320.3,549320.3,6786,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381905,979316.00
09/08/2016 20:45,2,0.000,ALERT,211.70,296.66,59.975,1473381903,"274151322000085","219011344069620",0.00,21.30,0,294.86,301.47,0.0,0.0,0.000,789765.6,789765.6,6716,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473381907,979317.00
09/08/2016 20:45,2,0.000,ALERT,213.06,298.17,59.975,1473381903,"201051344000633","219011344069620",0.00,19.30,0,295.16,301.17,0.0,0.0,0.000,540881.4,540881.4,6785,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381909,979318.00
09/08/2016 20:45,2,0.000,ALERT,212.61,298.17,59.933,1473381903,"201051344000469","219011344069620",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,543406.4,543406.4,6800,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473381911,979319.00
09/08/2016 20:45,2,0.000,ALERT,211.70,296.66,59.975,1473381903,"201051344000646","219011344069620",0.00,19.30,0,294.56,299.97,0.0,0.0,0.000,544062.4,544062.4,6772,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381913,979320.00
09/08/2016 20:45,2,0.000,ALERT,211.48,296.36,60.007,1473381903,"274151322000052","219011344069620",0.00,21.50,0,294.56,302.37,0.0,0.0,0.000,811377.3,811377.3,6722,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381915,979321.00
09/08/2016 20:45,2,0.000,ALERT,212.16,296.96,60.023,1473381903,"201051344000585","219011344069620",0.00,19.80,0,295.16,300.57,0.0,0.0,0.000,553822.8,553822.8,6768,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381916,979322.00
09/08/2016 20:45,2,0.000,ALERT,211.93,297.26,59.986,1473381903,"201051344001230","219011344069620",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,547141.8,547141.8,6807,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381918,979323.00
09/08/2016 20:45,2,0.000,ALERT,212.16,297.57,59.975,1473381903,"201051344000582","219011344069620",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,539890.8,539890.8,6766,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381920,979324.00
09/08/2016 20:45,2,0.000,ALERT,211.48,296.66,59.986,1473381903,"201051344000955","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,553770.0,553770.0,6771,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381922,979325.00
09/08/2016 20:45,2,0.000,ALERT,211.70,296.36,59.986,1473381903,"274151322000094","219011344069620",0.00,21.30,0,294.56,301.17,0.0,0.0,0.000,666894.8,666894.8,6853,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381924,979326.00
09/08/2016 20:45,2,0.000,ALERT,212.61,299.37,59.981,1473381903,"201051344000579","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,557715.4,557715.4,6783,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381925,979327.00
09/08/2016 20:45,2,0.000,ALERT,211.70,297.26,59.954,1473381903,"201051344000890","219011344069620",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,551035.0,551035.0,6766,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381927,979328.00
09/08/2016 20:45,2,0.000,ALERT,211.93,296.66,59.970,1473381903,"201051344000438","219011344069620",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,552499.0,552499.0,6774,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381929,979329.00
09/08/2016 20:45,2,0.000,ALERT,211.93,296.06,59.981,1473381903,"201051344000417","219011344069620",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,543683.9,543683.9,6773,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381931,979330.00
09/08/2016 20:45,2,0.000,ALERT,211.70,297.26,59.981,1473381903,"274151322000083","219011344069620",0.00,21.30,0,295.16,302.37,0.0,0.0,0.000,804018.9,804018.9,6742,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381933,979331.00
09/08/2016 20:45,2,0.000,ALERT,212.16,296.66,59.981,1473381903,"274151322000076","219011344069620",0.00,21.30,0,294.56,301.47,0.0,0.0,0.000,858064.2,858064.2,6749,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381935,979332.00
09/08/2016 20:45,2,0.000,ALERT,212.61,299.37,59.991,1473381903,"201051344000868","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,542210.7,542210.7,6791,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381937,979333.00
09/08/2016 20:45,2,0.000,ALERT,211.70,298.17,59.981,1473381903,"274151322000095","219011344069620",0.00,21.00,0,296.06,302.68,0.0,0.0,0.000,849419.6,849419.6,6762,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381938,979334.00
09/08/2016 20:45,2,0.000,ALERT,212.38,298.77,59.996,1473381903,"201051344000988","219011344069620",0.00,19.50,0,294.86,301.47,0.0,0.0,0.000,527301.0,527301.0,6784,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381940,979335.00
09/08/2016 20:45,2,0.000,ALERT,211.70,296.06,59.991,1473381903,"201051344001025","219011344069620",0.00,19.30,0,294.86,300.87,0.0,0.0,0.000,552536.9,552536.9,6772,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381942,979336.00
09/08/2016 20:45,2,0.000,ALERT,212.61,299.07,59.996,1473381903,"201051344000458","219011344069620",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,549574.3,549574.3,6778,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381944,979337.00
09/08/2016 20:45,2,0.000,ALERT,213.29,298.77,59.954,1473381903,"201051344000853","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,548841.1,548841.1,6781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381946,979338.00
09/08/2016 20:45,2,0.000,ALERT,212.16,296.66,59.991,1473381903,"201051344000685","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,551736.1,551736.1,6791,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381947,979339.00
09/08/2016 20:45,2,0.000,ALERT,211.93,296.36,60.028,1473381903,"201051344000917","219011344069620",0.00,20.00,0,294.26,299.67,0.0,0.0,0.000,548698.7,548698.7,6801,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381949,979340.00
09/08/2016 20:45,2,0.000,ALERT,212.16,297.26,59.949,1473381903,"201051344001145","219011344069620",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,553901.6,553901.6,6800,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381951,979341.00
09/08/2016 20:45,2,0.000,ALERT,212.16,296.06,59.986,1473381903,"201051344000651","219011344069620",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,546930.3,546930.3,6769,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381953,979342.00
09/08/2016 20:45,2,0.000,ALERT,211.25,296.36,59.991,1473381903,"274151322000088","219011344069620",0.00,21.30,0,294.86,301.77,0.0,0.0,0.000,773990.7,773990.7,6723,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381955,979343.00
09/08/2016 20:45,2,0.000,ALERT,212.16,296.36,59.986,1473381903,"274151322000068","219011344069620",0.00,21.80,0,294.26,300.87,0.0,0.0,0.000,667313.5,667313.5,6845,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381956,979344.00
09/08/2016 20:45,2,0.000,ALERT,211.48,296.66,59.996,1473381903,"201051344001135","219011344069620",0.00,19.50,0,295.46,300.87,0.0,0.0,0.000,543081.4,543081.4,6765,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381958,979345.00
09/08/2016 20:45,2,0.000,ALERT,212.38,299.37,59.954,1473381903,"201051344000594","219011344069620",0.00,20.00,0,297.26,302.37,0.0,0.0,0.000,553969.3,553969.3,6778,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381960,979346.00
09/08/2016 20:45,2,0.000,ALERT,211.93,296.36,59.986,1473381903,"201051344001203","219011344069620",0.00,19.50,0,295.46,302.07,0.0,0.0,0.000,551234.3,551234.3,6786,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381962,979347.00
09/08/2016 20:45,2,0.000,ALERT,211.48,297.57,60.012,1473381903,"274151322000054","219011344069620",0.00,21.50,0,294.86,302.37,0.0,0.0,0.000,789951.4,789951.4,6720,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473381964,979348.00
09/08/2016 20:45,2,0.000,ALERT,212.61,298.17,59.986,1473381903,"201051344000867","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,541277.9,541277.9,6784,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473381965,979349.00
09/08/2016 20:45,2,0.000,ALERT,211.93,296.66,59.991,1473381903,"201051344001093","219011344069620",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,548070.1,548070.1,6805,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381967,979350.00
09/08/2016 20:45,2,0.000,ALERT,212.38,298.47,59.986,1473381903,"201051344000900","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,558007.5,558007.5,6795,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381969,979351.00
09/08/2016 20:45,2,0.000,ALERT,212.61,297.87,59.996,1473381903,"201051344000648","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,546896.0,546896.0,6777,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473381971,979352.00
09/08/2016 20:45,2,0.000,ALERT,212.38,298.77,59.991,1473381903,"201051344000569","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,558053.0,558053.0,6779,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473381972,979353.00
09/08/2016 20:45,2,0.000,ALERT,212.38,298.77,59.975,1473381903,"201051344000983","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,550465.1,550465.1,6774,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381974,979354.00
09/08/2016 20:45,2,0.000,ALERT,212.61,298.47,59.986,1473381903,"201051344001158","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,542312.5,542312.5,6775,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473381976,979355.00
09/08/2016 20:45,2,0.000,ALERT,212.83,299.07,59.996,1473381903,"201051344000576","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,549835.7,549835.7,6796,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381978,979356.00
09/08/2016 20:45,2,0.000,ALERT,211.93,296.36,59.986,1473381903,"274151322000087","219011344069620",0.00,22.30,0,294.26,301.47,0.0,0.0,0.000,762148.2,762148.2,6798,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473381980,979357.00
09/08/2016 21:00,2,0.000,ALERT,213.51,299.37,59.991,1473382803,"201051344000645","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,549320.3,549320.3,6788,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382805,979358.00
09/08/2016 21:00,2,0.000,ALERT,212.16,297.87,59.991,1473382803,"274151322000085","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,789765.6,789765.6,6718,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382807,979359.00
09/08/2016 21:00,2,0.000,ALERT,213.51,299.37,59.996,1473382803,"201051344000633","219011344069620",0.00,19.00,0,294.86,300.57,0.0,0.0,0.000,540881.4,540881.4,6787,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382809,979360.00
09/08/2016 21:00,2,0.000,ALERT,213.06,299.67,59.986,1473382803,"201051344000469","219011344069620",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,543406.4,543406.4,6802,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382811,979361.00
09/08/2016 21:00,2,0.000,ALERT,211.70,296.96,59.986,1473382803,"201051344000646","219011344069620",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,544062.4,544062.4,6774,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382813,979362.00
09/08/2016 21:00,2,0.000,ALERT,211.93,298.17,59.996,1473382803,"274151322000052","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,811377.3,811377.3,6724,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473382814,979363.00
09/08/2016 21:00,2,0.000,ALERT,212.16,297.57,59.991,1473382803,"201051344000585","219011344069620",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,553822.8,553822.8,6770,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382816,979364.00
09/08/2016 21:00,2,0.000,ALERT,211.93,297.87,59.986,1473382803,"201051344001230","219011344069620",0.00,19.00,0,295.46,298.77,0.0,0.0,0.000,547141.8,547141.8,6809,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382818,979365.00
09/08/2016 21:00,2,0.000,ALERT,212.38,297.87,59.996,1473382803,"201051344000582","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,539890.8,539890.8,6768,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473382820,979366.00
09/08/2016 21:00,2,0.000,ALERT,211.70,297.26,59.996,1473382803,"201051344000955","219011344069620",0.00,19.30,0,294.86,298.17,0.0,0.0,0.000,553770.0,553770.0,6773,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473382822,979367.00
09/08/2016 21:00,2,0.000,ALERT,212.16,296.96,59.991,1473382803,"274151322000094","219011344069620",0.00,20.30,0,295.16,298.47,0.0,0.0,0.000,666894.8,666894.8,6855,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382824,979368.00
09/08/2016 21:00,2,0.000,ALERT,212.38,299.67,59.991,1473382803,"201051344000579","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,557715.4,557715.4,6785,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382825,979369.00
09/08/2016 21:00,2,0.000,ALERT,211.48,296.96,59.986,1473382803,"201051344000890","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,551035.0,551035.0,6768,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382827,979370.00
09/08/2016 21:00,2,0.000,ALERT,211.70,296.36,59.991,1473382803,"201051344000438","219011344069620",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,552499.0,552499.0,6776,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382829,979371.00
09/08/2016 21:00,2,0.000,ALERT,211.93,296.06,60.007,1473382803,"201051344000417","219011344069620",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,543683.9,543683.9,6775,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382831,979372.00
09/08/2016 21:00,2,0.000,ALERT,211.93,297.87,59.981,1473382803,"274151322000083","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,804018.9,804018.9,6744,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473382833,979373.00
09/08/2016 21:00,2,0.000,ALERT,212.38,297.26,60.002,1473382803,"274151322000076","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,858064.2,858064.2,6751,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473382835,979374.00
09/08/2016 21:00,2,0.000,ALERT,212.61,299.67,60.002,1473382803,"201051344000868","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,542210.7,542210.7,6793,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473382836,979375.00
09/08/2016 21:00,2,0.000,ALERT,211.93,298.47,60.007,1473382803,"274151322000095","219011344069620",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,849419.6,849419.6,6764,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382838,979376.00
09/08/2016 21:00,2,0.000,ALERT,212.61,299.07,60.028,1473382803,"201051344000988","219011344069620",0.00,19.00,0,294.56,300.87,0.0,0.0,0.000,527301.0,527301.0,6786,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382840,979377.00
09/08/2016 21:00,2,0.000,ALERT,211.70,296.06,60.034,1473382803,"201051344001025","219011344069620",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,552536.9,552536.9,6774,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382842,979378.00
09/08/2016 21:00,2,0.000,ALERT,212.61,299.37,60.002,1473382803,"201051344000458","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,549574.3,549574.3,6780,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382844,979379.00
09/08/2016 21:00,2,0.000,ALERT,213.06,298.77,60.007,1473382803,"201051344000853","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,548841.1,548841.1,6783,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382846,979380.00
09/08/2016 21:00,2,0.000,ALERT,212.16,296.96,60.002,1473382803,"201051344000685","219011344069620",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,551736.1,551736.1,6793,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382847,979381.00
09/08/2016 21:00,2,0.000,ALERT,212.38,296.96,60.012,1473382803,"201051344000917","219011344069620",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,548698.7,548698.7,6803,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382849,979382.00
09/08/2016 21:00,2,0.000,ALERT,212.38,297.87,60.002,1473382803,"201051344001145","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,553901.6,553901.6,6802,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382851,979383.00
09/08/2016 21:00,2,0.000,ALERT,212.38,296.66,60.018,1473382803,"201051344000651","219011344069620",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,546930.3,546930.3,6771,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382853,979384.00
09/08/2016 21:00,2,0.000,ALERT,211.70,297.57,59.996,1473382803,"274151322000088","219011344069620",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,773990.7,773990.7,6725,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382854,979385.00
09/08/2016 21:00,2,0.000,ALERT,212.61,296.96,60.002,1473382803,"274151322000068","219011344069620",0.00,21.00,0,295.16,298.17,0.0,0.0,0.000,667313.5,667313.5,6847,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473382856,979386.00
09/08/2016 21:00,2,0.000,ALERT,211.70,297.26,60.002,1473382803,"201051344001135","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,543081.4,543081.4,6767,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382858,979387.00
09/08/2016 21:00,2,0.000,ALERT,212.61,299.97,60.007,1473382803,"201051344000594","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,553969.3,553969.3,6780,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382860,979388.00
09/08/2016 21:00,2,0.000,ALERT,212.16,296.96,60.023,1473382803,"201051344001203","219011344069620",0.00,19.00,0,294.56,300.27,0.0,0.0,0.000,551234.3,551234.3,6788,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382862,979389.00
09/08/2016 21:00,2,0.000,ALERT,211.93,297.87,59.981,1473382803,"274151322000054","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,789951.4,789951.4,6722,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473382863,979390.00
09/08/2016 21:00,2,0.000,ALERT,213.06,299.07,60.007,1473382803,"201051344000867","219011344069620",0.00,19.80,0,296.06,301.47,0.0,0.0,0.000,541277.9,541277.9,6786,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382865,979391.00
09/08/2016 21:00,2,0.000,ALERT,212.16,297.26,60.007,1473382803,"201051344001093","219011344069620",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,548070.1,548070.1,6807,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473382867,979392.00
09/08/2016 21:00,2,0.000,ALERT,212.83,299.67,60.034,1473382803,"201051344000900","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,558007.5,558007.5,6797,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473382869,979393.00
09/08/2016 21:00,2,0.000,ALERT,213.29,299.07,60.002,1473382803,"201051344000648","219011344069620",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,546896.0,546896.0,6779,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473382871,979394.00
09/08/2016 21:00,2,0.000,ALERT,212.83,299.97,59.996,1473382803,"201051344000569","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,558053.0,558053.0,6781,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473382872,979395.00
09/08/2016 21:00,2,0.000,ALERT,212.83,299.97,60.002,1473382803,"201051344000983","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,550465.1,550465.1,6776,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382874,979396.00
09/08/2016 21:00,2,0.000,ALERT,212.83,299.37,59.996,1473382803,"201051344001158","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,542312.5,542312.5,6777,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473382876,979397.00
09/08/2016 21:00,2,0.000,ALERT,213.29,299.97,60.007,1473382803,"201051344000576","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,549835.7,549835.7,6798,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473382878,979398.00
09/08/2016 21:00,2,0.000,ALERT,212.16,297.57,59.996,1473382803,"274151322000087","219011344069620",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,762148.2,762148.2,6800,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473382880,979399.00
09/08/2016 21:15,2,0.000,ALERT,213.29,299.37,59.991,1473383704,"201051344000645","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,549320.3,549320.3,6790,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383706,979400.00
09/08/2016 21:15,2,0.000,ALERT,212.38,298.17,59.986,1473383704,"274151322000085","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,789765.6,789765.6,6720,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383707,979401.00
09/08/2016 21:15,2,0.000,ALERT,213.51,299.37,59.986,1473383704,"201051344000633","219011344069620",0.00,18.30,0,295.46,300.87,0.0,0.0,0.000,540881.4,540881.4,6789,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383709,979402.00
09/08/2016 21:15,2,0.000,ALERT,213.06,299.67,59.981,1473383704,"201051344000469","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,543406.4,543406.4,6804,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383711,979403.00
09/08/2016 21:15,2,0.000,ALERT,211.93,297.57,59.975,1473383704,"201051344000646","219011344069620",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,544062.4,544062.4,6776,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383713,979404.00
09/08/2016 21:15,2,0.000,ALERT,211.93,297.26,59.981,1473383704,"274151322000052","219011344069620",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,811377.3,811377.3,6726,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383715,979405.00
09/08/2016 21:15,2,0.000,ALERT,212.38,297.87,59.996,1473383704,"201051344000585","219011344069620",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,553822.8,553822.8,6772,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383716,979406.00
09/08/2016 21:15,2,0.000,ALERT,212.16,298.17,59.986,1473383704,"201051344001230","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,547141.8,547141.8,6811,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383718,979407.00
09/08/2016 21:15,2,0.000,ALERT,212.83,298.47,59.986,1473383704,"201051344000582","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,539890.8,539890.8,6770,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383720,979408.00
09/08/2016 21:15,2,0.000,ALERT,211.93,297.57,59.986,1473383704,"201051344000955","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,553770.0,553770.0,6775,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383722,979409.00
09/08/2016 21:15,2,0.000,ALERT,211.93,296.96,59.981,1473383704,"274151322000094","219011344069620",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,666894.8,666894.8,6857,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383724,979410.00
09/08/2016 21:15,2,0.000,ALERT,213.06,299.97,59.986,1473383704,"201051344000579","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,557715.4,557715.4,6787,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473383726,979411.00
09/08/2016 21:15,2,0.000,ALERT,212.16,298.17,59.996,1473383704,"201051344000890","219011344069620",0.00,19.00,0,294.86,300.27,0.0,0.0,0.000,551035.0,551035.0,6770,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383727,979412.00
09/08/2016 21:15,2,0.000,ALERT,212.61,297.87,59.981,1473383704,"201051344000438","219011344069620",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,552499.0,552499.0,6778,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383729,979413.00
09/08/2016 21:15,2,0.000,ALERT,212.61,297.26,59.986,1473383704,"201051344000417","219011344069620",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,543683.9,543683.9,6777,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383731,979414.00
09/08/2016 21:15,2,0.000,ALERT,212.16,297.87,59.938,1473383704,"274151322000083","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,804018.9,804018.9,6746,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383733,979415.00
09/08/2016 21:15,2,0.000,ALERT,212.61,298.17,60.018,1473383704,"274151322000076","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,858064.2,858064.2,6753,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383735,979416.00
09/08/2016 21:15,2,0.000,ALERT,213.06,300.57,59.986,1473383704,"201051344000868","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,542210.7,542210.7,6795,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383736,979417.00
09/08/2016 21:15,2,0.000,ALERT,212.16,299.07,59.959,1473383704,"274151322000095","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,849419.6,849419.6,6766,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383738,979418.00
09/08/2016 21:15,2,0.000,ALERT,212.83,299.97,59.996,1473383704,"201051344000988","219011344069620",0.00,18.70,0,294.86,300.57,0.0,0.0,0.000,527301.0,527301.0,6788,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383740,979419.00
09/08/2016 21:15,2,0.000,ALERT,212.16,296.96,59.991,1473383704,"201051344001025","219011344069620",0.00,18.00,0,294.26,299.67,0.0,0.0,0.000,552536.9,552536.9,6776,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473383742,979420.00
09/08/2016 21:15,2,0.000,ALERT,212.83,299.97,59.975,1473383704,"201051344000458","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,549574.3,549574.3,6782,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383744,979421.00
09/08/2016 21:15,2,0.000,ALERT,213.51,299.67,59.959,1473383704,"201051344000853","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,548841.1,548841.1,6785,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473383746,979422.00
09/08/2016 21:15,2,0.000,ALERT,212.61,297.87,59.986,1473383704,"201051344000685","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,551736.1,551736.1,6795,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383748,979423.00
09/08/2016 21:15,2,0.000,ALERT,212.38,297.26,59.975,1473383704,"201051344000917","219011344069620",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,548698.7,548698.7,6805,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383749,979424.00
09/08/2016 21:15,2,0.000,ALERT,212.61,298.17,59.970,1473383704,"201051344001145","219011344069620",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,553901.6,553901.6,6804,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383751,979425.00
09/08/2016 21:15,2,0.000,ALERT,212.38,297.26,59.970,1473383704,"201051344000651","219011344069620",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,546930.3,546930.3,6773,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473383753,979426.00
09/08/2016 21:15,2,0.000,ALERT,211.70,298.17,59.975,1473383704,"274151322000088","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,773990.7,773990.7,6727,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383755,979427.00
09/08/2016 21:15,2,0.000,ALERT,212.83,297.57,59.970,1473383704,"274151322000068","219011344069620",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,667313.5,667313.5,6849,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383757,979428.00
