ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 21:15,2,0.000,ALERT,211.93,297.87,59.986,1473383704,"201051344001135","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,543081.4,543081.4,6769,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383758,979429.00
09/08/2016 21:15,2,0.000,ALERT,212.83,300.57,59.981,1473383704,"201051344000594","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,553969.3,553969.3,6782,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383760,979430.00
09/08/2016 21:15,2,0.000,ALERT,212.38,297.26,59.975,1473383704,"201051344001203","219011344069620",0.00,18.70,0,294.86,300.87,0.0,0.0,0.000,551234.3,551234.3,6790,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473383762,979431.00
09/08/2016 21:15,2,0.000,ALERT,212.16,298.47,60.007,1473383704,"274151322000054","219011344069620",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,789951.4,789951.4,6724,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473383764,979432.00
09/08/2016 21:15,2,0.000,ALERT,213.06,299.37,59.975,1473383704,"201051344000867","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,541277.9,541277.9,6788,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383766,979433.00
09/08/2016 21:15,2,0.000,ALERT,212.38,297.87,59.970,1473383704,"201051344001093","219011344069620",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,548070.1,548070.1,6809,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383767,979434.00
09/08/2016 21:15,2,0.000,ALERT,212.83,299.67,59.975,1473383704,"201051344000900","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,558007.5,558007.5,6799,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383769,979435.00
09/08/2016 21:15,2,0.000,ALERT,213.29,299.07,59.975,1473383704,"201051344000648","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,546896.0,546896.0,6781,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383771,979436.00
09/08/2016 21:15,2,0.000,ALERT,213.06,300.27,59.975,1473383704,"201051344000569","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,558053.0,558053.0,6783,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383773,979437.00
09/08/2016 21:15,2,0.000,ALERT,213.06,299.97,59.975,1473383704,"201051344000983","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,550465.1,550465.1,6778,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473383775,979438.00
09/08/2016 21:15,2,0.000,ALERT,213.06,299.37,59.928,1473383704,"201051344001158","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,542312.5,542312.5,6779,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383776,979439.00
09/08/2016 21:15,2,0.000,ALERT,213.51,299.97,60.018,1473383704,"201051344000576","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,549835.7,549835.7,6800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383778,979440.00
09/08/2016 21:15,2,0.000,ALERT,212.16,297.57,59.944,1473383704,"274151322000087","219011344069620",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,762148.2,762148.2,6802,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473383780,979441.00
09/08/2016 21:30,2,0.000,ALERT,213.74,299.67,59.991,1473384603,"201051344000645","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,549320.3,549320.3,6792,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473384605,979442.00
09/08/2016 21:30,2,0.000,ALERT,212.61,298.47,59.986,1473384603,"274151322000085","219011344069620",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,789765.6,789765.6,6722,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384607,979443.00
09/08/2016 21:30,2,0.000,ALERT,213.74,299.67,60.002,1473384603,"201051344000633","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,540881.4,540881.4,6791,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384609,979444.00
09/08/2016 21:30,2,0.000,ALERT,213.29,299.97,59.996,1473384603,"201051344000469","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,543406.4,543406.4,6806,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384611,979445.00
09/08/2016 21:30,2,0.000,ALERT,212.38,298.17,59.996,1473384603,"201051344000646","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,544062.4,544062.4,6778,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384613,979446.00
09/08/2016 21:30,2,0.000,ALERT,211.93,298.17,59.996,1473384603,"274151322000052","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,811377.3,811377.3,6728,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384615,979447.00
09/08/2016 21:30,2,0.000,ALERT,212.83,298.47,59.991,1473384603,"201051344000585","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,553822.8,553822.8,6774,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384616,979448.00
09/08/2016 21:30,2,0.000,ALERT,212.61,298.47,59.996,1473384603,"201051344001230","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,547141.8,547141.8,6813,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384618,979449.00
09/08/2016 21:30,2,0.000,ALERT,213.06,299.07,60.002,1473384603,"201051344000582","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,539890.8,539890.8,6772,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473384620,979450.00
09/08/2016 21:30,2,0.000,ALERT,212.38,298.17,60.002,1473384603,"201051344000955","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,553770.0,553770.0,6777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473384622,979451.00
09/08/2016 21:30,2,0.000,ALERT,212.38,297.26,60.007,1473384603,"274151322000094","219011344069620",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,666894.8,666894.8,6859,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384623,979452.00
09/08/2016 21:30,2,0.000,ALERT,213.06,299.97,59.996,1473384603,"201051344000579","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,557715.4,557715.4,6789,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384625,979453.00
09/08/2016 21:30,2,0.000,ALERT,212.38,298.47,59.996,1473384603,"201051344000890","219011344069620",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,551035.0,551035.0,6772,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384627,979454.00
09/08/2016 21:30,2,0.000,ALERT,212.83,298.17,59.991,1473384603,"201051344000438","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,552499.0,552499.0,6780,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473384629,979455.00
09/08/2016 21:30,2,0.000,ALERT,212.83,297.57,60.012,1473384603,"201051344000417","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,543683.9,543683.9,6779,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473384631,979456.00
09/08/2016 21:30,2,0.000,ALERT,212.16,298.17,59.970,1473384603,"274151322000083","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,804018.9,804018.9,6748,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384632,979457.00
09/08/2016 21:30,2,0.000,ALERT,212.83,298.47,60.034,1473384603,"274151322000076","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,858064.2,858064.2,6755,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384634,979458.00
09/08/2016 21:30,2,0.000,ALERT,213.06,300.27,60.039,1473384603,"201051344000868","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,542210.7,542210.7,6797,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384636,979459.00
09/08/2016 21:30,2,0.000,ALERT,212.16,299.07,60.007,1473384603,"274151322000095","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,849419.6,849419.6,6768,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384638,979460.00
09/08/2016 21:30,2,0.000,ALERT,213.06,299.67,60.002,1473384603,"201051344000988","219011344069620",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,527301.0,527301.0,6790,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384640,979461.00
09/08/2016 21:30,2,0.000,ALERT,212.61,297.57,59.986,1473384603,"201051344001025","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,552536.9,552536.9,6778,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473384641,979462.00
09/08/2016 21:30,2,0.000,ALERT,213.06,299.67,60.007,1473384603,"201051344000458","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,549574.3,549574.3,6784,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384643,979463.00
09/08/2016 21:30,2,0.000,ALERT,213.74,299.67,60.012,1473384603,"201051344000853","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,548841.1,548841.1,6787,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384645,979464.00
09/08/2016 21:30,2,0.000,ALERT,213.06,298.17,60.028,1473384603,"201051344000685","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,551736.1,551736.1,6797,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473384647,979465.00
09/08/2016 21:30,2,0.000,ALERT,212.83,297.57,60.007,1473384603,"201051344000917","219011344069620",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,548698.7,548698.7,6807,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473384649,979466.00
09/08/2016 21:30,2,0.000,ALERT,212.83,298.47,60.002,1473384603,"201051344001145","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,553901.6,553901.6,6806,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384651,979467.00
09/08/2016 21:30,2,0.000,ALERT,212.83,297.57,60.012,1473384603,"201051344000651","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,546930.3,546930.3,6775,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384652,979468.00
09/08/2016 21:30,2,0.000,ALERT,211.93,297.87,60.034,1473384603,"274151322000088","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,773990.7,773990.7,6729,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384654,979469.00
09/08/2016 21:30,2,0.000,ALERT,212.83,297.26,60.002,1473384603,"274151322000068","219011344069620",0.00,19.80,0,295.16,298.47,0.0,0.0,0.000,667313.5,667313.5,6851,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384656,979470.00
09/08/2016 21:30,2,0.000,ALERT,212.38,298.17,59.996,1473384603,"201051344001135","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,543081.4,543081.4,6771,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384658,979471.00
09/08/2016 21:30,2,0.000,ALERT,213.06,300.27,60.023,1473384603,"201051344000594","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,553969.3,553969.3,6784,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473384660,979472.00
09/08/2016 21:30,2,0.000,ALERT,212.83,297.87,60.002,1473384603,"201051344001203","219011344069620",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,551234.3,551234.3,6792,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384662,979473.00
09/08/2016 21:30,2,0.000,ALERT,212.16,297.87,60.007,1473384603,"274151322000054","219011344069620",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,789951.4,789951.4,6726,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384663,979474.00
09/08/2016 21:30,2,0.000,ALERT,213.29,299.67,59.991,1473384603,"201051344000867","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,541277.9,541277.9,6790,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384665,979475.00
09/08/2016 21:30,2,0.000,ALERT,212.61,298.47,60.023,1473384603,"201051344001093","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,548070.1,548070.1,6811,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384667,979476.00
09/08/2016 21:30,2,0.000,ALERT,213.06,299.97,60.007,1473384603,"201051344000900","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,558007.5,558007.5,6801,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384669,979477.00
09/08/2016 21:30,2,0.000,ALERT,213.29,299.07,60.007,1473384603,"201051344000648","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,546896.0,546896.0,6783,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384671,979478.00
09/08/2016 21:30,2,0.000,ALERT,213.06,300.27,60.007,1473384603,"201051344000569","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,558053.0,558053.0,6785,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384672,979479.00
09/08/2016 21:30,2,0.000,ALERT,213.06,299.67,60.002,1473384603,"201051344000983","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,550465.1,550465.1,6780,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384674,979480.00
09/08/2016 21:30,2,0.000,ALERT,213.06,299.37,60.034,1473384603,"201051344001158","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,542312.5,542312.5,6781,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384676,979481.00
09/08/2016 21:30,2,0.000,ALERT,213.51,299.97,60.007,1473384603,"201051344000576","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,549835.7,549835.7,6802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473384678,979482.00
09/08/2016 21:30,2,0.000,ALERT,212.38,298.17,59.991,1473384603,"274151322000087","219011344069620",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,762148.2,762148.2,6804,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473384680,979483.00
09/08/2016 21:45,2,0.000,ALERT,213.51,299.97,59.986,1473385503,"201051344000645","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,549320.3,549320.3,6794,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385505,979484.00
09/08/2016 21:45,2,0.000,ALERT,212.38,297.87,59.996,1473385503,"274151322000085","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,789765.6,789765.6,6724,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385507,979485.00
09/08/2016 21:45,2,0.000,ALERT,213.74,299.97,59.986,1473385503,"201051344000633","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,540881.4,540881.4,6793,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385509,979486.00
09/08/2016 21:45,2,0.000,ALERT,213.29,299.67,59.981,1473385503,"201051344000469","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,543406.4,543406.4,6808,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385511,979487.00
09/08/2016 21:45,2,0.000,ALERT,212.16,298.17,60.002,1473385503,"201051344000646","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,544062.4,544062.4,6780,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385513,979488.00
09/08/2016 21:45,2,0.000,ALERT,212.16,299.37,59.991,1473385503,"274151322000052","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,811377.3,811377.3,6730,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385514,979489.00
09/08/2016 21:45,2,0.000,ALERT,212.61,298.47,60.007,1473385503,"201051344000585","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,553822.8,553822.8,6776,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385516,979490.00
09/08/2016 21:45,2,0.000,ALERT,212.38,298.77,60.002,1473385503,"201051344001230","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,547141.8,547141.8,6815,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473385518,979491.00
09/08/2016 21:45,2,0.000,ALERT,212.83,299.07,60.002,1473385503,"201051344000582","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,539890.8,539890.8,6774,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385520,979492.00
09/08/2016 21:45,2,0.000,ALERT,212.16,298.17,60.023,1473385503,"201051344000955","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,553770.0,553770.0,6779,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385522,979493.00
09/08/2016 21:45,2,0.000,ALERT,212.16,297.87,60.002,1473385503,"274151322000094","219011344069620",0.00,19.00,0,295.76,299.07,0.0,0.0,0.000,666894.8,666894.8,6861,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473385523,979494.00
09/08/2016 21:45,2,0.000,ALERT,213.06,300.87,60.007,1473385503,"201051344000579","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,557715.4,557715.4,6791,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385525,979495.00
09/08/2016 21:45,2,0.000,ALERT,212.16,298.77,60.007,1473385503,"201051344000890","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,551035.0,551035.0,6774,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385527,979496.00
09/08/2016 21:45,2,0.000,ALERT,212.38,298.17,59.981,1473385503,"201051344000438","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,552499.0,552499.0,6782,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473385529,979497.00
09/08/2016 21:45,2,0.000,ALERT,212.38,297.26,60.012,1473385503,"201051344000417","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,543683.9,543683.9,6781,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473385531,979498.00
09/08/2016 21:45,2,0.000,ALERT,212.16,298.77,60.039,1473385503,"274151322000083","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,804018.9,804018.9,6750,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473385533,979499.00
09/08/2016 21:45,2,0.000,ALERT,212.83,298.17,60.007,1473385503,"274151322000076","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,858064.2,858064.2,6757,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385535,979500.00
09/08/2016 21:45,2,0.000,ALERT,213.06,300.57,60.002,1473385503,"201051344000868","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,542210.7,542210.7,6799,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385537,979501.00
09/08/2016 21:45,2,0.000,ALERT,212.16,299.07,59.986,1473385503,"274151322000095","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,849419.6,849419.6,6770,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385538,979502.00
09/08/2016 21:45,2,0.000,ALERT,212.83,299.97,60.023,1473385503,"201051344000988","219011344069620",0.00,18.30,0,295.46,301.47,0.0,0.0,0.000,527301.0,527301.0,6792,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385540,979503.00
09/08/2016 21:45,2,0.000,ALERT,212.16,296.96,60.002,1473385503,"201051344001025","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,552536.9,552536.9,6780,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385542,979504.00
09/08/2016 21:45,2,0.000,ALERT,213.06,300.27,60.007,1473385503,"201051344000458","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,549574.3,549574.3,6786,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473385544,979505.00
09/08/2016 21:45,2,0.000,ALERT,213.51,299.97,60.007,1473385503,"201051344000853","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,548841.1,548841.1,6789,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385546,979506.00
09/08/2016 21:45,2,0.000,ALERT,212.61,297.87,60.012,1473385503,"201051344000685","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,551736.1,551736.1,6799,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385548,979507.00
09/08/2016 21:45,2,0.000,ALERT,212.38,297.26,60.007,1473385503,"201051344000917","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,548698.7,548698.7,6809,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385550,979508.00
09/08/2016 21:45,2,0.000,ALERT,212.38,298.17,59.996,1473385503,"201051344001145","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,553901.6,553901.6,6808,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473385551,979509.00
09/08/2016 21:45,2,0.000,ALERT,212.38,296.96,60.023,1473385503,"201051344000651","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,546930.3,546930.3,6777,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385553,979510.00
09/08/2016 21:45,2,0.000,ALERT,211.93,297.87,60.007,1473385503,"274151322000088","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,773990.7,773990.7,6731,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385555,979511.00
09/08/2016 21:45,2,0.000,ALERT,212.83,297.26,60.002,1473385503,"274151322000068","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,667313.5,667313.5,6853,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385557,979512.00
09/08/2016 21:45,2,0.000,ALERT,211.93,297.57,60.034,1473385503,"201051344001135","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,543081.4,543081.4,6773,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473385558,979513.00
09/08/2016 21:45,2,0.000,ALERT,212.83,300.87,60.002,1473385503,"201051344000594","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,553969.3,553969.3,6786,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385560,979514.00
09/08/2016 21:45,2,0.000,ALERT,212.16,297.57,60.002,1473385503,"201051344001203","219011344069620",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,551234.3,551234.3,6794,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473385562,979515.00
09/08/2016 21:45,2,0.000,ALERT,212.16,298.77,60.002,1473385503,"274151322000054","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,789951.4,789951.4,6728,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473385564,979516.00
09/08/2016 21:45,2,0.000,ALERT,213.51,300.27,60.018,1473385503,"201051344000867","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,541277.9,541277.9,6792,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385566,979517.00
09/08/2016 21:45,2,0.000,ALERT,212.16,297.87,60.002,1473385503,"201051344001093","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,548070.1,548070.1,6813,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473385568,979518.00
09/08/2016 21:45,2,0.000,ALERT,213.06,299.97,60.002,1473385503,"201051344000900","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,558007.5,558007.5,6803,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385569,979519.00
09/08/2016 21:45,2,0.000,ALERT,213.29,299.97,60.007,1473385503,"201051344000648","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,546896.0,546896.0,6785,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385571,979520.00
09/08/2016 21:45,2,0.000,ALERT,213.06,300.87,60.012,1473385503,"201051344000569","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,558053.0,558053.0,6787,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473385573,979521.00
09/08/2016 21:45,2,0.000,ALERT,213.06,300.57,60.012,1473385503,"201051344000983","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,550465.1,550465.1,6782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385575,979522.00
09/08/2016 21:45,2,0.000,ALERT,213.06,299.97,60.034,1473385503,"201051344001158","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,542312.5,542312.5,6783,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473385576,979523.00
09/08/2016 21:45,2,0.000,ALERT,213.51,300.27,60.007,1473385503,"201051344000576","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,549835.7,549835.7,6804,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473385578,979524.00
09/08/2016 21:45,2,0.000,ALERT,212.16,297.87,60.018,1473385503,"274151322000087","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,762148.2,762148.2,6806,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473385580,979525.00
09/08/2016 22:00,2,0.000,ALERT,213.74,300.27,60.034,1473386403,"201051344000645","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,549320.3,549320.3,6796,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386405,979526.00
09/08/2016 22:00,2,0.000,ALERT,212.61,298.47,59.975,1473386403,"274151322000085","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,789765.6,789765.6,6726,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386406,979527.00
09/08/2016 22:00,2,0.000,ALERT,213.74,299.97,59.991,1473386403,"201051344000633","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,540881.4,540881.4,6795,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473386408,979528.00
09/08/2016 22:00,2,0.000,ALERT,213.29,300.27,59.991,1473386403,"201051344000469","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,543406.4,543406.4,6810,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386410,979529.00
09/08/2016 22:00,2,0.000,ALERT,212.38,298.47,59.996,1473386403,"201051344000646","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,544062.4,544062.4,6782,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386412,979530.00
09/08/2016 22:00,2,0.000,ALERT,212.16,299.07,60.023,1473386403,"274151322000052","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,811377.3,811377.3,6732,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386414,979531.00
09/08/2016 22:00,2,0.000,ALERT,212.83,299.07,60.007,1473386403,"201051344000585","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,553822.8,553822.8,6778,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386415,979532.00
09/08/2016 22:00,2,0.000,ALERT,212.61,299.07,60.007,1473386403,"201051344001230","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,547141.8,547141.8,6817,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386417,979533.00
09/08/2016 22:00,2,0.000,ALERT,213.29,299.67,60.002,1473386403,"201051344000582","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,539890.8,539890.8,6776,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473386419,979534.00
09/08/2016 22:00,2,0.000,ALERT,212.38,298.77,60.023,1473386403,"201051344000955","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,553770.0,553770.0,6781,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386421,979535.00
09/08/2016 22:00,2,0.000,ALERT,212.61,298.77,60.002,1473386403,"274151322000094","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,666894.8,666894.8,6863,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386423,979536.00
09/08/2016 22:00,2,0.000,ALERT,213.29,300.87,60.002,1473386403,"201051344000579","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,557715.4,557715.4,6793,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386424,979537.00
09/08/2016 22:00,2,0.000,ALERT,212.61,299.37,59.954,1473386403,"201051344000890","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,551035.0,551035.0,6776,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386426,979538.00
09/08/2016 22:00,2,0.000,ALERT,213.06,298.77,60.012,1473386403,"201051344000438","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,552499.0,552499.0,6784,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473386428,979539.00
09/08/2016 22:00,2,0.000,ALERT,212.83,298.17,60.044,1473386403,"201051344000417","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,543683.9,543683.9,6783,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386430,979540.00
09/08/2016 22:00,2,0.000,ALERT,212.61,298.77,59.996,1473386403,"274151322000083","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,804018.9,804018.9,6752,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386432,979541.00
09/08/2016 22:00,2,0.000,ALERT,213.06,299.07,60.007,1473386403,"274151322000076","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,858064.2,858064.2,6759,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386433,979542.00
09/08/2016 22:00,2,0.000,ALERT,213.29,301.17,60.012,1473386403,"201051344000868","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,542210.7,542210.7,6801,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386435,979543.00
09/08/2016 22:00,2,0.000,ALERT,212.61,300.27,59.991,1473386403,"274151322000095","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,849419.6,849419.6,6772,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386437,979544.00
09/08/2016 22:00,2,0.000,ALERT,213.06,300.57,60.002,1473386403,"201051344000988","219011344069620",0.00,18.00,0,295.76,301.77,0.0,0.0,0.000,527301.0,527301.0,6794,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473386439,979545.00
09/08/2016 22:00,2,0.000,ALERT,212.61,298.47,60.002,1473386403,"201051344001025","219011344069620",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,552536.9,552536.9,6782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386441,979546.00
09/08/2016 22:00,2,0.000,ALERT,213.29,300.57,60.002,1473386403,"201051344000458","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,549574.3,549574.3,6788,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386442,979547.00
09/08/2016 22:00,2,0.000,ALERT,213.96,300.57,60.028,1473386403,"201051344000853","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,548841.1,548841.1,6791,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386444,979548.00
09/08/2016 22:00,2,0.000,ALERT,213.06,298.77,60.002,1473386403,"201051344000685","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,551736.1,551736.1,6801,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386446,979549.00
09/08/2016 22:00,2,0.000,ALERT,212.83,298.17,60.034,1473386403,"201051344000917","219011344069620",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,548698.7,548698.7,6811,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473386448,979550.00
09/08/2016 22:00,2,0.000,ALERT,213.06,299.07,59.981,1473386403,"201051344001145","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,553901.6,553901.6,6810,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386450,979551.00
09/08/2016 22:00,2,0.000,ALERT,212.83,298.17,60.007,1473386403,"201051344000651","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,546930.3,546930.3,6779,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473386452,979552.00
09/08/2016 22:00,2,0.000,ALERT,212.38,299.67,60.012,1473386403,"274151322000088","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,773990.7,773990.7,6733,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386454,979553.00
09/08/2016 22:00,2,0.000,ALERT,213.06,298.47,60.007,1473386403,"274151322000068","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,667313.5,667313.5,6855,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473386456,979554.00
09/08/2016 22:00,2,0.000,ALERT,212.61,298.77,59.981,1473386403,"201051344001135","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,543081.4,543081.4,6775,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386457,979555.00
09/08/2016 22:00,2,0.000,ALERT,213.06,301.47,60.007,1473386403,"201051344000594","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,553969.3,553969.3,6788,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473386459,979556.00
09/08/2016 22:00,2,0.000,ALERT,212.83,298.47,60.044,1473386403,"201051344001203","219011344069620",0.00,17.80,0,295.46,301.77,0.0,0.0,0.000,551234.3,551234.3,6796,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386461,979557.00
09/08/2016 22:00,2,0.000,ALERT,212.61,299.37,60.028,1473386403,"274151322000054","219011344069620",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,789951.4,789951.4,6730,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386463,979558.00
09/08/2016 22:00,2,0.000,ALERT,213.74,300.57,60.039,1473386403,"201051344000867","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,541277.9,541277.9,6794,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473386465,979559.00
09/08/2016 22:00,2,0.000,ALERT,212.83,298.77,60.012,1473386403,"201051344001093","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,548070.1,548070.1,6815,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386466,979560.00
09/08/2016 22:00,2,0.000,ALERT,213.29,300.87,60.023,1473386403,"201051344000900","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,558007.5,558007.5,6805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386468,979561.00
09/08/2016 22:00,2,0.000,ALERT,213.51,299.97,60.012,1473386403,"201051344000648","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,546896.0,546896.0,6787,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473386470,979562.00
09/08/2016 22:00,2,0.000,ALERT,213.51,301.17,60.012,1473386403,"201051344000569","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,558053.0,558053.0,6789,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386472,979563.00
09/08/2016 22:00,2,0.000,ALERT,213.51,301.17,60.007,1473386403,"201051344000983","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,550465.1,550465.1,6784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386473,979564.00
09/08/2016 22:00,2,0.000,ALERT,213.29,300.27,60.039,1473386403,"201051344001158","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,542312.5,542312.5,6785,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386475,979565.00
09/08/2016 22:00,2,0.000,ALERT,213.74,301.17,60.039,1473386403,"201051344000576","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,549835.7,549835.7,6806,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473386477,979566.00
09/08/2016 22:00,2,0.000,ALERT,212.61,298.17,60.002,1473386403,"274151322000087","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,762148.2,762148.2,6808,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473386480,979567.00
09/08/2016 22:15,2,0.000,ALERT,214.41,301.17,59.981,1473387303,"201051344000645","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,549320.3,549320.3,6798,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387305,979568.00
09/08/2016 22:15,2,0.000,ALERT,213.06,299.37,59.986,1473387303,"274151322000085","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,789765.6,789765.6,6728,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387307,979569.00
09/08/2016 22:15,2,0.000,ALERT,214.41,300.87,59.991,1473387303,"201051344000633","219011344069620",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,540881.4,540881.4,6797,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387309,979570.00
09/08/2016 22:15,2,0.000,ALERT,213.96,300.87,60.028,1473387303,"201051344000469","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,543406.4,543406.4,6812,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473387311,979571.00
09/08/2016 22:15,2,0.000,ALERT,213.06,299.07,59.991,1473387303,"201051344000646","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,544062.4,544062.4,6784,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387312,979572.00
09/08/2016 22:15,2,0.000,ALERT,212.61,299.97,59.991,1473387303,"274151322000052","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,811377.3,811377.3,6734,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387314,979573.00
