ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 22:15,2,0.000,ALERT,213.74,299.67,59.986,1473387303,"201051344000585","219011344069620",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,553822.8,553822.8,6780,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473387316,979574.00
09/08/2016 22:15,2,0.000,ALERT,213.29,299.97,60.039,1473387303,"201051344001230","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,547141.8,547141.8,6819,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387318,979575.00
09/08/2016 22:15,2,0.000,ALERT,213.96,299.97,59.986,1473387303,"201051344000582","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,539890.8,539890.8,6778,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387320,979576.00
09/08/2016 22:15,2,0.000,ALERT,213.06,299.37,59.991,1473387303,"201051344000955","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,553770.0,553770.0,6783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387321,979577.00
09/08/2016 22:15,2,0.000,ALERT,213.06,298.47,60.023,1473387303,"274151322000094","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,666894.8,666894.8,6865,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387323,979578.00
09/08/2016 22:15,2,0.000,ALERT,213.96,301.77,59.986,1473387303,"201051344000579","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,557715.4,557715.4,6795,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387325,979579.00
09/08/2016 22:15,2,0.000,ALERT,213.29,299.67,60.012,1473387303,"201051344000890","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,551035.0,551035.0,6778,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387327,979580.00
09/08/2016 22:15,2,0.000,ALERT,213.51,299.37,59.986,1473387303,"201051344000438","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,552499.0,552499.0,6786,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387329,979581.00
09/08/2016 22:15,2,0.000,ALERT,213.51,298.77,59.996,1473387303,"201051344000417","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,543683.9,543683.9,6785,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387331,979582.00
09/08/2016 22:15,2,0.000,ALERT,213.06,299.37,59.986,1473387303,"274151322000083","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,804018.9,804018.9,6754,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387333,979583.00
09/08/2016 22:15,2,0.000,ALERT,213.51,299.07,60.012,1473387303,"274151322000076","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,858064.2,858064.2,6761,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387334,979584.00
09/08/2016 22:15,2,0.000,ALERT,213.96,302.07,59.986,1473387303,"201051344000868","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,542210.7,542210.7,6803,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387336,979585.00
09/08/2016 22:15,2,0.000,ALERT,212.83,299.67,59.949,1473387303,"274151322000095","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,849419.6,849419.6,6774,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387338,979586.00
09/08/2016 22:15,2,0.000,ALERT,213.96,301.17,59.986,1473387303,"201051344000988","219011344069620",0.00,18.00,0,296.06,302.37,0.0,0.0,0.000,527301.0,527301.0,6796,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387340,979587.00
09/08/2016 22:15,2,0.000,ALERT,213.29,298.77,59.991,1473387303,"201051344001025","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,552536.9,552536.9,6784,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387342,979588.00
09/08/2016 22:15,2,0.000,ALERT,213.96,301.47,59.970,1473387303,"201051344000458","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,549574.3,549574.3,6790,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473387343,979589.00
09/08/2016 22:15,2,0.000,ALERT,214.64,300.87,59.996,1473387303,"201051344000853","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,548841.1,548841.1,6793,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387345,979590.00
09/08/2016 22:15,2,0.000,ALERT,213.74,299.37,59.981,1473387303,"201051344000685","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,551736.1,551736.1,6803,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473387347,979591.00
09/08/2016 22:15,2,0.000,ALERT,213.51,298.77,59.975,1473387303,"201051344000917","219011344069620",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,548698.7,548698.7,6813,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387349,979592.00
09/08/2016 22:15,2,0.000,ALERT,213.74,299.67,59.954,1473387303,"201051344001145","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,553901.6,553901.6,6812,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387351,979593.00
09/08/2016 22:15,2,0.000,ALERT,213.51,298.47,59.975,1473387303,"201051344000651","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,546930.3,546930.3,6781,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387352,979594.00
09/08/2016 22:15,2,0.000,ALERT,212.61,298.77,59.970,1473387303,"274151322000088","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,773990.7,773990.7,6735,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387354,979595.00
09/08/2016 22:15,2,0.000,ALERT,213.74,298.47,59.981,1473387303,"274151322000068","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,667313.5,667313.5,6857,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387356,979596.00
09/08/2016 22:15,2,0.000,ALERT,213.06,299.37,59.970,1473387303,"201051344001135","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,543081.4,543081.4,6777,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473387358,979597.00
09/08/2016 22:15,2,0.000,ALERT,213.74,302.07,59.975,1473387303,"201051344000594","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,553969.3,553969.3,6790,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473387360,979598.00
09/08/2016 22:15,2,0.000,ALERT,213.51,298.77,59.975,1473387303,"201051344001203","219011344069620",0.00,17.80,0,296.66,302.68,0.0,0.0,0.000,551234.3,551234.3,6798,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473387361,979599.00
09/08/2016 22:15,2,0.000,ALERT,213.06,299.07,59.981,1473387303,"274151322000054","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,789951.4,789951.4,6732,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473387363,979600.00
09/08/2016 22:15,2,0.000,ALERT,214.19,300.87,59.986,1473387303,"201051344000867","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,541277.9,541277.9,6796,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387365,979601.00
09/08/2016 22:15,2,0.000,ALERT,213.29,299.07,59.981,1473387303,"201051344001093","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,548070.1,548070.1,6817,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473387367,979602.00
09/08/2016 22:15,2,0.000,ALERT,213.74,301.17,59.954,1473387303,"201051344000900","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,558007.5,558007.5,6807,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387369,979603.00
09/08/2016 22:15,2,0.000,ALERT,214.19,300.57,59.975,1473387303,"201051344000648","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,546896.0,546896.0,6789,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387371,979604.00
09/08/2016 22:15,2,0.000,ALERT,213.96,301.77,60.028,1473387303,"201051344000569","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,558053.0,558053.0,6791,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387372,979605.00
09/08/2016 22:15,2,0.000,ALERT,213.96,301.47,59.959,1473387303,"201051344000983","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,550465.1,550465.1,6786,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387374,979606.00
09/08/2016 22:15,2,0.000,ALERT,213.96,300.87,59.975,1473387303,"201051344001158","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,542312.5,542312.5,6787,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387376,979607.00
09/08/2016 22:15,2,0.000,ALERT,214.41,301.77,59.986,1473387303,"201051344000576","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,549835.7,549835.7,6808,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387378,979608.00
09/08/2016 22:15,2,0.000,ALERT,213.29,298.47,60.012,1473387303,"274151322000087","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,762148.2,762148.2,6810,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473387380,979609.00
09/08/2016 22:30,2,0.000,ALERT,213.51,299.67,59.975,1473388203,"201051344000645","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,549320.3,549320.3,6800,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388205,979610.00
09/08/2016 22:30,2,0.000,ALERT,212.38,299.07,59.965,1473388203,"274151322000085","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,789765.6,789765.6,6730,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388207,979611.00
09/08/2016 22:30,2,0.000,ALERT,213.51,299.67,59.981,1473388203,"201051344000633","219011344069620",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,540881.4,540881.4,6799,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388208,979612.00
09/08/2016 22:30,2,0.000,ALERT,213.06,299.67,59.954,1473388203,"201051344000469","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,543406.4,543406.4,6814,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473388210,979613.00
09/08/2016 22:30,2,0.000,ALERT,213.06,299.37,59.975,1473388203,"201051344000646","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,544062.4,544062.4,6786,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388212,979614.00
09/08/2016 22:30,2,0.000,ALERT,211.93,298.47,59.981,1473388203,"274151322000052","219011344069620",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,811377.3,811377.3,6736,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388214,979615.00
09/08/2016 22:30,2,0.000,ALERT,213.51,299.67,59.970,1473388203,"201051344000585","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,553822.8,553822.8,6782,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473388216,979616.00
09/08/2016 22:30,2,0.000,ALERT,213.29,299.97,59.970,1473388203,"201051344001230","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,547141.8,547141.8,6821,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388218,979617.00
09/08/2016 22:30,2,0.000,ALERT,213.74,300.27,59.975,1473388203,"201051344000582","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,539890.8,539890.8,6780,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473388219,979618.00
09/08/2016 22:30,2,0.000,ALERT,212.83,299.37,59.949,1473388203,"201051344000955","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,553770.0,553770.0,6785,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473388221,979619.00
09/08/2016 22:30,2,0.000,ALERT,212.38,297.87,59.996,1473388203,"274151322000094","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,666894.8,666894.8,6867,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388223,979620.00
09/08/2016 22:30,2,0.000,ALERT,213.06,300.57,59.991,1473388203,"201051344000579","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,557715.4,557715.4,6797,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388225,979621.00
09/08/2016 22:30,2,0.000,ALERT,213.29,299.97,59.991,1473388203,"201051344000890","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,551035.0,551035.0,6780,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473388226,979622.00
09/08/2016 22:30,2,0.000,ALERT,213.51,299.67,59.986,1473388203,"201051344000438","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,552499.0,552499.0,6788,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388228,979623.00
09/08/2016 22:30,2,0.000,ALERT,213.51,299.07,59.970,1473388203,"201051344000417","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,543683.9,543683.9,6787,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473388230,979624.00
09/08/2016 22:30,2,0.000,ALERT,212.38,298.77,59.970,1473388203,"274151322000083","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,804018.9,804018.9,6756,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473388232,979625.00
09/08/2016 22:30,2,0.000,ALERT,213.06,298.77,59.970,1473388203,"274151322000076","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,858064.2,858064.2,6763,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473388234,979626.00
09/08/2016 22:30,2,0.000,ALERT,213.06,300.87,59.975,1473388203,"201051344000868","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,542210.7,542210.7,6805,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388236,979627.00
09/08/2016 22:30,2,0.000,ALERT,212.16,299.97,59.970,1473388203,"274151322000095","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,849419.6,849419.6,6776,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473388238,979628.00
09/08/2016 22:30,2,0.000,ALERT,213.06,300.27,59.996,1473388203,"201051344000988","219011344069620",0.00,18.00,0,296.06,302.68,0.0,0.0,0.000,527301.0,527301.0,6798,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388239,979629.00
09/08/2016 22:30,2,0.000,ALERT,213.29,298.77,60.007,1473388203,"201051344001025","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,552536.9,552536.9,6786,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388241,979630.00
09/08/2016 22:30,2,0.000,ALERT,213.29,300.27,59.975,1473388203,"201051344000458","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,549574.3,549574.3,6792,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388243,979631.00
09/08/2016 22:30,2,0.000,ALERT,213.74,299.97,59.975,1473388203,"201051344000853","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,548841.1,548841.1,6795,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388245,979632.00
09/08/2016 22:30,2,0.000,ALERT,213.74,299.67,59.970,1473388203,"201051344000685","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,551736.1,551736.1,6805,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388247,979633.00
09/08/2016 22:30,2,0.000,ALERT,213.51,299.07,59.981,1473388203,"201051344000917","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,548698.7,548698.7,6815,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388249,979634.00
09/08/2016 22:30,2,0.000,ALERT,213.74,299.97,59.949,1473388203,"201051344001145","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,553901.6,553901.6,6814,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388250,979635.00
09/08/2016 22:30,2,0.000,ALERT,213.51,298.77,60.018,1473388203,"201051344000651","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,546930.3,546930.3,6783,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473388252,979636.00
09/08/2016 22:30,2,0.000,ALERT,212.16,298.17,59.965,1473388203,"274151322000088","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,773990.7,773990.7,6737,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388254,979637.00
09/08/2016 22:30,2,0.000,ALERT,212.83,297.87,59.970,1473388203,"274151322000068","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,667313.5,667313.5,6859,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388256,979638.00
09/08/2016 22:30,2,0.000,ALERT,213.06,299.37,59.933,1473388203,"201051344001135","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,543081.4,543081.4,6779,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388257,979639.00
09/08/2016 22:30,2,0.000,ALERT,213.06,300.87,59.970,1473388203,"201051344000594","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,553969.3,553969.3,6792,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388259,979640.00
09/08/2016 22:30,2,0.000,ALERT,213.51,299.37,59.975,1473388203,"201051344001203","219011344069620",0.00,17.80,0,297.26,302.98,0.0,0.0,0.000,551234.3,551234.3,6800,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388261,979641.00
09/08/2016 22:30,2,0.000,ALERT,212.38,299.37,59.938,1473388203,"274151322000054","219011344069620",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,789951.4,789951.4,6734,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473388263,979642.00
09/08/2016 22:30,2,0.000,ALERT,213.51,299.97,60.018,1473388203,"201051344000867","219011344069620",0.00,18.30,0,298.17,303.28,0.0,0.0,0.000,541277.9,541277.9,6798,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388265,979643.00
09/08/2016 22:30,2,0.000,ALERT,213.29,299.67,59.975,1473388203,"201051344001093","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,548070.1,548070.1,6819,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388266,979644.00
09/08/2016 22:30,2,0.000,ALERT,213.29,300.27,59.975,1473388203,"201051344000900","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,558007.5,558007.5,6809,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388268,979645.00
09/08/2016 22:30,2,0.000,ALERT,213.51,299.37,59.959,1473388203,"201051344000648","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,546896.0,546896.0,6791,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388270,979646.00
09/08/2016 22:30,2,0.000,ALERT,213.29,300.87,59.970,1473388203,"201051344000569","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,558053.0,558053.0,6793,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473388272,979647.00
09/08/2016 22:30,2,0.000,ALERT,213.29,300.57,60.007,1473388203,"201051344000983","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,550465.1,550465.1,6788,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388274,979648.00
09/08/2016 22:30,2,0.000,ALERT,213.29,299.67,59.981,1473388203,"201051344001158","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,542312.5,542312.5,6789,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388275,979649.00
09/08/2016 22:30,2,0.000,ALERT,213.74,300.57,59.965,1473388203,"201051344000576","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,549835.7,549835.7,6810,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388277,979650.00
09/08/2016 22:30,2,0.000,ALERT,212.61,297.87,59.965,1473388203,"274151322000087","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,762148.2,762148.2,6812,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473388279,979651.00
09/08/2016 22:45,2,0.000,ALERT,213.74,300.27,59.975,1473389103,"201051344000645","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,549320.3,549320.3,6802,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389105,979652.00
09/08/2016 22:45,2,0.000,ALERT,212.38,298.47,59.965,1473389103,"274151322000085","219011344069620",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,789765.6,789765.6,6732,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389107,979653.00
09/08/2016 22:45,2,0.000,ALERT,213.96,299.97,59.986,1473389103,"201051344000633","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,540881.4,540881.4,6801,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389108,979654.00
09/08/2016 22:45,2,0.000,ALERT,213.51,299.97,60.007,1473389103,"201051344000469","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,543406.4,543406.4,6816,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389110,979655.00
09/08/2016 22:45,2,0.000,ALERT,213.51,299.97,59.986,1473389103,"201051344000646","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,544062.4,544062.4,6788,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389112,979656.00
09/08/2016 22:45,2,0.000,ALERT,211.93,297.87,59.986,1473389103,"274151322000052","219011344069620",0.00,18.70,0,296.06,302.37,0.0,0.0,0.000,811377.3,811377.3,6738,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389114,979657.00
09/08/2016 22:45,2,0.000,ALERT,213.96,300.27,59.991,1473389103,"201051344000585","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,553822.8,553822.8,6784,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389116,979658.00
09/08/2016 22:45,2,0.000,ALERT,213.96,300.87,59.986,1473389103,"201051344001230","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,547141.8,547141.8,6823,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389117,979659.00
09/08/2016 22:45,2,0.000,ALERT,214.41,301.17,60.034,1473389103,"201051344000582","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,539890.8,539890.8,6782,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389119,979660.00
09/08/2016 22:45,2,0.000,ALERT,213.74,300.57,59.970,1473389103,"201051344000955","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,553770.0,553770.0,6787,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389121,979661.00
09/08/2016 22:45,2,0.000,ALERT,212.61,298.47,59.996,1473389103,"274151322000094","219011344069620",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,666894.8,666894.8,6869,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473389123,979662.00
09/08/2016 22:45,2,0.000,ALERT,213.29,300.87,59.986,1473389103,"201051344000579","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,557715.4,557715.4,6799,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473389125,979663.00
09/08/2016 22:45,2,0.000,ALERT,213.74,300.87,59.965,1473389103,"201051344000890","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,551035.0,551035.0,6782,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473389127,979664.00
09/08/2016 22:45,2,0.000,ALERT,213.96,300.57,59.986,1473389103,"201051344000438","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,552499.0,552499.0,6790,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473389128,979665.00
09/08/2016 22:45,2,0.000,ALERT,213.96,299.67,59.991,1473389103,"201051344000417","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,543683.9,543683.9,6789,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473389130,979666.00
09/08/2016 22:45,2,0.000,ALERT,212.38,299.07,59.986,1473389103,"274151322000083","219011344069620",0.00,18.30,0,296.66,302.68,0.0,0.0,0.000,804018.9,804018.9,6758,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389132,979667.00
09/08/2016 22:45,2,0.000,ALERT,213.06,299.07,59.986,1473389103,"274151322000076","219011344069620",0.00,18.30,0,296.06,301.77,0.0,0.0,0.000,858064.2,858064.2,6765,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389134,979668.00
09/08/2016 22:45,2,0.000,ALERT,213.51,301.17,59.991,1473389103,"201051344000868","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,542210.7,542210.7,6807,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389136,979669.00
09/08/2016 22:45,2,0.000,ALERT,212.38,299.67,59.986,1473389103,"274151322000095","219011344069620",0.00,17.80,0,297.26,302.98,0.0,0.0,0.000,849419.6,849419.6,6778,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389138,979670.00
09/08/2016 22:45,2,0.000,ALERT,213.51,300.27,59.996,1473389103,"201051344000988","219011344069620",0.00,18.00,0,295.76,301.47,0.0,0.0,0.000,527301.0,527301.0,6800,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389139,979671.00
09/08/2016 22:45,2,0.000,ALERT,213.96,299.97,60.002,1473389103,"201051344001025","219011344069620",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,552536.9,552536.9,6788,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389141,979672.00
09/08/2016 22:45,2,0.000,ALERT,213.51,300.57,59.996,1473389103,"201051344000458","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,549574.3,549574.3,6794,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389143,979673.00
09/08/2016 22:45,2,0.000,ALERT,214.19,300.57,60.002,1473389103,"201051344000853","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,548841.1,548841.1,6797,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473389145,979674.00
09/08/2016 22:45,2,0.000,ALERT,214.19,300.57,60.002,1473389103,"201051344000685","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,551736.1,551736.1,6807,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389147,979675.00
09/08/2016 22:45,2,0.000,ALERT,214.19,299.97,60.007,1473389103,"201051344000917","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,548698.7,548698.7,6817,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473389148,979676.00
09/08/2016 22:45,2,0.000,ALERT,214.19,300.87,60.007,1473389103,"201051344001145","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,553901.6,553901.6,6816,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389150,979677.00
09/08/2016 22:45,2,0.000,ALERT,213.96,299.67,59.996,1473389103,"201051344000651","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,546930.3,546930.3,6785,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389152,979678.00
09/08/2016 22:45,2,0.000,ALERT,211.93,298.17,59.986,1473389103,"274151322000088","219011344069620",0.00,19.00,0,296.06,301.77,0.0,0.0,0.000,773990.7,773990.7,6739,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389154,979679.00
09/08/2016 22:45,2,0.000,ALERT,213.06,297.87,59.996,1473389103,"274151322000068","219011344069620",0.00,19.00,0,295.76,301.17,0.0,0.0,0.000,667313.5,667313.5,6861,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389156,979680.00
09/08/2016 22:45,2,0.000,ALERT,213.74,300.57,59.991,1473389103,"201051344001135","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,543081.4,543081.4,6781,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389158,979681.00
09/08/2016 22:45,2,0.000,ALERT,213.29,301.17,59.996,1473389103,"201051344000594","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,553969.3,553969.3,6794,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473389159,979682.00
09/08/2016 22:45,2,0.000,ALERT,214.19,300.27,59.996,1473389103,"201051344001203","219011344069620",0.00,17.80,0,297.26,303.28,0.0,0.0,0.000,551234.3,551234.3,6802,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389161,979683.00
09/08/2016 22:45,2,0.000,ALERT,212.61,299.07,59.996,1473389103,"274151322000054","219011344069620",0.00,19.30,0,296.36,302.37,0.0,0.0,0.000,789951.4,789951.4,6736,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389163,979684.00
09/08/2016 22:45,2,0.000,ALERT,213.74,300.27,59.986,1473389103,"201051344000867","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,541277.9,541277.9,6800,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389165,979685.00
09/08/2016 22:45,2,0.000,ALERT,213.96,300.57,60.039,1473389103,"201051344001093","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,548070.1,548070.1,6821,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389167,979686.00
09/08/2016 22:45,2,0.000,ALERT,213.74,300.57,59.996,1473389103,"201051344000900","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,558007.5,558007.5,6811,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473389169,979687.00
09/08/2016 22:45,2,0.000,ALERT,213.96,300.27,59.991,1473389103,"201051344000648","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,546896.0,546896.0,6793,0,0,0,L,1122011218,0,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389170,979688.00
09/08/2016 22:45,2,0.000,ALERT,213.74,301.17,60.023,1473389103,"201051344000569","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,558053.0,558053.0,6795,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389172,979689.00
09/08/2016 22:45,2,0.000,ALERT,213.74,300.87,59.986,1473389103,"201051344000983","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,550465.1,550465.1,6790,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389174,979690.00
09/08/2016 22:45,2,0.000,ALERT,213.74,300.27,59.991,1473389103,"201051344001158","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,542312.5,542312.5,6791,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389176,979691.00
09/08/2016 22:45,2,0.000,ALERT,214.19,300.87,59.986,1473389103,"201051344000576","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,549835.7,549835.7,6812,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389177,979692.00
09/08/2016 22:45,2,0.000,ALERT,212.61,297.87,59.996,1473389103,"274151322000087","219011344069620",0.00,19.30,0,295.46,301.77,0.0,0.0,0.000,762148.2,762148.2,6814,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473389179,979693.00
09/08/2016 23:00,2,0.000,ALERT,213.74,300.87,60.007,1473390003,"201051344000645","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,549320.3,549320.3,6804,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390005,979694.00
09/08/2016 23:00,2,0.000,ALERT,212.61,299.37,60.028,1473390003,"274151322000085","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,789765.6,789765.6,6734,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390007,979695.00
09/08/2016 23:00,2,0.000,ALERT,213.74,300.57,60.012,1473390003,"201051344000633","219011344069620",0.00,17.50,0,296.66,302.37,0.0,0.0,0.000,540881.4,540881.4,6803,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390008,979696.00
09/08/2016 23:00,2,0.000,ALERT,213.29,300.57,60.012,1473390003,"201051344000469","219011344069620",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,543406.4,543406.4,6818,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390010,979697.00
09/08/2016 23:00,2,0.000,ALERT,212.38,298.77,60.023,1473390003,"201051344000646","219011344069620",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,544062.4,544062.4,6790,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390012,979698.00
09/08/2016 23:00,2,0.000,ALERT,211.93,299.37,60.018,1473390003,"274151322000052","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,811377.3,811377.3,6740,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390014,979699.00
09/08/2016 23:00,2,0.000,ALERT,212.83,299.07,60.012,1473390003,"201051344000585","219011344069620",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,553822.8,553822.8,6786,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473390016,979700.00
09/08/2016 23:00,2,0.000,ALERT,212.61,299.37,60.023,1473390003,"201051344001230","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,547141.8,547141.8,6825,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473390018,979701.00
09/08/2016 23:00,2,0.000,ALERT,213.06,299.37,60.012,1473390003,"201051344000582","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,539890.8,539890.8,6784,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473390020,979702.00
09/08/2016 23:00,2,0.000,ALERT,212.16,298.77,60.012,1473390003,"201051344000955","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,553770.0,553770.0,6789,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390021,979703.00
09/08/2016 23:00,2,0.000,ALERT,212.38,298.47,60.023,1473390003,"274151322000094","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,666894.8,666894.8,6871,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390023,979704.00
09/08/2016 23:00,2,0.000,ALERT,213.29,301.77,60.012,1473390003,"201051344000579","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,557715.4,557715.4,6801,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473390025,979705.00
09/08/2016 23:00,2,0.000,ALERT,212.38,299.37,59.970,1473390003,"201051344000890","219011344069620",0.00,17.80,0,297.87,302.98,0.0,0.0,0.000,551035.0,551035.0,6784,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390027,979706.00
09/08/2016 23:00,2,0.000,ALERT,212.61,298.77,60.007,1473390003,"201051344000438","219011344069620",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,552499.0,552499.0,6792,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390029,979707.00
09/08/2016 23:00,2,0.000,ALERT,212.83,298.17,59.986,1473390003,"201051344000417","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,543683.9,543683.9,6791,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390030,979708.00
09/08/2016 23:00,2,0.000,ALERT,212.38,299.97,60.034,1473390003,"274151322000083","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,804018.9,804018.9,6760,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390032,979709.00
09/08/2016 23:00,2,0.000,ALERT,212.83,298.47,60.012,1473390003,"274151322000076","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,858064.2,858064.2,6767,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390034,979710.00
09/08/2016 23:00,2,0.000,ALERT,213.29,301.77,60.007,1473390003,"201051344000868","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,542210.7,542210.7,6809,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390036,979711.00
09/08/2016 23:00,2,0.000,ALERT,212.16,299.97,60.007,1473390003,"274151322000095","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,849419.6,849419.6,6780,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390038,979712.00
09/08/2016 23:00,2,0.000,ALERT,213.29,301.17,60.018,1473390003,"201051344000988","219011344069620",0.00,18.00,0,296.36,302.68,0.0,0.0,0.000,527301.0,527301.0,6802,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390040,979713.00
09/08/2016 23:00,2,0.000,ALERT,212.38,298.17,60.023,1473390003,"201051344001025","219011344069620",0.00,17.30,0,296.66,302.68,0.0,0.0,0.000,552536.9,552536.9,6790,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390041,979714.00
09/08/2016 23:00,2,0.000,ALERT,213.29,301.17,59.986,1473390003,"201051344000458","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,549574.3,549574.3,6796,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390043,979715.00
09/08/2016 23:00,2,0.000,ALERT,213.96,300.87,60.018,1473390003,"201051344000853","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,548841.1,548841.1,6799,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390045,979716.00
09/08/2016 23:00,2,0.000,ALERT,213.06,298.77,60.018,1473390003,"201051344000685","219011344069620",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,551736.1,551736.1,6809,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390047,979717.00
09/08/2016 23:00,2,0.000,ALERT,212.83,298.17,60.012,1473390003,"201051344000917","219011344069620",0.00,18.70,0,296.06,301.47,0.0,0.0,0.000,548698.7,548698.7,6819,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390049,979718.00
