ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/08/2016 23:00,2,0.000,ALERT,212.83,299.07,60.018,1473390003,"201051344001145","219011344069620",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,553901.6,553901.6,6818,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390050,979719.00
09/08/2016 23:00,2,0.000,ALERT,212.61,297.87,60.012,1473390003,"201051344000651","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,546930.3,546930.3,6787,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390052,979720.00
09/08/2016 23:00,2,0.000,ALERT,211.93,298.47,60.007,1473390003,"274151322000088","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,773990.7,773990.7,6741,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390054,979721.00
09/08/2016 23:00,2,0.000,ALERT,213.06,298.17,60.012,1473390003,"274151322000068","219011344069620",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,667313.5,667313.5,6863,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390056,979722.00
09/08/2016 23:00,2,0.000,ALERT,212.16,298.77,60.007,1473390003,"201051344001135","219011344069620",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,543081.4,543081.4,6783,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390057,979723.00
09/08/2016 23:00,2,0.000,ALERT,213.06,301.77,60.012,1473390003,"201051344000594","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,553969.3,553969.3,6796,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390059,979724.00
09/08/2016 23:00,2,0.000,ALERT,212.83,298.47,60.007,1473390003,"201051344001203","219011344069620",0.00,17.80,0,296.96,303.58,0.0,0.0,0.000,551234.3,551234.3,6804,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473390061,979725.00
09/08/2016 23:00,2,0.000,ALERT,212.16,299.67,60.007,1473390003,"274151322000054","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,789951.4,789951.4,6738,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390063,979726.00
09/08/2016 23:00,2,0.000,ALERT,213.51,300.87,60.044,1473390003,"201051344000867","219011344069620",0.00,18.30,0,298.17,303.28,0.0,0.0,0.000,541277.9,541277.9,6802,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390065,979727.00
09/08/2016 23:00,2,0.000,ALERT,212.61,298.77,60.023,1473390003,"201051344001093","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,548070.1,548070.1,6823,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390066,979728.00
09/08/2016 23:00,2,0.000,ALERT,213.06,301.17,59.981,1473390003,"201051344000900","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,558007.5,558007.5,6813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390068,979729.00
09/08/2016 23:00,2,0.000,ALERT,213.51,300.57,60.012,1473390003,"201051344000648","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,546896.0,546896.0,6795,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473390070,979730.00
09/08/2016 23:00,2,0.000,ALERT,213.29,301.47,60.012,1473390003,"201051344000569","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,558053.0,558053.0,6797,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390072,979731.00
09/08/2016 23:00,2,0.000,ALERT,213.06,301.17,60.012,1473390003,"201051344000983","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,550465.1,550465.1,6792,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390074,979732.00
09/08/2016 23:00,2,0.000,ALERT,213.29,300.87,59.975,1473390003,"201051344001158","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,542312.5,542312.5,6793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390076,979733.00
09/08/2016 23:00,2,0.000,ALERT,213.74,301.47,60.018,1473390003,"201051344000576","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,549835.7,549835.7,6814,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390077,979734.00
09/08/2016 23:00,2,0.000,ALERT,212.38,298.17,60.039,1473390003,"274151322000087","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,762148.2,762148.2,6816,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390080,979735.00
09/08/2016 23:15,2,0.000,ALERT,213.51,300.27,59.996,1473390904,"201051344000645","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,549320.3,549320.3,6806,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390906,979736.00
09/08/2016 23:15,2,0.000,ALERT,212.38,297.87,59.986,1473390904,"274151322000085","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,789765.6,789765.6,6736,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390908,979737.00
09/08/2016 23:15,2,0.000,ALERT,213.74,300.27,59.981,1473390904,"201051344000633","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,540881.4,540881.4,6805,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390909,979738.00
09/08/2016 23:15,2,0.000,ALERT,213.06,299.97,60.002,1473390904,"201051344000469","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,543406.4,543406.4,6820,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390911,979739.00
09/08/2016 23:15,2,0.000,ALERT,211.93,298.47,59.991,1473390904,"201051344000646","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,544062.4,544062.4,6792,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390913,979740.00
09/08/2016 23:15,2,0.000,ALERT,211.93,297.87,60.018,1473390904,"274151322000052","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,811377.3,811377.3,6742,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390915,979741.00
09/08/2016 23:15,2,0.000,ALERT,212.61,298.77,59.981,1473390904,"201051344000585","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,553822.8,553822.8,6788,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390917,979742.00
09/08/2016 23:15,2,0.000,ALERT,212.16,298.77,59.991,1473390904,"201051344001230","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,547141.8,547141.8,6827,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390918,979743.00
09/08/2016 23:15,2,0.000,ALERT,212.83,299.37,59.991,1473390904,"201051344000582","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,539890.8,539890.8,6786,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473390920,979744.00
09/08/2016 23:15,2,0.000,ALERT,211.93,298.47,60.023,1473390904,"201051344000955","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,553770.0,553770.0,6791,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390922,979745.00
09/08/2016 23:15,2,0.000,ALERT,212.61,297.57,59.986,1473390904,"274151322000094","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,666894.8,666894.8,6873,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390924,979746.00
09/08/2016 23:15,2,0.000,ALERT,213.06,301.17,59.986,1473390904,"201051344000579","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,557715.4,557715.4,6803,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390926,979747.00
09/08/2016 23:15,2,0.000,ALERT,212.16,299.07,59.970,1473390904,"201051344000890","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,551035.0,551035.0,6786,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473390928,979748.00
09/08/2016 23:15,2,0.000,ALERT,212.38,298.47,59.975,1473390904,"201051344000438","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,552499.0,552499.0,6794,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390929,979749.00
09/08/2016 23:15,2,0.000,ALERT,212.61,297.87,59.991,1473390904,"201051344000417","219011344069620",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,543683.9,543683.9,6793,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390931,979750.00
09/08/2016 23:15,2,0.000,ALERT,212.38,298.47,59.970,1473390904,"274151322000083","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,804018.9,804018.9,6762,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390933,979751.00
09/08/2016 23:15,2,0.000,ALERT,213.06,298.17,59.996,1473390904,"274151322000076","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,858064.2,858064.2,6769,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390935,979752.00
09/08/2016 23:15,2,0.000,ALERT,213.06,301.17,59.986,1473390904,"201051344000868","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,542210.7,542210.7,6811,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473390937,979753.00
09/08/2016 23:15,2,0.000,ALERT,212.38,299.67,59.970,1473390904,"274151322000095","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,849419.6,849419.6,6782,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390939,979754.00
09/08/2016 23:15,2,0.000,ALERT,213.06,300.57,59.986,1473390904,"201051344000988","219011344069620",0.00,18.00,0,296.36,302.37,0.0,0.0,0.000,527301.0,527301.0,6804,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390940,979755.00
09/08/2016 23:15,2,0.000,ALERT,212.16,297.57,59.975,1473390904,"201051344001025","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,552536.9,552536.9,6792,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390942,979756.00
09/08/2016 23:15,2,0.000,ALERT,213.06,300.57,59.986,1473390904,"201051344000458","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,549574.3,549574.3,6798,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390944,979757.00
09/08/2016 23:15,2,0.000,ALERT,213.74,300.57,59.986,1473390904,"201051344000853","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,548841.1,548841.1,6801,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390946,979758.00
09/08/2016 23:15,2,0.000,ALERT,212.61,298.47,59.975,1473390904,"201051344000685","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,551736.1,551736.1,6811,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390948,979759.00
09/08/2016 23:15,2,0.000,ALERT,212.38,297.87,59.970,1473390904,"201051344000917","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,548698.7,548698.7,6821,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473390950,979760.00
09/08/2016 23:15,2,0.000,ALERT,212.61,299.07,59.975,1473390904,"201051344001145","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,553901.6,553901.6,6820,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390952,979761.00
09/08/2016 23:15,2,0.000,ALERT,212.61,297.87,59.981,1473390904,"201051344000651","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,546930.3,546930.3,6789,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473390953,979762.00
09/08/2016 23:15,2,0.000,ALERT,211.93,297.87,59.944,1473390904,"274151322000088","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,773990.7,773990.7,6743,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390955,979763.00
09/08/2016 23:15,2,0.000,ALERT,213.06,297.57,59.981,1473390904,"274151322000068","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,667313.5,667313.5,6865,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390957,979764.00
09/08/2016 23:15,2,0.000,ALERT,211.93,298.17,59.975,1473390904,"201051344001135","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,543081.4,543081.4,6785,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390959,979765.00
09/08/2016 23:15,2,0.000,ALERT,212.83,301.17,59.970,1473390904,"201051344000594","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,553969.3,553969.3,6798,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390961,979766.00
09/08/2016 23:15,2,0.000,ALERT,212.38,298.17,59.975,1473390904,"201051344001203","219011344069620",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,551234.3,551234.3,6806,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390962,979767.00
09/08/2016 23:15,2,0.000,ALERT,212.38,299.07,59.965,1473390904,"274151322000054","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,789951.4,789951.4,6740,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390964,979768.00
09/08/2016 23:15,2,0.000,ALERT,213.29,300.27,59.959,1473390904,"201051344000867","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,541277.9,541277.9,6804,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390966,979769.00
09/08/2016 23:15,2,0.000,ALERT,212.38,298.47,59.981,1473390904,"201051344001093","219011344069620",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,548070.1,548070.1,6825,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390968,979770.00
09/08/2016 23:15,2,0.000,ALERT,213.06,300.57,59.965,1473390904,"201051344000900","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,558007.5,558007.5,6815,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390970,979771.00
09/08/2016 23:15,2,0.000,ALERT,213.51,299.97,59.938,1473390904,"201051344000648","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,546896.0,546896.0,6797,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390972,979772.00
09/08/2016 23:15,2,0.000,ALERT,213.06,300.87,59.981,1473390904,"201051344000569","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,558053.0,558053.0,6799,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390973,979773.00
09/08/2016 23:15,2,0.000,ALERT,213.29,300.87,59.965,1473390904,"201051344000983","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,550465.1,550465.1,6794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473390975,979774.00
09/08/2016 23:15,2,0.000,ALERT,213.29,300.27,59.975,1473390904,"201051344001158","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,542312.5,542312.5,6795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390977,979775.00
09/08/2016 23:15,2,0.000,ALERT,213.51,300.87,59.965,1473390904,"201051344000576","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,549835.7,549835.7,6816,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390979,979776.00
09/08/2016 23:15,2,0.000,ALERT,212.61,297.57,59.959,1473390904,"274151322000087","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,762148.2,762148.2,6818,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473390981,979777.00
09/08/2016 23:30,2,0.000,ALERT,213.96,301.17,59.991,1473391803,"201051344000645","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,549320.3,549320.3,6808,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473391805,979778.00
09/08/2016 23:30,2,0.000,ALERT,212.61,299.67,59.938,1473391803,"274151322000085","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,789765.6,789765.6,6738,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391807,979779.00
09/08/2016 23:30,2,0.000,ALERT,214.19,301.17,59.986,1473391803,"201051344000633","219011344069620",0.00,17.50,0,296.36,302.07,0.0,0.0,0.000,540881.4,540881.4,6807,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473391809,979780.00
09/08/2016 23:30,2,0.000,ALERT,213.51,301.17,59.991,1473391803,"201051344000469","219011344069620",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,543406.4,543406.4,6822,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473391810,979781.00
09/08/2016 23:30,2,0.000,ALERT,212.61,299.97,59.991,1473391803,"201051344000646","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,544062.4,544062.4,6794,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391812,979782.00
09/08/2016 23:30,2,0.000,ALERT,212.16,299.07,59.986,1473391803,"274151322000052","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,811377.3,811377.3,6744,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473391814,979783.00
09/08/2016 23:30,2,0.000,ALERT,213.06,299.97,59.996,1473391803,"201051344000585","219011344069620",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,553822.8,553822.8,6790,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473391816,979784.00
09/08/2016 23:30,2,0.000,ALERT,212.83,300.57,59.996,1473391803,"201051344001230","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,547141.8,547141.8,6829,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391817,979785.00
09/08/2016 23:30,2,0.000,ALERT,213.29,300.57,59.991,1473391803,"201051344000582","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,539890.8,539890.8,6788,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391819,979786.00
09/08/2016 23:30,2,0.000,ALERT,212.61,299.97,59.970,1473391803,"201051344000955","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,553770.0,553770.0,6793,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473391821,979787.00
09/08/2016 23:30,2,0.000,ALERT,212.61,299.37,59.986,1473391803,"274151322000094","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,666894.8,666894.8,6875,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391823,979788.00
09/08/2016 23:30,2,0.000,ALERT,213.51,302.07,60.002,1473391803,"201051344000579","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,557715.4,557715.4,6805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391825,979789.00
09/08/2016 23:30,2,0.000,ALERT,212.83,300.57,60.028,1473391803,"201051344000890","219011344069620",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,551035.0,551035.0,6788,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473391826,979790.00
09/08/2016 23:30,2,0.000,ALERT,213.06,299.97,60.002,1473391803,"201051344000438","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,552499.0,552499.0,6796,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391828,979791.00
09/08/2016 23:30,2,0.000,ALERT,213.06,299.37,59.996,1473391803,"201051344000417","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,543683.9,543683.9,6795,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473391830,979792.00
09/08/2016 23:30,2,0.000,ALERT,212.61,299.97,59.991,1473391803,"274151322000083","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,804018.9,804018.9,6764,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391832,979793.00
09/08/2016 23:30,2,0.000,ALERT,213.29,299.67,59.986,1473391803,"274151322000076","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,858064.2,858064.2,6771,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391834,979794.00
09/08/2016 23:30,2,0.000,ALERT,213.51,302.07,59.986,1473391803,"201051344000868","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,542210.7,542210.7,6813,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391835,979795.00
09/08/2016 23:30,2,0.000,ALERT,212.83,300.57,59.996,1473391803,"274151322000095","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,849419.6,849419.6,6784,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391837,979796.00
09/08/2016 23:30,2,0.000,ALERT,213.29,301.17,60.012,1473391803,"201051344000988","219011344069620",0.00,18.00,0,296.36,302.37,0.0,0.0,0.000,527301.0,527301.0,6806,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391839,979797.00
09/08/2016 23:30,2,0.000,ALERT,212.83,299.07,59.991,1473391803,"201051344001025","219011344069620",0.00,17.30,0,296.06,301.47,0.0,0.0,0.000,552536.9,552536.9,6794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391841,979798.00
09/08/2016 23:30,2,0.000,ALERT,213.51,301.47,59.965,1473391803,"201051344000458","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,549574.3,549574.3,6800,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391843,979799.00
09/08/2016 23:30,2,0.000,ALERT,214.19,301.47,59.954,1473391803,"201051344000853","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,548841.1,548841.1,6803,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391844,979800.00
09/08/2016 23:30,2,0.000,ALERT,213.29,299.97,59.996,1473391803,"201051344000685","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,551736.1,551736.1,6813,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473391846,979801.00
09/08/2016 23:30,2,0.000,ALERT,213.06,299.37,60.023,1473391803,"201051344000917","219011344069620",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,548698.7,548698.7,6823,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391848,979802.00
09/08/2016 23:30,2,0.000,ALERT,213.29,300.27,60.023,1473391803,"201051344001145","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,553901.6,553901.6,6822,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391850,979803.00
09/08/2016 23:30,2,0.000,ALERT,212.38,299.67,59.996,1473391803,"274151322000088","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,773990.7,773990.7,6745,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391853,979804.00
09/08/2016 23:30,2,0.000,ALERT,213.29,299.07,59.986,1473391803,"274151322000068","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,667313.5,667313.5,6867,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391855,979805.00
09/08/2016 23:30,2,0.000,ALERT,212.61,299.67,59.996,1473391803,"201051344001135","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,543081.4,543081.4,6787,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391857,979806.00
09/08/2016 23:30,2,0.000,ALERT,213.29,302.07,60.023,1473391803,"201051344000594","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,553969.3,553969.3,6800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473391859,979807.00
09/08/2016 23:30,2,0.000,ALERT,213.06,299.67,59.959,1473391803,"201051344001203","219011344069620",0.00,17.50,0,296.36,302.68,0.0,0.0,0.000,551234.3,551234.3,6808,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391860,979808.00
09/08/2016 23:30,2,0.000,ALERT,212.61,300.87,60.002,1473391803,"274151322000054","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,789951.4,789951.4,6742,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391862,979809.00
09/08/2016 23:30,2,0.000,ALERT,213.74,300.87,59.996,1473391803,"201051344000867","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,541277.9,541277.9,6806,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391864,979810.00
09/08/2016 23:30,2,0.000,ALERT,213.06,299.97,60.002,1473391803,"201051344001093","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,548070.1,548070.1,6827,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391866,979811.00
09/08/2016 23:30,2,0.000,ALERT,213.51,301.17,60.007,1473391803,"201051344000900","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,558007.5,558007.5,6817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391867,979812.00
09/08/2016 23:30,2,0.000,ALERT,213.74,300.87,60.034,1473391803,"201051344000648","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,546896.0,546896.0,6799,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391869,979813.00
09/08/2016 23:30,2,0.000,ALERT,213.51,301.77,59.965,1473391803,"201051344000569","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,558053.0,558053.0,6801,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391871,979814.00
09/08/2016 23:30,2,0.000,ALERT,213.51,301.77,60.007,1473391803,"201051344000983","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,550465.1,550465.1,6796,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391873,979815.00
09/08/2016 23:30,2,0.000,ALERT,213.51,301.17,60.007,1473391803,"201051344001158","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,542312.5,542312.5,6797,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391875,979816.00
09/08/2016 23:30,2,0.000,ALERT,213.96,301.77,60.007,1473391803,"201051344000576","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,549835.7,549835.7,6818,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391877,979817.00
09/08/2016 23:30,2,0.000,ALERT,212.61,299.37,60.034,1473391803,"274151322000087","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,762148.2,762148.2,6820,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391878,979818.00
09/08/2016 23:30,2,0.000,ALERT,213.06,299.07,60.007,1473391803,"201051344000651","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,546930.3,546930.3,6791,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473391880,979819.00
09/08/2016 23:45,2,0.000,ALERT,214.19,302.07,60.018,1473392703,"201051344000645","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,549320.3,549320.3,6810,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392706,979820.00
09/08/2016 23:45,2,0.000,ALERT,212.61,299.07,60.012,1473392703,"274151322000085","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,789765.6,789765.6,6740,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392708,979821.00
09/08/2016 23:45,2,0.000,ALERT,214.19,301.47,60.039,1473392703,"201051344000633","219011344069620",0.00,17.30,0,297.87,303.28,0.0,0.0,0.000,540881.4,540881.4,6809,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392709,979822.00
09/08/2016 23:45,2,0.000,ALERT,213.74,301.47,60.028,1473392703,"201051344000469","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,543406.4,543406.4,6824,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392711,979823.00
09/08/2016 23:45,2,0.000,ALERT,213.06,300.27,60.028,1473392703,"201051344000646","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,544062.4,544062.4,6796,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392713,979824.00
09/08/2016 23:45,2,0.000,ALERT,212.16,300.27,60.012,1473392703,"274151322000052","219011344069620",0.00,18.30,0,297.57,302.98,0.0,0.0,0.000,811377.3,811377.3,6746,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392715,979825.00
09/08/2016 23:45,2,0.000,ALERT,213.51,300.57,60.023,1473392703,"201051344000585","219011344069620",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,553822.8,553822.8,6792,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392717,979826.00
09/08/2016 23:45,2,0.000,ALERT,213.29,300.87,60.039,1473392703,"201051344001230","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,547141.8,547141.8,6831,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392719,979827.00
09/08/2016 23:45,2,0.000,ALERT,213.74,301.17,60.028,1473392703,"201051344000582","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,539890.8,539890.8,6790,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473392721,979828.00
09/08/2016 23:45,2,0.000,ALERT,213.06,300.27,60.028,1473392703,"201051344000955","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,553770.0,553770.0,6795,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392722,979829.00
09/08/2016 23:45,2,0.000,ALERT,212.83,299.07,60.012,1473392703,"274151322000094","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,666894.8,666894.8,6877,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473392724,979830.00
09/08/2016 23:45,2,0.000,ALERT,213.74,302.68,60.023,1473392703,"201051344000579","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,557715.4,557715.4,6807,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392726,979831.00
09/08/2016 23:45,2,0.000,ALERT,213.29,300.87,60.023,1473392703,"201051344000890","219011344069620",0.00,17.50,0,298.47,304.18,0.0,0.0,0.000,551035.0,551035.0,6790,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473392728,979832.00
09/08/2016 23:45,2,0.000,ALERT,213.51,300.27,60.018,1473392703,"201051344000438","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,552499.0,552499.0,6798,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392730,979833.00
09/08/2016 23:45,2,0.000,ALERT,213.51,299.67,60.023,1473392703,"201051344000417","219011344069620",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,543683.9,543683.9,6797,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392731,979834.00
09/08/2016 23:45,2,0.000,ALERT,212.38,299.97,60.012,1473392703,"274151322000083","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,804018.9,804018.9,6766,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392733,979835.00
09/08/2016 23:45,2,0.000,ALERT,212.83,299.97,60.007,1473392703,"274151322000076","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,858064.2,858064.2,6773,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392735,979836.00
09/08/2016 23:45,2,0.000,ALERT,213.74,302.68,60.018,1473392703,"201051344000868","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,542210.7,542210.7,6815,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392737,979837.00
09/08/2016 23:45,2,0.000,ALERT,212.61,300.87,60.012,1473392703,"274151322000095","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,849419.6,849419.6,6786,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392739,979838.00
09/08/2016 23:45,2,0.000,ALERT,213.51,302.07,60.018,1473392703,"201051344000988","219011344069620",0.00,17.80,0,296.96,303.28,0.0,0.0,0.000,527301.0,527301.0,6808,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473392740,979839.00
09/08/2016 23:45,2,0.000,ALERT,213.06,299.67,60.023,1473392703,"201051344001025","219011344069620",0.00,17.30,0,297.57,303.58,0.0,0.0,0.000,552536.9,552536.9,6796,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392742,979840.00
09/08/2016 23:45,2,0.000,ALERT,213.51,302.07,60.028,1473392703,"201051344000458","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,549574.3,549574.3,6802,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392744,979841.00
09/08/2016 23:45,2,0.000,ALERT,214.19,302.07,60.012,1473392703,"201051344000853","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,548841.1,548841.1,6805,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392746,979842.00
09/08/2016 23:45,2,0.000,ALERT,213.74,300.57,60.012,1473392703,"201051344000685","219011344069620",0.00,17.80,0,297.87,303.28,0.0,0.0,0.000,551736.1,551736.1,6815,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473392748,979843.00
09/08/2016 23:45,2,0.000,ALERT,213.51,299.97,60.012,1473392703,"201051344000917","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,548698.7,548698.7,6825,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473392749,979844.00
09/08/2016 23:45,2,0.000,ALERT,213.74,300.87,60.018,1473392703,"201051344001145","219011344069620",0.00,17.50,0,298.47,304.18,0.0,0.0,0.000,553901.6,553901.6,6824,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473392751,979845.00
09/08/2016 23:45,2,0.000,ALERT,213.51,299.67,60.018,1473392703,"201051344000651","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,546930.3,546930.3,6793,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392753,979846.00
09/08/2016 23:45,2,0.000,ALERT,212.16,299.37,60.012,1473392703,"274151322000088","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,773990.7,773990.7,6747,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392755,979847.00
09/08/2016 23:45,2,0.000,ALERT,213.06,298.47,60.007,1473392703,"274151322000068","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,667313.5,667313.5,6869,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392757,979848.00
09/08/2016 23:45,2,0.000,ALERT,213.06,299.97,60.007,1473392703,"201051344001135","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,543081.4,543081.4,6789,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392758,979849.00
09/08/2016 23:45,2,0.000,ALERT,213.51,302.37,60.039,1473392703,"201051344000594","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,553969.3,553969.3,6802,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392760,979850.00
09/08/2016 23:45,2,0.000,ALERT,213.29,299.97,60.012,1473392703,"201051344001203","219011344069620",0.00,17.50,0,297.87,304.48,0.0,0.0,0.000,551234.3,551234.3,6810,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392762,979851.00
09/08/2016 23:45,2,0.000,ALERT,212.38,299.67,60.007,1473392703,"274151322000054","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,789951.4,789951.4,6744,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392764,979852.00
09/08/2016 23:45,2,0.000,ALERT,213.96,301.77,60.023,1473392703,"201051344000867","219011344069620",0.00,18.00,0,298.47,303.88,0.0,0.0,0.000,541277.9,541277.9,6808,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392766,979853.00
09/08/2016 23:45,2,0.000,ALERT,213.29,300.27,59.981,1473392703,"201051344001093","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,548070.1,548070.1,6829,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392768,979854.00
09/08/2016 23:45,2,0.000,ALERT,213.51,302.07,60.012,1473392703,"201051344000900","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,558007.5,558007.5,6819,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392770,979855.00
09/08/2016 23:45,2,0.000,ALERT,213.96,301.47,60.012,1473392703,"201051344000648","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,546896.0,546896.0,6801,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392772,979856.00
09/08/2016 23:45,2,0.000,ALERT,213.74,302.68,60.012,1473392703,"201051344000569","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,558053.0,558053.0,6803,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392773,979857.00
09/08/2016 23:45,2,0.000,ALERT,213.74,302.37,60.018,1473392703,"201051344000983","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,550465.1,550465.1,6798,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473392775,979858.00
09/08/2016 23:45,2,0.000,ALERT,213.74,301.77,60.018,1473392703,"201051344001158","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,542312.5,542312.5,6799,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473392777,979859.00
09/08/2016 23:45,2,0.000,ALERT,214.19,302.37,60.018,1473392703,"201051344000576","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,549835.7,549835.7,6820,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473392779,979860.00
09/08/2016 23:45,2,0.000,ALERT,212.83,299.37,60.018,1473392703,"274151322000087","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,762148.2,762148.2,6822,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473392781,979861.00
